Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,15,488.0,85.5,1.4,13.1,234.0,185.26,131.28
2018,1,11,15,30,467.0,75.0,1.4,13.1,201.0,139.08,91.7
2018,1,11,15,45,364.5,68.5,1.3,12.75,157.0,88.41,55.34
2018,1,11,16,0,262.0,62.0,1.2,12.4,113.0,53.47,35.76
2018,1,11,16,15,150.0,49.0,1.2,12.15,76.5,36.42,26.54
2018,1,11,16,30,38.0,36.0,1.2,11.9,40.0,26.9,17.38
2018,1,11,16,45,43.5,23.0,1.25,11.65,25.5,17.45,4.69
2018,1,11,17,0,49.0,10.0,1.3,11.4,11.0,7.87,0.0
2018,1,11,17,15,24.5,5.0,1.4,11.3,5.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,1,12,7,15,60.0,4.5,2.15,9.7,5.5,0.0,0.0
2018,1,12,7,30,120.0,9.0,2.2,10.0,11.0,101.88,0.0
2018,1,12,7,45,276.5,18.5,2.25,10.25,40.5,288.0,18.56
2018,1,12,8,0,433.0,28.0,2.3,10.5,70.0,449.14,347.79
2018,1,12,8,15,528.0,33.5,2.4,10.7,110.5,553.63,450.08
2018,1,12,8,30,623.0,39.0,2.5,10.9,151.0,660.01,539.12
2018,1,12,8,45,675.5,43.0,2.6,11.15,192.5,726.6,593.51
2018,1,12,9,0,728.0,47.0,2.7,11.4,234.0,792.38,644.77
2018,1,12,9,15,760.0,50.0,2.8,11.75,272.5,835.66,677.0
2018,1,12,9,30,792.0,53.0,2.9,12.1,311.0,876.59,706.38
2018,1,12,9,45,813.0,55.5,3.0,12.4,345.5,903.28,724.68
2018,1,12,10,0,834.0,58.0,3.1,12.7,380.0,915.51,732.23
2018,1,12,10,15,847.0,60.5,3.05,12.9,408.5,927.7,738.86
2018,1,12,10,30,860.0,63.0,3.0,13.1,437.0,936.39,742.9
2018,1,12,10,45,863.5,66.0,2.95,13.3,458.0,932.94,738.36
2018,1,12,11,0,867.0,69.0,2.9,13.5,479.0,925.91,731.51
2018,1,12,11,15,827.5,79.5,2.9,13.6,481.0,895.55,708.88
2018,1,12,11,30,788.0,90.0,2.9,13.7,483.0,851.62,676.69
2018,1,12,11,45,775.5,95.0,2.85,13.85,487.0,823.29,655.4
2018,1,12,12,0,763.0,100.0,2.8,14.0,491.0,792.44,632.22
2018,1,12,12,15,668.5,126.5,2.85,14.05,469.5,721.16,579.96
2018,1,12,12,30,574.0,153.0,2.9,14.1,448.0,637.29,515.83
2018,1,12,12,45,659.0,127.0,2.95,14.15,461.5,655.33,530.6
2018,1,12,13,0,744.0,101.0,3.0,14.2,475.0,655.0,530.49
2018,1,12,13,15,758.5,93.5,3.05,14.25,466.0,616.56,500.02
2018,1,12,13,30,773.0,86.0,3.1,14.3,457.0,577.96,468.75
2018,1,12,13,45,682.5,103.5,3.15,14.3,420.5,504.06,408.51
2018,1,12,14,0,592.0,121.0,3.2,14.3,384.0,434.36,350.95
2018,1,12,14,15,679.5,97.0,3.2,14.2,380.5,414.48,331.63
2018,1,12,14,30,767.0,73.0,3.2,14.1,377.0,384.03,301.53
2018,1,12,14,45,745.0,69.5,3.2,14.05,344.0,325.58,248.79
2018,1,12,15,0,723.0,66.0,3.2,14.0,311.0,268.82,196.87
2018,1,12,15,15,637.5,67.5,3.2,14.0,265.0,202.88,140.19
2018,1,12,15,30,552.0,69.0,3.2,14.0,219.0,147.93,95.34
2018,1,12,15,45,444.0,66.0,2.9,13.45,174.0,97.19,59.43
2018,1,12,16,0,336.0,63.0,2.6,12.9,129.0,56.9,37.16
2018,1,12,16,15,342.0,49.5,2.55,12.55,102.5,37.69,27.63
2018,1,12,16,30,348.0,36.0,2.5,12.2,76.0,29.66,19.8
2018,1,12,16,45,233.0,25.0,2.5,11.9,46.5,20.57,7.58
2018,1,12,17,0,118.0,14.0,2.5,11.6,17.0,11.02,0.0
2018,1,12,17,15,59.0,7.0,2.5,11.45,8.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,3.25,8.8,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,3.55,8.6,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,3.8,8.35,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,4.0,8.05,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,4.1,7.9,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,4.2,7.8,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,4.3,7.7,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,4.35,7.6,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,4.7,7.45,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,4.8,7.4,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,4.9,7.45,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,5.0,7.5,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,5.05,7.55,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,5.1,7.6,0.0,0.0,0.0
2018,1,13,7,15,21.0,3.5,5.35,7.85,4.0,0.0,0.0
2018,1,13,7,30,42.0,7.0,5.6,8.1,8.0,38.67,0.0
2018,1,13,7,45,112.5,21.5,5.8,8.35,31.0,156.26,15.29
2018,1,13,8,0,183.0,36.0,6.0,8.6,54.0,259.18,206.28
2018,1,13,8,15,256.5,47.0,6.0,8.85,86.0,338.52,286.32
2018,1,13,8,30,330.0,58.0,6.0,9.1,118.0,422.79,362.06
2018,1,13,8,45,360.5,70.0,6.05,9.4,150.5,471.43,405.41
2018,1,13,9,0,391.0,82.0,6.1,9.7,183.0,519.96,446.99
2018,1,13,9,15,423.0,92.0,6.05,10.05,217.0,566.41,485.16
2018,1,13,9,30,455.0,102.0,6.0,10.4,251.0,611.89,521.37
2018,1,13,9,45,510.5,104.0,5.95,10.75,288.0,668.06,565.25
2018,1,13,10,0,566.0,106.0,5.9,11.1,325.0,733.38,615.31
2018,1,13,10,15,596.0,108.0,5.8,11.5,354.5,762.08,635.31
2018,1,13,10,30,626.0,110.0,5.7,11.9,384.0,787.66,652.73
2018,1,13,10,45,748.5,90.0,5.65,12.25,434.0,864.79,709.74
2018,1,13,11,0,871.0,70.0,5.6,12.6,484.0,932.02,757.86
2018,1,13,11,15,892.0,68.0,5.4,12.95,504.0,931.13,753.71
2018,1,13,11,30,913.0,66.0,5.2,13.3,524.0,926.12,747.02
2018,1,13,11,45,916.5,66.5,5.0,13.65,532.5,904.55,728.28
2018,1,13,12,0,920.0,67.0,4.8,14.0,541.0,879.47,707.26
2018,1,13,12,15,920.0,66.5,4.65,14.2,541.5,846.85,681.61
2018,1,13,12,30,920.0,66.0,4.5,14.4,542.0,811.18,653.86
2018,1,13,12,45,901.5,69.0,4.35,14.65,530.5,762.89,616.63
2018,1,13,13,0,883.0,72.0,4.2,14.9,519.0,713.19,578.37
2018,1,13,13,15,823.5,85.0,4.15,15.0,492.5,651.71,529.05
2018,1,13,13,30,764.0,98.0,4.1,15.1,466.0,587.82,477.03
2018,1,13,13,45,693.0,106.5,4.0,15.2,429.5,514.03,416.57
2018,1,13,14,0,622.0,115.0,3.9,15.3,393.0,445.06,359.14
2018,1,13,14,15,638.5,102.5,3.85,15.25,372.5,402.2,321.72
2018,1,13,14,30,655.0,90.0,3.8,15.2,352.0,356.6,280.67
2018,1,13,14,45,631.0,86.5,3.7,15.15,321.5,303.04,232.65
2018,1,13,15,0,607.0,83.0,3.6,15.1,291.0,251.55,185.93
2018,1,13,15,15,603.0,72.5,3.6,15.1,259.0,200.67,139.37
2018,1,13,15,30,599.0,62.0,3.6,15.1,227.0,150.13,94.76
2018,1,13,15,45,553.5,57.0,3.25,14.4,190.0,100.75,57.74
2018,1,13,16,0,508.0,52.0,2.9,13.7,153.0,56.91,33.8
2018,1,13,16,15,395.5,46.0,3.0,13.3,113.0,37.49,27.4
2018,1,13,16,30,283.0,40.0,3.1,12.9,73.0,30.45,20.51
2018,1,13,16,45,202.0,27.0,3.2,12.5,45.5,20.58,8.41
2018,1,13,17,0,121.0,14.0,3.3,12.1,18.0,11.02,0.0
2018,1,13,17,15,60.5,7.0,3.45,11.9,9.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,4.1,11.25,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,4.25,10.95,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,4.3,10.45,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,4.35,10.2,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,4.4,10.05,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,4.45,9.95,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,4.55,9.85,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,4.65,9.75,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,4.65,9.65,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,4.6,9.55,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,4.55,9.45,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,4.05,8.95,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.95,8.85,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.95,8.75,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,4.05,8.7,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,4.3,8.7,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,4.4,8.7,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,4.5,8.7,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,4.55,8.65,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,4.65,8.6,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,4.7,8.6,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,4.65,8.6,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,1,14,7,15,39.0,4.5,4.55,8.7,5.0,0.0,0.0
2018,1,14,7,30,78.0,9.0,4.5,8.8,10.0,68.64,0.0
2018,1,14,7,45,168.5,21.0,4.45,8.95,34.5,201.58,31.09
2018,1,14,8,0,259.0,33.0,4.4,9.1,59.0,318.5,253.92
2018,1,14,8,15,343.5,43.5,4.25,9.25,95.5,412.6,345.48
2018,1,14,8,30,428.0,54.0,4.1,9.4,132.0,510.65,430.54
2018,1,14,8,45,450.5,64.0,3.9,9.6,164.5,552.75,466.88
2018,1,14,9,0,473.0,74.0,3.7,9.8,197.0,593.77,500.53
2018,1,14,9,15,382.0,95.0,3.55,10.1,204.5,531.16,449.74
2018,1,14,9,30,291.0,116.0,3.4,10.4,212.0,447.11,379.65
2018,1,14,9,45,204.5,140.5,3.25,10.65,211.5,393.66,332.53
2018,1,14,10,0,118.0,165.0,3.1,10.9,211.0,315.37,264.71
2018,1,14,10,15,165.0,173.5,2.9,11.25,243.0,366.53,307.3
2018,1,14,10,30,212.0,182.0,2.7,11.6,275.0,417.0,347.85
2018,1,14,10,45,273.5,184.5,2.5,11.95,311.0,494.88,409.02
2018,1,14,11,0,335.0,187.0,2.3,12.3,347.0,547.84,449.33
2018,1,14,11,15,236.0,199.0,2.1,12.65,313.5,459.52,375.91
2018,1,14,11,30,137.0,211.0,1.9,13.0,280.0,352.57,288.16
2018,1,14,11,45,91.5,209.0,1.7,13.35,255.5,282.57,230.64
2018,1,14,12,0,46.0,207.0,1.5,13.7,231.0,235.69,190.95
2018,1,14,12,15,108.5,218.5,1.45,13.9,275.0,313.81,255.03
2018,1,14,12,30,171.0,230.0,1.4,14.1,319.0,368.06,298.23
2018,1,14,12,45,234.0,222.0,1.4,14.3,342.0,395.95,320.5
2018,1,14,13,0,297.0,214.0,1.4,14.5,365.0,433.66,349.68
2018,1,14,13,15,290.0,209.0,1.4,14.6,353.0,405.76,327.01
2018,1,14,13,30,283.0,204.0,1.4,14.7,341.0,377.93,304.59
2018,1,14,13,45,186.0,191.5,1.35,14.8,280.0,281.22,226.87
2018,1,14,14,0,89.0,179.0,1.3,14.9,219.0,197.81,159.05
2018,1,14,14,15,126.0,170.0,1.45,14.85,223.0,208.01,167.25
2018,1,14,14,30,163.0,161.0,1.6,14.8,227.0,204.68,163.39
2018,1,14,14,45,203.0,148.5,1.7,14.75,223.5,195.09,153.53
2018,1,14,15,0,243.0,136.0,1.8,14.7,220.0,185.49,142.77
2018,1,14,15,15,252.0,117.0,1.8,14.7,195.5,153.32,113.88
2018,1,14,15,30,261.0,98.0,1.8,14.7,171.0,120.6,85.03
2018,1,14,15,45,284.5,83.5,1.9,14.15,151.0,93.54,62.45
2018,1,14,16,0,308.0,69.0,2.0,13.6,131.0,61.15,40.76
2018,1,14,16,15,261.5,55.5,1.85,13.4,99.5,41.35,30.83
2018,1,14,16,30,215.0,42.0,1.7,13.2,68.0,31.54,21.52
2018,1,14,16,45,150.5,28.5,1.6,13.0,43.0,21.51,9.77
2018,1,14,17,0,86.0,15.0,1.5,12.8,18.0,11.8,0.0
2018,1,14,17,15,43.0,7.5,1.3,12.65,9.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,1,15,7,15,4.0,2.5,2.65,10.5,2.5,0.0,0.0
2018,1,15,7,30,8.0,5.0,2.6,10.7,5.0,10.24,0.0
2018,1,15,7,45,4.0,18.5,2.55,10.95,18.5,19.28,0.0
2018,1,15,8,0,0.0,32.0,2.5,11.2,32.0,31.07,19.28
2018,1,15,8,15,3.0,48.5,2.6,11.4,49.0,51.04,37.54
2018,1,15,8,30,6.0,65.0,2.7,11.6,66.0,69.81,54.29
2018,1,15,8,45,40.0,83.5,2.75,11.8,93.5,134.26,111.06
2018,1,15,9,0,74.0,102.0,2.8,12.0,121.0,187.35,157.51
2018,1,15,9,15,211.5,109.5,2.7,12.2,177.0,364.01,308.22
2018,1,15,9,30,349.0,117.0,2.6,12.4,233.0,528.87,441.93
2018,1,15,9,45,372.5,127.0,2.5,12.65,262.5,563.53,466.97
2018,1,15,10,0,396.0,137.0,2.4,12.9,292.0,596.62,490.97
2018,1,15,10,15,440.5,140.0,2.45,13.15,324.5,639.8,523.48
2018,1,15,10,30,485.0,143.0,2.5,13.4,357.0,680.74,553.44
2018,1,15,10,45,494.5,150.0,2.55,13.6,378.0,689.9,559.05
2018,1,15,11,0,504.0,157.0,2.6,13.8,399.0,696.54,562.89
2018,1,15,11,15,453.0,173.0,2.55,13.8,396.0,654.26,528.74
2018,1,15,11,30,402.0,189.0,2.5,13.8,393.0,611.19,494.25
2018,1,15,11,45,295.0,212.0,2.5,13.8,363.0,506.78,411.81
2018,1,15,12,0,188.0,235.0,2.5,13.8,333.0,408.43,332.61
2018,1,15,12,15,196.0,235.0,2.45,13.8,337.5,404.54,329.8
2018,1,15,12,30,204.0,235.0,2.4,13.8,342.0,399.61,325.67
2018,1,15,12,45,209.5,231.0,2.3,13.75,339.5,387.36,315.7
2018,1,15,13,0,215.0,227.0,2.2,13.7,337.0,374.3,305.04
2018,1,15,13,15,159.0,219.5,2.15,13.7,299.5,316.07,257.41
2018,1,15,13,30,103.0,212.0,2.1,13.7,262.0,250.91,204.1
2018,1,15,13,45,86.5,201.5,2.0,13.65,242.5,224.11,182.07
2018,1,15,14,0,70.0,191.0,1.9,13.6,223.0,199.24,161.46
2018,1,15,14,15,136.5,178.5,1.85,13.65,235.5,220.54,178.43
2018,1,15,14,30,203.0,166.0,1.8,13.7,248.0,225.15,180.41
2018,1,15,14,45,261.5,145.5,1.7,13.7,242.5,218.54,172.09
2018,1,15,15,0,320.0,125.0,1.6,13.7,237.0,198.3,151.37
2018,1,15,15,15,341.5,110.0,1.6,13.7,217.0,171.86,126.13
2018,1,15,15,30,363.0,95.0,1.6,13.7,197.0,137.63,95.04
2018,1,15,15,45,314.5,83.5,1.45,13.5,162.0,96.83,64.07
2018,1,15,16,0,266.0,72.0,1.3,13.3,127.0,62.21,42.33
2018,1,15,16,15,232.0,57.5,1.25,13.2,97.5,42.53,31.95
2018,1,15,16,30,198.0,43.0,1.2,13.1,68.0,32.16,22.17
2018,1,15,16,45,133.5,29.0,1.15,12.95,43.0,21.82,10.62
2018,1,15,17,0,69.0,15.0,1.1,12.8,18.0,11.8,0.0
2018,1,15,17,15,34.5,7.5,1.05,12.8,9.0,5.9,0.0
2018,1,15,17,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,16,7,15,0.0,1.5,0.9,12.3,1.5,0.0,0.0
2018,1,16,7,30,0.0,3.0,0.9,12.4,3.0,2.36,0.0
2018,1,16,7,45,0.0,12.0,0.9,12.5,12.0,9.13,0.0
2018,1,16,8,0,0.0,21.0,0.9,12.6,21.0,16.01,7.21
2018,1,16,8,15,0.0,31.0,1.0,12.75,31.0,23.68,14.32
2018,1,16,8,30,0.0,41.0,1.1,12.9,41.0,31.36,21.17
2018,1,16,8,45,0.0,46.5,1.2,13.0,46.5,35.58,24.98
2018,1,16,9,0,0.0,52.0,1.3,13.1,52.0,39.81,28.71
2018,1,16,9,15,0.5,57.5,1.15,13.3,57.5,44.53,32.8
2018,1,16,9,30,1.0,63.0,1.0,13.5,63.0,49.27,36.84
2018,1,16,9,45,50.5,104.0,0.9,13.65,123.5,150.01,124.11
2018,1,16,10,0,100.0,145.0,0.8,13.8,184.0,268.85,222.03
2018,1,16,10,15,113.5,161.0,0.65,14.0,208.5,298.36,244.12
2018,1,16,10,30,127.0,177.0,0.5,14.2,233.0,326.99,265.47
2018,1,16,10,45,72.0,156.0,0.35,14.35,188.0,220.6,178.63
2018,1,16,11,0,17.0,135.0,0.2,14.5,143.0,127.65,101.41
2018,1,16,11,15,19.0,143.5,0.25,14.65,153.0,136.44,108.98
2018,1,16,11,30,21.0,152.0,0.3,14.8,163.0,145.09,115.9
2018,1,16,11,45,25.0,160.5,0.35,14.9,173.5,169.25,135.44
2018,1,16,12,0,29.0,169.0,0.4,15.0,184.0,179.26,143.4
2018,1,16,12,15,89.0,200.5,0.65,15.0,247.0,259.64,209.61
2018,1,16,12,30,149.0,232.0,0.9,15.0,310.0,352.82,283.63
2018,1,16,12,45,116.0,219.5,1.15,15.0,280.0,304.83,245.31
2018,1,16,13,0,83.0,207.0,1.4,15.0,250.0,245.32,198.01
2018,1,16,13,15,53.5,183.5,1.35,14.95,211.0,196.62,158.36
2018,1,16,13,30,24.0,160.0,1.3,14.9,172.0,151.98,121.6
2018,1,16,13,45,19.0,151.5,1.25,14.8,160.5,131.48,104.85
2018,1,16,14,0,14.0,143.0,1.2,14.7,149.0,120.32,95.69
2018,1,16,14,15,79.5,132.0,1.25,14.6,164.5,152.74,122.54
2018,1,16,14,30,145.0,121.0,1.3,14.5,180.0,162.86,129.64
2018,1,16,14,45,129.0,122.0,1.3,14.45,171.5,147.81,116.34
2018,1,16,15,0,113.0,123.0,1.3,14.4,163.0,134.13,104.41
2018,1,16,15,15,67.5,106.5,1.3,14.4,129.5,98.39,75.43
2018,1,16,15,30,22.0,90.0,1.3,14.4,96.0,72.96,55.73
2018,1,16,15,45,11.5,75.5,1.25,13.95,78.5,57.99,43.55
2018,1,16,16,0,1.0,61.0,1.2,13.5,61.0,45.71,33.44
2018,1,16,16,15,7.0,40.0,1.15,13.25,41.0,30.56,21.45
2018,1,16,16,30,13.0,19.0,1.1,13.0,21.0,14.99,7.39
2018,1,16,16,45,17.0,13.5,1.1,12.8,15.0,10.82,2.68
2018,1,16,17,0,21.0,8.0,1.1,12.6,9.0,6.29,0.0
2018,1,16,17,15,10.5,4.0,1.1,12.45,4.5,3.15,0.0
2018,1,16,17,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,17,7,15,1.5,3.0,1.45,10.55,3.0,0.0,0.0
2018,1,17,7,30,3.0,6.0,1.4,10.8,6.0,7.09,0.0
2018,1,17,7,45,1.5,20.0,1.35,11.05,20.0,19.53,0.67
2018,1,17,8,0,0.0,34.0,1.3,11.3,34.0,34.14,21.95
2018,1,17,8,15,6.5,51.0,1.25,11.55,52.0,57.68,43.34
2018,1,17,8,30,13.0,68.0,1.2,11.8,70.0,80.2,63.41
2018,1,17,8,45,15.5,81.5,1.15,12.0,85.0,93.41,75.18
2018,1,17,9,0,18.0,95.0,1.1,12.2,100.0,107.03,87.02
2018,1,17,9,15,14.0,102.0,1.05,12.4,106.0,106.24,86.12
2018,1,17,9,30,10.0,109.0,1.0,12.6,112.0,106.29,85.85
2018,1,17,9,45,7.0,105.5,1.0,12.85,108.0,96.18,76.97
2018,1,17,10,0,4.0,102.0,1.0,13.1,104.0,87.59,69.4
2018,1,17,10,15,9.0,122.0,1.05,13.25,126.0,111.35,89.45
2018,1,17,10,30,14.0,142.0,1.1,13.4,148.0,135.15,109.23
2018,1,17,10,45,8.5,139.5,1.2,13.55,143.0,125.3,100.51
2018,1,17,11,0,3.0,137.0,1.3,13.7,138.0,116.14,92.49
2018,1,17,11,15,9.0,153.0,1.45,13.8,157.5,136.25,109.32
2018,1,17,11,30,15.0,169.0,1.6,13.9,177.0,156.11,125.75
2018,1,17,11,45,48.0,197.0,1.7,14.0,222.5,229.58,186.68
2018,1,17,12,0,81.0,225.0,1.8,14.1,268.0,285.52,232.16
2018,1,17,12,15,102.5,231.0,1.8,14.2,285.5,304.36,247.24
2018,1,17,12,30,124.0,237.0,1.8,14.3,303.0,338.43,274.21
2018,1,17,12,45,184.0,232.0,1.85,14.35,328.0,369.3,299.6
2018,1,17,13,0,244.0,227.0,1.9,14.4,353.0,410.28,332.14
2018,1,17,13,15,230.5,223.0,1.9,14.4,339.5,367.19,297.63
2018,1,17,13,30,217.0,219.0,1.9,14.4,326.0,340.15,275.72
2018,1,17,13,45,218.5,209.0,1.9,14.4,313.0,316.73,256.59
2018,1,17,14,0,220.0,199.0,1.9,14.4,300.0,293.06,236.89
2018,1,17,14,15,236.0,183.0,1.95,14.25,285.5,278.96,224.6
2018,1,17,14,30,252.0,167.0,2.0,14.1,271.0,253.31,202.38
2018,1,17,14,45,274.0,151.0,2.0,14.0,255.5,228.1,179.58
2018,1,17,15,0,296.0,135.0,2.0,13.9,240.0,200.51,154.06
2018,1,17,15,15,315.5,116.5,2.0,13.9,217.5,167.97,124.04
2018,1,17,15,30,335.0,98.0,2.0,13.9,195.0,136.29,95.22
2018,1,17,15,45,331.5,84.0,1.85,13.4,167.5,99.64,65.72
2018,1,17,16,0,328.0,70.0,1.7,12.9,140.0,63.75,42.22
2018,1,17,16,15,283.5,57.5,1.65,12.65,108.0,42.9,32.43
2018,1,17,16,30,239.0,45.0,1.6,12.4,76.0,33.81,23.82
2018,1,17,16,45,167.0,31.0,1.5,12.2,48.5,23.39,12.81
2018,1,17,17,0,95.0,17.0,1.4,12.0,21.0,12.9,0.0
2018,1,17,17,15,47.5,8.5,1.4,11.95,10.5,6.69,0.0
2018,1,17,17,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,1,18,7,15,10.0,3.0,3.0,11.6,3.0,0.0,0.0
2018,1,18,7,30,20.0,6.0,3.2,11.8,6.0,20.48,0.0
2018,1,18,7,45,10.0,13.5,3.35,12.0,13.5,18.84,1.46
2018,1,18,8,0,0.0,21.0,3.5,12.2,21.0,16.01,7.28
2018,1,18,8,15,0.0,31.0,3.5,12.3,31.0,23.67,14.33
2018,1,18,8,30,0.0,41.0,3.5,12.4,41.0,31.36,21.19
2018,1,18,8,45,0.0,37.5,3.5,12.55,37.5,28.63,19.03
2018,1,18,9,0,0.0,34.0,3.5,12.7,34.0,25.93,16.77
2018,1,18,9,15,0.0,26.0,3.5,12.75,26.0,19.8,11.49
2018,1,18,9,30,0.0,18.0,3.5,12.8,18.0,13.69,6.2
2018,1,18,9,45,1.0,49.5,3.5,12.85,50.0,38.84,27.91
2018,1,18,10,0,2.0,81.0,3.5,12.9,82.0,65.1,50.35
2018,1,18,10,15,16.5,124.5,3.6,13.0,132.0,121.2,98.44
2018,1,18,10,30,31.0,168.0,3.7,13.1,182.0,199.14,163.77
2018,1,18,10,45,28.5,145.5,3.75,13.15,159.0,165.8,135.66
2018,1,18,11,0,26.0,123.0,3.8,13.2,136.0,136.32,110.88
2018,1,18,11,15,13.0,77.5,3.85,13.25,84.0,77.75,61.04
2018,1,18,11,30,0.0,32.0,3.9,13.3,32.0,24.47,15.23
2018,1,18,11,45,0.0,66.0,3.9,13.35,66.0,50.66,37.47
2018,1,18,12,0,0.0,100.0,3.9,13.4,100.0,77.83,60.35
2018,1,18,12,15,0.5,105.0,3.9,13.4,105.5,82.4,64.18
2018,1,18,12,30,1.0,110.0,3.9,13.4,111.0,86.93,67.99
2018,1,18,12,45,14.0,143.0,3.95,13.4,150.5,125.09,100.36
2018,1,18,13,0,27.0,176.0,4.0,13.4,190.0,174.11,141.36
2018,1,18,13,15,16.0,145.0,4.05,13.35,153.0,126.31,101.37
2018,1,18,13,30,5.0,114.0,4.1,13.3,116.0,92.21,72.68
2018,1,18,13,45,7.0,112.5,4.15,13.25,115.5,91.76,72.43
2018,1,18,14,0,9.0,111.0,4.2,13.2,115.0,91.09,71.96
2018,1,18,14,15,6.0,106.5,4.25,13.05,109.0,85.45,67.28
2018,1,18,14,30,3.0,102.0,4.3,12.9,103.0,80.17,62.94
2018,1,18,14,45,5.0,102.0,4.3,12.7,104.0,80.53,63.34
2018,1,18,15,0,7.0,102.0,4.3,12.5,105.0,80.51,63.37
2018,1,18,15,15,16.5,88.0,4.3,12.5,93.5,71.08,54.93
2018,1,18,15,30,26.0,74.0,4.3,12.5,82.0,61.72,46.42
2018,1,18,15,45,21.5,66.0,4.1,12.2,72.0,52.82,39.03
2018,1,18,16,0,17.0,58.0,3.9,11.9,62.0,44.47,32.28
2018,1,18,16,15,10.0,38.5,3.85,11.75,40.5,29.71,20.86
2018,1,18,16,30,3.0,19.0,3.8,11.6,19.0,14.47,7.03
2018,1,18,16,45,2.5,11.0,3.75,11.45,11.0,8.35,1.08
2018,1,18,17,0,2.0,3.0,3.7,11.3,3.0,2.34,0.0
2018,1,18,17,15,1.0,1.5,3.8,11.2,1.5,1.18,0.0
2018,1,18,17,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,4.2,10.85,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,4.35,10.7,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,4.4,10.55,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,4.35,10.25,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,4.2,10.15,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,4.05,10.05,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,3.9,9.95,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,3.9,9.75,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,3.95,9.6,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,4.05,9.45,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,4.1,9.35,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,4.0,9.25,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,3.85,9.2,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,3.7,9.15,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,3.45,8.95,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,3.25,8.8,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,3.15,8.75,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,3.05,8.7,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,1,19,7,15,40.5,6.0,2.8,9.1,7.0,0.0,0.0
2018,1,19,7,30,81.0,12.0,2.8,9.4,14.0,73.25,0.0
2018,1,19,7,45,195.5,24.0,2.85,9.7,41.5,231.97,93.46
2018,1,19,8,0,310.0,36.0,2.9,10.0,69.0,364.51,292.58
2018,1,19,8,15,333.5,46.0,2.95,10.15,96.5,406.53,338.78
2018,1,19,8,30,357.0,56.0,3.0,10.3,124.0,442.87,373.14
2018,1,19,8,45,498.0,59.5,3.05,10.45,179.5,592.63,495.89
2018,1,19,9,0,639.0,63.0,3.1,10.6,235.0,739.35,610.38
2018,1,19,9,15,505.5,75.0,3.1,10.65,224.0,633.69,528.0
2018,1,19,9,30,372.0,87.0,3.1,10.7,213.0,510.24,430.35
2018,1,19,9,45,556.0,85.5,3.05,10.75,296.5,701.98,581.19
2018,1,19,10,0,740.0,84.0,3.0,10.8,380.0,880.7,712.47
2018,1,19,10,15,785.0,81.0,2.95,10.85,416.0,910.73,730.99
2018,1,19,10,30,830.0,78.0,2.9,10.9,452.0,944.56,753.35
2018,1,19,10,45,842.5,79.5,2.9,10.9,476.0,948.25,754.53
2018,1,19,11,0,855.0,81.0,2.9,10.9,500.0,948.12,753.4
2018,1,19,11,15,844.0,86.5,2.95,10.95,511.5,926.95,737.7
2018,1,19,11,30,833.0,92.0,3.0,11.0,523.0,902.55,719.94
2018,1,19,11,45,855.5,88.5,3.0,11.05,537.5,894.57,713.79
2018,1,19,12,0,878.0,85.0,3.0,11.1,552.0,882.15,704.43
2018,1,19,12,15,864.5,88.0,3.15,11.1,549.0,842.94,676.84
2018,1,19,12,30,851.0,91.0,3.3,11.1,546.0,801.46,647.46
2018,1,19,12,45,546.0,126.5,3.45,11.1,417.0,576.32,474.77
2018,1,19,13,0,241.0,162.0,3.6,11.1,288.0,341.07,283.5
2018,1,19,13,15,164.0,169.5,3.75,11.05,254.5,269.46,223.95
2018,1,19,13,30,87.0,177.0,3.9,11.0,221.0,206.74,170.59
2018,1,19,13,45,276.5,164.0,4.0,10.95,294.5,318.1,264.27
2018,1,19,14,0,466.0,151.0,4.1,10.9,368.0,396.96,327.16
2018,1,19,14,15,643.0,111.5,4.25,10.85,392.0,418.09,340.72
2018,1,19,14,30,820.0,72.0,4.4,10.8,416.0,412.21,329.45
2018,1,19,14,45,776.0,73.5,4.5,10.75,378.0,347.34,270.84
2018,1,19,15,0,732.0,75.0,4.6,10.7,340.0,284.92,213.92
2018,1,19,15,15,643.5,76.0,4.6,10.7,290.5,217.35,154.83
2018,1,19,15,30,555.0,77.0,4.6,10.7,241.0,159.81,106.82
2018,1,19,15,45,545.0,67.0,4.6,10.4,208.0,111.82,68.02
2018,1,19,16,0,535.0,57.0,4.6,10.1,175.0,65.19,39.25
2018,1,19,16,15,483.0,49.0,4.5,9.85,137.5,40.26,30.5
2018,1,19,16,30,431.0,41.0,4.4,9.6,100.0,33.94,24.33
2018,1,19,16,45,319.5,32.0,4.35,9.35,66.5,26.49,16.18
2018,1,19,17,0,208.0,23.0,4.3,9.1,33.0,19.18,0.0
2018,1,19,17,15,104.0,11.5,4.35,9.05,16.5,9.05,0.0
2018,1,19,17,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,4.4,8.95,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,4.4,8.85,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,4.4,8.8,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,4.45,8.75,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,4.5,8.7,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,4.55,8.65,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,4.65,8.55,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,4.85,8.45,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,4.9,8.4,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,4.9,8.35,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,4.9,8.3,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,4.95,8.25,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,5.0,8.2,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,4.95,8.15,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,4.9,8.1,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,4.9,7.9,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,4.9,7.85,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,4.9,7.8,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,4.9,7.7,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,4.9,7.6,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,4.9,7.55,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,4.9,7.5,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,4.9,7.45,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,4.9,7.4,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,4.85,7.35,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,4.8,7.3,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,4.8,7.25,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,4.8,7.2,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,4.75,7.15,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,4.7,7.1,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,4.65,7.05,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,4.6,6.95,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,4.6,6.9,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,4.6,6.9,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,4.6,6.9,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,4.55,6.85,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,4.5,6.8,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,4.5,6.8,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,4.5,6.8,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,4.5,6.75,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,4.5,6.7,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,4.5,6.7,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,4.5,6.7,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,4.5,6.75,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,4.5,6.8,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,4.45,6.85,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,4.4,6.9,0.0,0.0,0.0
2018,1,20,7,15,69.0,6.5,4.5,7.35,8.0,0.0,0.0
2018,1,20,7,30,138.0,13.0,4.6,7.8,16.0,118.92,0.0
2018,1,20,7,45,293.5,22.5,4.65,8.25,48.0,311.31,141.67
2018,1,20,8,0,449.0,32.0,4.7,8.7,80.0,480.42,388.2
2018,1,20,8,15,537.0,38.0,4.75,8.95,122.0,566.62,472.36
2018,1,20,8,30,625.0,44.0,4.8,9.2,164.0,668.82,560.05
2018,1,20,8,45,678.5,48.0,4.85,9.45,207.0,737.65,617.49
2018,1,20,9,0,732.0,52.0,4.9,9.7,250.0,805.5,671.54
2018,1,20,9,15,767.0,54.5,4.9,9.85,290.5,851.99,707.03
2018,1,20,9,30,802.0,57.0,4.9,10.0,331.0,896.09,739.49
2018,1,20,9,45,827.0,58.5,4.9,10.2,367.0,926.13,760.33
2018,1,20,10,0,852.0,60.0,4.9,10.4,403.0,941.48,769.82
2018,1,20,10,15,867.0,61.5,4.9,10.55,433.0,954.87,777.94
2018,1,20,10,30,882.0,63.0,4.9,10.7,463.0,964.7,783.41
2018,1,20,10,45,891.5,65.0,4.9,10.8,487.0,966.1,782.9
2018,1,20,11,0,901.0,67.0,4.9,10.9,511.0,963.68,779.78
2018,1,20,11,15,907.0,68.5,4.95,11.0,528.0,953.42,771.45
2018,1,20,11,30,913.0,70.0,5.0,11.1,545.0,939.38,760.53
2018,1,20,11,45,915.0,71.0,5.05,11.2,554.0,917.36,743.84
2018,1,20,12,0,917.0,72.0,5.1,11.3,563.0,891.85,724.68
2018,1,20,12,15,915.5,73.0,5.15,11.35,564.0,860.01,700.95
2018,1,20,12,30,914.0,74.0,5.2,11.4,565.0,825.1,674.91
2018,1,20,12,45,902.5,76.0,5.2,11.45,556.5,780.85,641.37
2018,1,20,13,0,891.0,78.0,5.2,11.5,548.0,734.62,606.18
2018,1,20,13,15,892.0,75.5,5.2,11.5,536.0,690.16,570.58
2018,1,20,13,30,893.0,73.0,5.2,11.5,524.0,643.26,531.6
2018,1,20,13,45,883.5,72.5,5.2,11.5,503.0,590.19,486.66
2018,1,20,14,0,874.0,72.0,5.2,11.5,482.0,536.02,439.67
2018,1,20,14,15,861.0,69.5,5.2,11.5,454.0,479.29,389.33
2018,1,20,14,30,848.0,67.0,5.2,11.5,426.0,419.68,335.33
2018,1,20,14,45,829.5,64.5,5.2,11.45,392.5,358.33,278.78
2018,1,20,15,0,811.0,62.0,5.2,11.4,359.0,298.07,222.31
2018,1,20,15,15,758.5,62.0,5.2,11.4,316.0,233.7,163.89
2018,1,20,15,30,706.0,62.0,5.2,11.4,273.0,174.99,112.75
2018,1,20,15,45,663.5,56.0,4.95,11.0,231.0,118.19,68.28
2018,1,20,16,0,621.0,50.0,4.7,10.6,189.0,66.62,38.32
2018,1,20,16,15,552.5,44.5,4.55,10.25,148.0,37.18,27.73
2018,1,20,16,30,484.0,39.0,4.4,9.9,107.0,32.57,23.15
2018,1,20,16,45,370.5,30.5,4.2,9.55,71.5,25.37,15.52
2018,1,20,17,0,257.0,22.0,4.0,9.2,36.0,18.34,0.0
2018,1,20,17,15,128.5,11.0,3.95,9.1,18.0,8.65,0.0
2018,1,20,17,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,3.8,8.95,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,3.65,8.65,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,3.55,8.55,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,3.45,8.45,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,21,7,15,62.5,6.5,1.45,9.0,8.0,0.0,0.0
2018,1,21,7,30,125.0,13.0,1.3,9.2,16.0,108.66,0.0
2018,1,21,7,45,156.5,24.5,1.2,9.35,36.5,201.96,98.06
2018,1,21,8,0,188.0,36.0,1.1,9.5,57.0,259.3,208.59
2018,1,21,8,15,249.5,51.0,1.15,9.7,91.5,336.66,280.01
2018,1,21,8,30,311.0,66.0,1.2,9.9,126.0,416.63,348.53
2018,1,21,8,45,501.5,61.5,1.25,10.1,186.0,598.77,493.22
2018,1,21,9,0,692.0,57.0,1.3,10.3,246.0,774.08,623.71
2018,1,21,9,15,727.5,60.5,1.45,10.45,286.0,822.21,658.2
2018,1,21,9,30,763.0,64.0,1.6,10.6,326.0,868.01,691.45
2018,1,21,9,45,640.5,90.0,1.8,10.8,326.0,792.02,636.89
2018,1,21,10,0,518.0,116.0,2.0,11.0,326.0,691.6,563.48
2018,1,21,10,15,477.0,137.0,2.1,11.05,341.5,673.97,550.69
2018,1,21,10,30,436.0,158.0,2.2,11.1,357.0,653.16,533.61
2018,1,21,10,45,484.0,153.0,2.35,11.2,384.5,686.0,559.4
2018,1,21,11,0,532.0,148.0,2.5,11.3,412.0,715.68,581.51
2018,1,21,11,15,395.5,183.0,2.55,11.35,383.0,614.23,501.0
2018,1,21,11,30,259.0,218.0,2.6,11.4,354.0,493.83,404.72
2018,1,21,11,45,322.0,216.0,2.6,11.45,387.5,536.49,439.58
2018,1,21,12,0,385.0,214.0,2.6,11.5,421.0,574.76,469.54
2018,1,21,12,15,366.5,217.5,2.65,11.55,415.0,546.01,446.21
2018,1,21,12,30,348.0,221.0,2.7,11.6,409.0,517.12,423.09
2018,1,21,12,45,241.5,230.5,2.7,11.6,360.5,427.84,350.56
2018,1,21,13,0,135.0,240.0,2.7,11.6,312.0,330.67,271.01
2018,1,21,13,15,145.0,234.0,2.65,11.65,309.5,321.15,263.58
2018,1,21,13,30,155.0,228.0,2.6,11.7,307.0,310.57,254.79
2018,1,21,13,45,143.5,218.5,2.6,11.75,289.0,283.17,232.04
2018,1,21,14,0,132.0,209.0,2.6,11.8,271.0,256.99,210.18
2018,1,21,14,15,135.0,197.0,2.55,11.8,257.5,236.58,192.9
2018,1,21,14,30,138.0,185.0,2.5,11.8,244.0,215.98,175.13
2018,1,21,14,45,103.5,165.5,2.45,11.8,207.5,175.8,141.54
2018,1,21,15,0,69.0,146.0,2.4,11.8,171.0,135.92,108.43
2018,1,21,15,15,43.0,128.5,2.4,11.8,143.5,109.97,87.09
2018,1,21,15,30,17.0,111.0,2.4,11.8,116.0,86.53,68.14
2018,1,21,15,45,33.0,95.5,2.2,11.5,103.5,74.94,57.65
2018,1,21,16,0,49.0,80.0,2.0,11.2,91.0,60.51,45.46
2018,1,21,16,15,27.0,60.0,2.1,11.1,66.0,44.2,33.95
2018,1,21,16,30,5.0,40.0,2.2,11.0,41.0,30.14,20.99
2018,1,21,16,45,10.5,26.5,2.3,10.85,27.5,20.36,11.46
2018,1,21,17,0,16.0,13.0,2.4,10.7,14.0,10.27,0.0
2018,1,21,17,15,8.0,6.5,2.5,10.65,7.0,5.11,0.0
2018,1,21,17,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,4.05,10.55,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,4.35,10.85,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,4.4,10.9,0.0,0.0,0.0
