Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,6,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,2,1,7,15,37.5,8.5,1.7,11.4,10.0,34.86,0.0
2018,2,1,7,30,75.0,17.0,1.8,11.7,20.0,96.13,0.0
2018,2,1,7,45,139.0,32.5,1.9,12.05,48.0,210.91,158.57
2018,2,1,8,0,203.0,48.0,2.0,12.4,76.0,287.3,235.96
2018,2,1,8,15,247.5,62.5,2.05,12.6,109.0,349.1,291.2
2018,2,1,8,30,292.0,77.0,2.1,12.8,142.0,412.95,345.73
2018,2,1,8,45,340.5,89.0,2.1,13.0,180.5,478.22,399.36
2018,2,1,9,0,389.0,101.0,2.1,13.2,219.0,544.32,451.42
2018,2,1,9,15,435.0,108.5,2.1,13.5,258.0,601.99,494.84
2018,2,1,9,30,481.0,116.0,2.1,13.8,297.0,659.16,536.62
2018,2,1,9,45,513.0,122.5,2.1,14.15,332.5,699.88,564.92
2018,2,1,10,0,545.0,129.0,2.1,14.5,368.0,738.72,591.37
2018,2,1,10,15,549.0,139.0,2.15,14.8,394.5,751.6,598.98
2018,2,1,10,30,553.0,149.0,2.2,15.1,421.0,761.75,604.87
2018,2,1,10,45,586.0,147.0,2.25,15.4,448.0,793.48,626.4
2018,2,1,11,0,619.0,145.0,2.3,15.7,475.0,812.86,638.78
2018,2,1,11,15,656.5,139.0,2.35,15.9,499.0,828.12,648.63
2018,2,1,11,30,694.0,133.0,2.4,16.1,523.0,838.81,655.37
2018,2,1,11,45,754.5,117.0,2.45,16.3,548.0,854.03,665.46
2018,2,1,12,0,815.0,101.0,2.5,16.5,573.0,858.46,668.01
2018,2,1,12,15,812.5,102.0,2.55,16.7,574.0,827.72,645.95
2018,2,1,12,30,810.0,103.0,2.6,16.9,575.0,794.16,622.15
2018,2,1,12,45,797.5,106.0,2.7,17.05,567.0,752.33,592.69
2018,2,1,13,0,785.0,109.0,2.8,17.2,559.0,708.72,561.04
2018,2,1,13,15,795.5,102.0,2.8,17.3,549.0,669.38,530.85
2018,2,1,13,30,806.0,95.0,2.8,17.4,539.0,626.9,497.54
2018,2,1,13,45,796.5,93.0,2.85,17.5,518.0,574.74,456.03
2018,2,1,14,0,787.0,91.0,2.9,17.6,497.0,521.69,412.73
2018,2,1,14,15,791.5,83.5,2.85,17.55,473.5,469.4,368.69
2018,2,1,14,30,796.0,76.0,2.8,17.5,450.0,415.27,321.7
2018,2,1,14,45,801.0,70.0,2.8,17.45,423.0,361.09,273.19
2018,2,1,15,0,806.0,64.0,2.8,17.4,396.0,305.36,222.15
2018,2,1,15,15,777.0,61.0,2.8,17.4,356.0,242.93,166.45
2018,2,1,15,30,748.0,58.0,2.8,17.4,316.0,183.45,114.94
2018,2,1,15,45,717.0,54.0,2.5,16.75,275.0,126.08,70.44
2018,2,1,16,0,686.0,50.0,2.2,16.1,234.0,72.42,39.5
2018,2,1,16,15,570.0,50.0,2.2,15.65,184.0,41.39,31.13
2018,2,1,16,30,454.0,50.0,2.2,15.2,134.0,40.76,30.35
2018,2,1,16,45,386.0,41.0,2.2,14.8,98.0,33.62,23.59
2018,2,1,17,0,318.0,32.0,2.2,14.4,62.0,26.46,15.91
2018,2,1,17,15,200.0,20.0,2.25,14.25,35.5,16.53,0.0
2018,2,1,17,30,82.0,8.0,2.3,14.1,9.0,6.29,0.0
2018,2,1,17,45,41.0,4.0,2.3,13.9,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,2,7,15,67.0,9.5,1.4,12.85,12.5,57.8,0.0
2018,2,2,7,30,134.0,19.0,1.5,13.1,25.0,160.35,0.0
2018,2,2,7,45,250.0,29.5,1.6,13.4,58.0,298.63,227.67
2018,2,2,8,0,366.0,40.0,1.7,13.7,91.0,418.6,339.9
2018,2,2,8,15,358.0,57.0,1.9,13.9,122.0,438.5,361.47
2018,2,2,8,30,350.0,74.0,2.1,14.1,153.0,461.61,383.2
2018,2,2,8,45,387.5,85.5,2.25,14.35,190.0,517.44,428.75
2018,2,2,9,0,425.0,97.0,2.4,14.6,227.0,573.43,472.62
2018,2,2,9,15,569.5,86.5,2.55,14.75,287.0,715.08,580.28
2018,2,2,9,30,714.0,76.0,2.7,14.9,347.0,848.88,677.3
2018,2,2,9,45,644.0,100.0,2.8,15.1,362.5,814.01,649.68
2018,2,2,10,0,574.0,124.0,2.9,15.3,378.0,772.18,618.2
2018,2,2,10,15,502.5,152.0,2.95,15.4,386.0,721.43,579.82
2018,2,2,10,30,431.0,180.0,3.0,15.5,394.0,677.3,544.38
2018,2,2,10,45,435.0,189.5,3.05,15.65,414.5,684.36,548.7
2018,2,2,11,0,439.0,199.0,3.1,15.8,435.0,689.03,550.94
2018,2,2,11,15,470.5,198.0,3.15,16.0,458.0,706.16,563.2
2018,2,2,11,30,502.0,197.0,3.2,16.2,481.0,719.99,572.89
2018,2,2,11,45,494.0,203.5,3.2,16.35,487.0,702.25,558.36
2018,2,2,12,0,486.0,210.0,3.2,16.5,493.0,682.6,542.66
2018,2,2,12,15,532.0,195.0,3.2,16.65,506.0,685.0,544.73
2018,2,2,12,30,578.0,180.0,3.2,16.8,519.0,682.45,542.84
2018,2,2,12,45,655.0,153.0,3.2,16.95,533.5,695.53,552.75
2018,2,2,13,0,732.0,126.0,3.2,17.1,548.0,691.63,549.77
2018,2,2,13,15,778.0,108.5,3.15,17.15,548.0,664.48,528.7
2018,2,2,13,30,824.0,91.0,3.1,17.2,548.0,634.79,505.03
2018,2,2,13,45,832.0,85.0,3.1,17.2,532.0,587.92,467.36
2018,2,2,14,0,840.0,79.0,3.1,17.2,516.0,538.38,426.55
2018,2,2,14,15,815.5,79.0,3.0,17.15,485.0,476.81,375.03
2018,2,2,14,30,791.0,79.0,2.9,17.1,454.0,416.37,323.16
2018,2,2,14,45,719.0,88.5,2.8,17.05,410.5,347.61,264.44
2018,2,2,15,0,647.0,98.0,2.7,17.0,367.0,286.53,211.78
2018,2,2,15,15,682.0,83.5,2.7,17.0,343.0,237.97,166.16
2018,2,2,15,30,717.0,69.0,2.7,17.0,319.0,187.66,119.88
2018,2,2,15,45,684.5,63.0,2.4,16.55,277.0,130.12,75.2
2018,2,2,16,0,652.0,57.0,2.1,16.1,235.0,76.6,43.86
2018,2,2,16,15,630.0,50.0,2.1,15.8,196.5,45.47,34.73
2018,2,2,16,30,608.0,43.0,2.1,15.5,158.0,39.48,29.22
2018,2,2,16,45,493.5,37.0,2.05,15.15,113.5,30.97,21.32
2018,2,2,17,0,379.0,31.0,2.0,14.8,69.0,25.81,15.62
2018,2,2,17,15,238.0,20.5,2.05,14.65,40.0,16.99,0.0
2018,2,2,17,30,97.0,10.0,2.1,14.5,11.0,7.87,0.0
2018,2,2,17,45,48.5,5.0,2.1,14.35,5.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,2,3,7,15,142.0,10.5,3.3,11.4,17.5,114.92,0.0
2018,2,3,7,30,284.0,21.0,3.4,11.8,35.0,281.72,0.0
2018,2,3,7,45,417.0,28.5,3.5,12.15,74.5,435.77,337.0
2018,2,3,8,0,550.0,36.0,3.6,12.5,114.0,561.49,457.31
2018,2,3,8,15,621.0,41.0,3.5,12.8,159.5,648.94,531.73
2018,2,3,8,30,692.0,46.0,3.4,13.1,205.0,737.3,602.2
2018,2,3,8,45,736.0,50.0,3.35,13.4,250.5,799.45,649.47
2018,2,3,9,0,780.0,54.0,3.3,13.7,296.0,860.41,693.54
2018,2,3,9,15,809.5,56.5,3.3,14.1,338.0,903.31,722.7
2018,2,3,9,30,839.0,59.0,3.3,14.5,380.0,932.18,740.89
2018,2,3,9,45,859.5,61.0,3.3,14.9,418.0,959.5,757.57
2018,2,3,10,0,880.0,63.0,3.3,15.3,456.0,983.57,771.65
2018,2,3,10,15,894.0,64.5,3.25,15.7,487.5,996.85,777.66
2018,2,3,10,30,908.0,66.0,3.2,16.1,519.0,1006.37,781.15
2018,2,3,10,45,917.5,67.5,3.2,16.45,544.5,1007.49,779.53
2018,2,3,11,0,927.0,69.0,3.2,16.8,570.0,1004.63,775.41
2018,2,3,11,15,932.5,69.5,3.15,17.1,587.5,992.57,764.91
2018,2,3,11,30,938.0,70.0,3.1,17.4,605.0,976.61,752.02
2018,2,3,11,45,941.0,70.5,3.05,17.75,615.0,954.48,734.94
2018,2,3,12,0,944.0,71.0,3.0,18.1,625.0,928.62,715.51
2018,2,3,12,15,943.5,71.5,2.9,18.3,627.0,896.15,691.66
2018,2,3,12,30,943.0,72.0,2.8,18.5,629.0,860.37,665.64
2018,2,3,12,45,940.0,72.0,2.75,18.75,623.0,818.94,635.9
2018,2,3,13,0,937.0,72.0,2.7,19.0,617.0,774.75,604.15
2018,2,3,13,15,932.0,71.5,2.65,19.1,603.0,726.07,568.72
2018,2,3,13,30,927.0,71.0,2.6,19.2,589.0,675.24,529.3
2018,2,3,13,45,918.5,70.5,2.55,19.3,568.0,620.43,485.94
2018,2,3,14,0,910.0,70.0,2.5,19.4,547.0,564.28,440.39
2018,2,3,14,15,898.0,68.5,2.5,19.3,518.5,504.38,391.12
2018,2,3,14,30,886.0,67.0,2.5,19.2,490.0,444.1,339.93
2018,2,3,14,45,868.5,65.0,2.5,19.15,455.5,381.25,285.2
2018,2,3,15,0,851.0,63.0,2.5,19.1,421.0,319.2,229.95
2018,2,3,15,15,827.0,61.0,2.5,19.1,381.5,255.02,172.97
2018,2,3,15,30,803.0,59.0,2.5,19.1,342.0,194.0,120.26
2018,2,3,15,45,768.0,55.5,2.2,18.5,298.0,132.96,73.45
2018,2,3,16,0,733.0,52.0,1.9,17.9,254.0,76.11,41.24
2018,2,3,16,15,680.5,47.5,1.85,17.5,209.0,43.88,33.1
2018,2,3,16,30,628.0,43.0,1.8,17.1,164.0,39.64,29.19
2018,2,3,16,45,539.5,37.0,1.75,16.75,120.5,33.92,23.77
2018,2,3,17,0,451.0,31.0,1.7,16.4,77.0,26.08,15.94
2018,2,3,17,15,282.5,21.0,1.7,16.35,44.5,17.48,0.0
2018,2,3,17,30,114.0,11.0,1.7,16.3,12.0,8.65,0.0
2018,2,3,17,45,57.0,5.5,1.65,16.25,6.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,2,4,7,15,13.0,8.0,2.1,12.0,8.5,16.06,0.0
2018,2,4,7,30,26.0,16.0,2.2,12.3,17.0,44.38,0.0
2018,2,4,7,45,16.5,31.5,2.3,12.6,32.5,50.87,35.47
2018,2,4,8,0,7.0,47.0,2.4,12.9,48.0,50.9,37.41
2018,2,4,8,15,27.0,65.5,2.4,13.15,71.5,98.82,79.45
2018,2,4,8,30,47.0,84.0,2.4,13.4,95.0,137.77,113.67
2018,2,4,8,45,78.5,96.0,2.45,13.6,119.0,196.29,164.16
2018,2,4,9,0,110.0,108.0,2.5,13.8,143.0,238.76,200.46
2018,2,4,9,15,105.5,125.5,2.55,14.1,162.5,254.77,212.78
2018,2,4,9,30,101.0,143.0,2.6,14.4,182.0,269.87,224.16
2018,2,4,9,45,60.5,150.5,2.65,14.7,174.5,212.95,175.32
2018,2,4,10,0,20.0,158.0,2.7,15.0,167.0,158.92,128.6
2018,2,4,10,15,190.0,173.0,2.75,15.35,268.0,384.38,317.15
2018,2,4,10,30,360.0,188.0,2.8,15.7,369.0,591.56,479.55
2018,2,4,10,45,360.5,202.5,2.8,16.0,391.5,602.12,484.37
2018,2,4,11,0,361.0,217.0,2.8,16.3,414.0,610.68,488.99
2018,2,4,11,15,433.5,204.5,2.8,16.55,448.5,678.24,539.28
2018,2,4,11,30,506.0,192.0,2.8,16.8,483.0,718.81,568.97
2018,2,4,11,45,628.5,158.0,2.8,17.0,525.5,786.22,618.3
2018,2,4,12,0,751.0,124.0,2.8,17.2,568.0,835.1,651.95
2018,2,4,12,15,755.0,123.5,2.8,17.3,571.0,809.29,632.72
2018,2,4,12,30,759.0,123.0,2.8,17.4,574.0,780.43,611.99
2018,2,4,12,45,825.0,104.5,2.8,17.45,591.0,773.88,607.52
2018,2,4,13,0,891.0,86.0,2.8,17.5,608.0,756.91,595.47
2018,2,4,13,15,902.0,82.0,2.8,17.5,600.0,717.3,566.12
2018,2,4,13,30,913.0,78.0,2.8,17.5,592.0,674.22,532.6
2018,2,4,13,45,906.5,76.5,2.8,17.5,571.5,620.05,489.72
2018,2,4,14,0,900.0,75.0,2.8,17.5,551.0,564.4,444.5
2018,2,4,14,15,890.5,72.5,2.8,17.45,523.0,505.1,395.12
2018,2,4,14,30,881.0,70.0,2.8,17.4,495.0,445.18,343.65
2018,2,4,14,45,866.5,67.5,2.8,17.35,461.0,383.09,289.0
2018,2,4,15,0,852.0,65.0,2.8,17.3,427.0,321.47,233.54
2018,2,4,15,15,828.0,62.5,2.8,17.3,387.0,256.66,175.57
2018,2,4,15,30,804.0,60.0,2.8,17.3,347.0,195.02,121.96
2018,2,4,15,45,771.0,56.5,2.55,16.9,303.5,134.05,74.74
2018,2,4,16,0,738.0,53.0,2.3,16.5,260.0,77.02,42.21
2018,2,4,16,15,682.0,48.5,2.2,16.15,213.5,44.73,34.05
2018,2,4,16,30,626.0,44.0,2.1,15.8,167.0,40.47,30.11
2018,2,4,16,45,534.0,37.5,2.05,15.45,122.5,34.31,24.29
2018,2,4,17,0,442.0,31.0,2.0,15.1,78.0,26.02,16.16
2018,2,4,17,15,281.0,21.0,1.95,15.05,45.5,17.43,0.79
2018,2,4,17,30,120.0,11.0,1.9,15.0,13.0,8.65,0.0
2018,2,4,17,45,60.0,5.5,1.85,14.95,6.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,5,7,15,133.5,11.0,0.8,13.5,18.5,108.93,0.0
2018,2,5,7,30,267.0,22.0,0.8,13.7,37.0,273.35,51.08
2018,2,5,7,45,395.5,30.5,0.85,13.85,77.0,420.11,323.41
2018,2,5,8,0,524.0,39.0,0.9,14.0,117.0,553.91,439.6
2018,2,5,8,15,595.0,44.5,1.0,14.2,162.0,630.3,502.24
2018,2,5,8,30,666.0,50.0,1.1,14.4,207.0,719.1,570.6
2018,2,5,8,45,711.0,54.0,1.25,14.6,252.5,782.0,617.67
2018,2,5,9,0,756.0,58.0,1.4,14.8,298.0,843.7,662.21
2018,2,5,9,15,788.5,60.0,1.5,15.05,340.5,888.71,692.88
2018,2,5,9,30,821.0,62.0,1.6,15.3,383.0,931.18,721.13
2018,2,5,9,45,844.0,64.0,1.7,15.55,421.5,949.49,732.36
2018,2,5,10,0,867.0,66.0,1.8,15.8,460.0,976.05,749.35
2018,2,5,10,15,882.0,67.5,1.85,16.1,492.0,990.35,757.03
2018,2,5,10,30,897.0,69.0,1.9,16.4,524.0,1000.92,762.39
2018,2,5,10,45,882.5,76.5,2.0,16.65,542.0,986.17,751.68
2018,2,5,11,0,868.0,84.0,2.1,16.9,560.0,979.49,746.78
2018,2,5,11,15,786.5,109.5,2.1,17.15,551.5,913.92,700.64
2018,2,5,11,30,705.0,135.0,2.1,17.4,543.0,853.64,658.36
2018,2,5,11,45,656.0,154.5,2.1,17.65,539.0,808.21,626.08
2018,2,5,12,0,607.0,174.0,2.1,17.9,535.0,760.9,591.66
2018,2,5,12,15,576.0,185.5,2.15,18.05,529.0,713.31,556.9
2018,2,5,12,30,545.0,197.0,2.2,18.2,523.0,673.88,527.41
2018,2,5,12,45,614.5,173.0,2.3,18.4,537.5,684.48,536.03
2018,2,5,13,0,684.0,149.0,2.4,18.6,552.0,680.92,533.73
2018,2,5,13,15,717.0,132.5,2.5,18.5,547.0,650.9,511.81
2018,2,5,13,30,750.0,116.0,2.6,18.4,542.0,615.76,485.47
2018,2,5,13,45,681.5,131.5,2.65,18.35,508.0,547.42,432.01
2018,2,5,14,0,613.0,147.0,2.7,18.3,474.0,483.0,380.76
2018,2,5,14,15,653.0,127.5,2.75,18.05,459.5,445.21,349.31
2018,2,5,14,30,693.0,108.0,2.8,17.8,445.0,401.82,311.67
2018,2,5,14,45,692.0,101.0,2.85,17.55,417.5,349.36,265.71
2018,2,5,15,0,691.0,94.0,2.9,17.3,390.0,296.28,218.09
2018,2,5,15,15,743.0,76.0,2.9,17.3,367.5,248.37,172.08
2018,2,5,15,30,795.0,58.0,2.9,17.3,345.0,191.64,119.59
2018,2,5,15,45,761.5,55.0,2.75,16.5,302.0,131.6,73.24
2018,2,5,16,0,728.0,52.0,2.6,15.7,259.0,75.54,41.43
2018,2,5,16,15,676.0,48.0,2.45,15.25,214.0,44.25,33.78
2018,2,5,16,30,624.0,44.0,2.3,14.8,169.0,40.44,30.25
2018,2,5,16,45,537.5,38.0,2.2,14.3,125.5,34.75,24.86
2018,2,5,17,0,451.0,32.0,2.1,13.8,82.0,26.86,17.13
2018,2,5,17,15,295.5,22.5,2.05,13.65,49.0,18.72,3.39
2018,2,5,17,30,140.0,13.0,2.0,13.5,16.0,10.23,0.0
2018,2,5,17,45,70.0,6.5,2.0,13.35,8.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,2,6,7,15,179.5,11.0,2.8,12.75,21.5,143.5,0.0
2018,2,6,7,30,359.0,22.0,2.9,13.2,43.0,335.72,107.51
2018,2,6,7,45,486.5,28.5,3.0,13.6,85.5,481.48,377.77
2018,2,6,8,0,614.0,35.0,3.1,14.0,128.0,617.11,498.08
2018,2,6,8,15,673.0,40.5,3.2,14.2,174.5,695.86,564.53
2018,2,6,8,30,732.0,46.0,3.3,14.4,221.0,775.29,627.71
2018,2,6,8,45,785.0,47.5,3.4,14.6,269.5,843.41,679.33
2018,2,6,9,0,838.0,49.0,3.5,14.8,318.0,899.54,720.04
2018,2,6,9,15,865.0,51.0,3.55,15.0,361.5,939.8,747.61
2018,2,6,9,30,892.0,53.0,3.6,15.2,405.0,977.5,772.64
2018,2,6,9,45,910.5,54.5,3.6,15.4,443.5,1002.9,788.11
2018,2,6,10,0,929.0,56.0,3.6,15.6,482.0,1024.81,801.01
2018,2,6,10,15,942.0,58.0,3.6,15.8,515.0,1038.12,807.87
2018,2,6,10,30,955.0,60.0,3.6,16.0,548.0,1047.41,812.08
2018,2,6,10,45,963.5,61.0,3.55,16.25,574.0,1046.68,808.99
2018,2,6,11,0,972.0,62.0,3.5,16.5,600.0,1041.8,803.32
2018,2,6,11,15,978.0,63.0,3.45,16.7,618.5,1030.3,793.49
2018,2,6,11,30,984.0,64.0,3.4,16.9,637.0,1014.64,781.06
2018,2,6,11,45,986.5,64.0,3.4,17.1,647.0,990.38,763.32
2018,2,6,12,0,989.0,64.0,3.4,17.3,657.0,962.26,743.1
2018,2,6,12,15,987.0,65.0,3.35,17.45,658.5,927.73,718.29
2018,2,6,12,30,985.0,66.0,3.3,17.6,660.0,889.81,691.18
2018,2,6,12,45,980.5,66.5,3.3,17.7,653.5,846.14,660.41
2018,2,6,13,0,976.0,67.0,3.3,17.8,647.0,799.67,627.48
2018,2,6,13,15,971.5,67.0,3.25,17.9,633.5,750.06,591.48
2018,2,6,13,30,967.0,67.0,3.2,18.0,620.0,698.1,550.84
2018,2,6,13,45,959.0,66.5,3.2,18.05,598.5,641.44,505.95
2018,2,6,14,0,951.0,66.0,3.2,18.1,577.0,583.29,458.61
2018,2,6,14,15,938.5,65.0,3.15,18.0,547.5,521.26,406.94
2018,2,6,14,30,926.0,64.0,3.1,17.9,518.0,458.79,353.31
2018,2,6,14,45,909.0,62.0,3.0,17.85,482.0,393.6,295.92
2018,2,6,15,0,892.0,60.0,2.9,17.8,446.0,329.11,237.96
2018,2,6,15,15,857.0,59.5,2.9,17.8,402.5,262.64,178.9
2018,2,6,15,30,822.0,59.0,2.9,17.8,359.0,197.09,122.58
2018,2,6,15,45,795.5,55.5,2.55,17.15,316.0,135.59,74.92
2018,2,6,16,0,769.0,52.0,2.2,16.5,273.0,77.18,41.83
2018,2,6,16,15,712.5,48.0,2.15,16.05,225.5,44.64,34.02
2018,2,6,16,30,656.0,44.0,2.1,15.6,178.0,40.71,30.41
2018,2,6,16,45,583.5,38.0,2.05,15.15,134.0,35.05,25.07
2018,2,6,17,0,511.0,32.0,2.0,14.7,90.0,29.49,19.41
2018,2,6,17,15,343.0,23.0,1.95,14.7,54.0,19.24,5.23
2018,2,6,17,30,175.0,14.0,1.9,14.7,18.0,11.02,0.0
2018,2,6,17,45,87.5,7.0,1.85,14.65,9.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,2,7,6,45,12.0,1.5,3.3,10.5,1.0,0.0,0.0
2018,2,7,7,0,24.0,3.0,3.3,10.6,2.0,0.0,0.0
2018,2,7,7,15,178.5,13.0,3.4,11.0,23.0,144.35,0.0
2018,2,7,7,30,333.0,23.0,3.5,11.4,44.0,331.09,141.52
2018,2,7,7,45,448.0,31.0,3.65,11.8,85.0,464.16,370.61
2018,2,7,8,0,563.0,39.0,3.8,12.2,126.0,577.2,473.4
2018,2,7,8,15,630.0,43.5,3.7,12.5,172.0,661.35,544.18
2018,2,7,8,30,697.0,48.0,3.6,12.8,218.0,746.0,611.17
2018,2,7,8,45,739.0,51.5,3.45,13.1,263.5,805.96,655.82
2018,2,7,9,0,781.0,55.0,3.3,13.4,309.0,864.62,697.22
2018,2,7,9,15,809.5,57.5,3.2,13.8,351.5,906.78,724.86
2018,2,7,9,30,838.0,60.0,3.1,14.2,394.0,934.74,741.41
2018,2,7,9,45,858.0,62.0,2.95,14.6,432.0,961.78,756.46
2018,2,7,10,0,878.0,64.0,2.8,15.0,470.0,985.54,768.76
2018,2,7,10,15,892.0,65.5,2.65,15.45,502.0,998.97,773.51
2018,2,7,10,30,906.0,67.0,2.5,15.9,534.0,1008.61,775.68
2018,2,7,10,45,915.5,68.0,2.35,16.35,559.5,1009.15,771.7
2018,2,7,11,0,925.0,69.0,2.2,16.8,585.0,1005.7,765.22
2018,2,7,11,15,931.0,70.0,2.05,17.1,603.0,994.82,754.35
2018,2,7,11,30,937.0,71.0,1.9,17.4,621.0,979.97,741.07
2018,2,7,11,45,940.5,71.5,1.75,17.65,631.5,958.25,723.53
2018,2,7,12,0,944.0,72.0,1.6,17.9,642.0,932.75,703.71
2018,2,7,12,15,943.0,73.5,1.5,18.1,644.5,900.88,680.59
2018,2,7,12,30,942.0,75.0,1.4,18.3,647.0,865.68,655.38
2018,2,7,12,45,937.5,75.5,1.3,18.5,640.5,823.44,625.46
2018,2,7,13,0,933.0,76.0,1.2,18.7,634.0,778.53,593.73
2018,2,7,13,15,928.5,75.5,1.1,18.8,620.5,730.08,559.02
2018,2,7,13,30,924.0,75.0,1.0,18.9,607.0,679.43,520.51
2018,2,7,13,45,916.0,74.0,0.9,19.0,586.0,624.21,477.87
2018,2,7,14,0,908.0,73.0,0.8,19.1,565.0,567.62,433.15
2018,2,7,14,15,896.5,71.5,0.75,19.1,536.5,507.75,385.28
2018,2,7,14,30,885.0,70.0,0.7,19.1,508.0,447.42,335.5
2018,2,7,14,45,868.0,68.5,0.6,19.1,473.5,384.92,282.34
2018,2,7,15,0,851.0,67.0,0.5,19.1,439.0,322.11,227.85
2018,2,7,15,15,827.5,64.0,0.5,19.1,398.5,257.69,172.35
2018,2,7,15,30,804.0,61.0,0.5,19.1,358.0,195.5,119.98
2018,2,7,15,45,770.0,58.0,0.4,18.7,314.0,134.62,74.14
2018,2,7,16,0,736.0,55.0,0.3,18.3,270.0,77.81,42.78
2018,2,7,16,15,684.0,51.0,0.35,17.95,224.0,46.8,35.67
2018,2,7,16,30,632.0,47.0,0.4,17.6,178.0,43.04,32.26
2018,2,7,16,45,547.0,41.0,0.45,17.2,133.5,34.45,24.42
2018,2,7,17,0,462.0,35.0,0.5,16.8,89.0,29.35,19.28
2018,2,7,17,15,305.5,24.5,0.55,16.6,53.5,20.37,7.12
2018,2,7,17,30,149.0,14.0,0.6,16.4,18.0,11.02,0.0
2018,2,7,17,45,74.5,7.0,0.6,16.2,9.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.55,15.6,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.55,15.35,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.45,12.35,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.35,12.25,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.25,12.15,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.2,12.1,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.2,11.9,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.35,11.85,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,8,6,45,11.5,1.5,1.1,11.5,1.0,0.0,0.0
2018,2,8,7,0,23.0,3.0,1.2,11.5,2.0,0.0,0.0
2018,2,8,7,15,173.5,13.5,1.3,11.75,24.0,141.01,0.0
2018,2,8,7,30,324.0,24.0,1.4,12.0,46.0,327.08,165.06
2018,2,8,7,45,439.0,32.0,1.5,12.25,87.0,457.87,362.44
2018,2,8,8,0,554.0,40.0,1.6,12.5,128.0,570.78,460.99
2018,2,8,8,15,622.0,45.5,1.5,12.75,174.5,656.84,529.92
2018,2,8,8,30,690.0,51.0,1.4,13.0,221.0,743.73,594.99
2018,2,8,8,45,733.0,55.0,1.3,13.2,267.5,805.44,638.12
2018,2,8,9,0,776.0,59.0,1.2,13.4,314.0,865.82,677.98
2018,2,8,9,15,808.0,60.5,1.15,13.75,357.0,910.09,705.18
2018,2,8,9,30,840.0,62.0,1.1,14.1,400.0,951.74,729.68
2018,2,8,9,45,864.5,63.5,1.05,14.4,439.5,971.02,738.67
2018,2,8,10,0,889.0,65.0,1.0,14.7,479.0,998.65,753.24
2018,2,8,10,15,902.5,66.5,1.0,15.2,511.5,1011.57,758.34
2018,2,8,10,30,916.0,68.0,1.0,15.7,544.0,1020.66,761.22
2018,2,8,10,45,925.5,69.0,1.05,16.15,569.5,1021.09,759.86
2018,2,8,11,0,935.0,70.0,1.1,16.6,595.0,1017.5,756.18
2018,2,8,11,15,941.0,70.5,1.1,16.95,613.0,1005.78,746.77
2018,2,8,11,30,947.0,71.0,1.1,17.3,631.0,990.07,735.07
2018,2,8,11,45,950.0,72.0,1.15,17.65,641.5,968.22,720.52
2018,2,8,12,0,953.0,73.0,1.2,18.0,652.0,942.57,703.59
2018,2,8,12,15,954.5,73.0,1.25,18.25,655.0,910.73,682.85
2018,2,8,12,30,956.0,73.0,1.3,18.5,658.0,875.4,659.75
2018,2,8,12,45,955.5,72.0,1.35,18.8,652.5,834.04,632.29
2018,2,8,13,0,955.0,71.0,1.4,19.1,647.0,789.69,602.56
2018,2,8,13,15,951.5,70.5,1.5,19.15,633.5,740.98,570.06
2018,2,8,13,30,948.0,70.0,1.6,19.2,620.0,689.9,532.85
2018,2,8,13,45,940.5,69.5,1.7,19.3,599.0,634.31,490.89
2018,2,8,14,0,933.0,69.0,1.8,19.4,578.0,577.21,446.24
2018,2,8,14,15,922.5,67.5,1.85,19.35,549.5,516.44,397.14
2018,2,8,14,30,912.0,66.0,1.9,19.3,521.0,455.06,345.76
2018,2,8,14,45,896.0,64.5,1.95,19.25,486.0,391.34,290.9
2018,2,8,15,0,880.0,63.0,2.0,19.2,451.0,328.2,235.11
2018,2,8,15,15,858.0,60.5,2.0,19.2,410.5,263.57,177.91
2018,2,8,15,30,836.0,58.0,2.0,19.2,370.0,200.83,123.95
2018,2,8,15,45,804.0,55.0,1.95,18.45,325.5,135.55,74.11
2018,2,8,16,0,772.0,52.0,1.9,17.7,281.0,76.66,41.41
2018,2,8,16,15,723.5,48.0,1.95,17.15,234.0,44.78,34.01
2018,2,8,16,30,675.0,44.0,2.0,16.6,187.0,40.89,30.49
2018,2,8,16,45,595.5,38.0,2.0,16.05,141.0,35.12,25.12
2018,2,8,17,0,516.0,32.0,2.0,15.5,95.0,29.47,19.55
2018,2,8,17,15,351.0,23.5,2.05,15.25,57.5,19.62,7.67
2018,2,8,17,30,186.0,15.0,2.1,15.0,20.0,11.8,0.0
2018,2,8,17,45,93.0,7.5,2.15,14.75,10.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,2,9,6,45,16.5,1.5,0.7,12.1,1.0,0.0,0.0
2018,2,9,7,0,33.0,3.0,0.7,12.2,2.0,0.0,0.0
2018,2,9,7,15,210.5,13.5,0.7,12.5,26.5,168.84,0.0
2018,2,9,7,30,388.0,24.0,0.7,12.8,51.0,366.73,206.36
2018,2,9,7,45,478.5,31.5,0.7,13.05,91.0,478.25,374.08
2018,2,9,8,0,569.0,39.0,0.7,13.3,131.0,583.41,462.87
2018,2,9,8,15,651.5,42.0,0.65,13.6,180.0,679.45,536.41
2018,2,9,8,30,734.0,45.0,0.6,13.9,229.0,776.77,605.91
2018,2,9,8,45,774.5,48.0,0.55,14.15,275.5,835.33,644.63
2018,2,9,9,0,815.0,51.0,0.5,14.4,322.0,881.6,673.31
2018,2,9,9,15,843.0,53.0,0.5,14.75,365.5,922.66,698.08
2018,2,9,9,30,871.0,55.0,0.5,15.1,409.0,961.24,720.44
2018,2,9,9,45,890.0,56.5,0.5,15.4,447.5,987.08,734.15
2018,2,9,10,0,909.0,58.0,0.5,15.7,486.0,1009.51,745.66
2018,2,9,10,15,921.0,60.0,0.7,16.0,518.5,1021.84,755.62
2018,2,9,10,30,933.0,62.0,0.9,16.3,551.0,1030.23,763.12
2018,2,9,10,45,942.0,63.5,1.05,16.65,577.0,1030.86,764.35
2018,2,9,11,0,951.0,65.0,1.2,17.0,603.0,1027.36,762.99
2018,2,9,11,15,955.5,66.0,1.4,17.25,621.0,1014.68,756.81
2018,2,9,11,30,960.0,67.0,1.6,17.5,639.0,997.97,747.82
2018,2,9,11,45,962.0,68.5,1.75,17.8,649.5,975.58,734.0
2018,2,9,12,0,964.0,70.0,1.9,18.1,660.0,949.35,717.5
2018,2,9,12,15,933.0,80.0,2.0,18.2,653.0,900.97,685.75
2018,2,9,12,30,902.0,90.0,2.1,18.3,646.0,850.66,652.4
2018,2,9,12,45,864.5,99.0,2.2,18.35,628.0,800.95,619.06
2018,2,9,13,0,827.0,108.0,2.3,18.4,610.0,742.12,578.4
2018,2,9,13,15,856.0,95.5,2.3,18.4,605.5,707.6,552.97
2018,2,9,13,30,885.0,83.0,2.3,18.4,601.0,663.23,519.45
2018,2,9,13,45,875.5,82.5,2.35,18.4,579.5,609.33,477.53
2018,2,9,14,0,866.0,82.0,2.4,18.4,558.0,554.28,433.48
2018,2,9,14,15,812.5,88.5,2.4,18.3,517.5,485.77,377.9
2018,2,9,14,30,759.0,95.0,2.4,18.2,477.0,418.44,322.09
2018,2,9,14,45,734.0,93.0,2.45,18.1,442.0,356.97,269.45
2018,2,9,15,0,709.0,91.0,2.5,18.0,407.0,298.44,218.08
2018,2,9,15,15,685.0,86.0,2.5,18.0,368.5,239.87,166.45
2018,2,9,15,30,661.0,81.0,2.5,18.0,330.0,183.83,118.4
2018,2,9,15,45,553.5,86.0,2.45,17.25,277.5,129.22,79.74
2018,2,9,16,0,446.0,91.0,2.4,16.5,225.0,84.82,56.07
2018,2,9,16,15,348.5,84.0,2.35,15.9,178.0,61.36,48.84
2018,2,9,16,30,251.0,77.0,2.3,15.3,131.0,56.26,44.24
2018,2,9,16,45,208.5,61.0,2.25,14.7,98.5,44.93,33.9
2018,2,9,17,0,166.0,45.0,2.2,14.1,66.0,33.42,23.16
2018,2,9,17,15,112.0,29.0,2.25,13.85,40.5,21.72,10.01
2018,2,9,17,30,58.0,13.0,2.3,13.6,15.0,10.23,0.0
2018,2,9,17,45,29.0,6.5,2.4,13.35,7.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,4.15,11.35,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,4.35,11.25,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,4.65,11.1,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,4.9,10.95,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,5.15,10.6,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,5.05,10.35,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,5.0,10.2,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,5.0,10.15,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,5.0,10.1,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,4.85,9.85,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,4.8,9.8,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,4.7,9.75,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,4.45,9.65,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,4.15,9.6,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,3.9,9.55,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,3.55,9.65,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,2,10,6,45,13.0,1.5,3.5,9.95,1.0,0.0,0.0
2018,2,10,7,0,26.0,3.0,3.5,10.1,2.0,0.0,0.0
2018,2,10,7,15,196.0,14.0,3.7,10.45,27.0,158.38,0.0
2018,2,10,7,30,366.0,25.0,3.9,10.8,52.0,366.44,230.83
2018,2,10,7,45,480.0,32.0,4.1,11.15,95.0,480.42,390.31
2018,2,10,8,0,594.0,39.0,4.3,11.5,138.0,605.53,500.21
2018,2,10,8,15,658.5,44.0,4.35,11.85,185.5,688.61,570.05
2018,2,10,8,30,723.0,49.0,4.4,12.2,233.0,772.49,636.84
2018,2,10,8,45,749.5,54.0,4.4,12.5,276.5,820.57,673.18
2018,2,10,9,0,776.0,59.0,4.4,12.8,320.0,866.71,706.45
2018,2,10,9,15,815.0,60.0,4.4,13.1,365.5,917.24,741.7
2018,2,10,9,30,854.0,61.0,4.4,13.4,411.0,953.64,765.61
2018,2,10,9,45,865.5,64.5,4.45,13.7,447.5,974.52,778.35
2018,2,10,10,0,877.0,68.0,4.5,14.0,484.0,991.85,788.54
2018,2,10,10,15,896.0,68.5,4.4,14.25,518.0,1008.95,797.29
2018,2,10,10,30,915.0,69.0,4.3,14.5,552.0,1022.25,803.31
2018,2,10,10,45,817.0,99.0,4.15,14.75,545.5,964.39,759.13
2018,2,10,11,0,719.0,129.0,4.0,15.0,539.0,897.17,708.81
2018,2,10,11,15,635.5,161.5,4.0,15.15,532.0,836.47,664.07
2018,2,10,11,30,552.0,194.0,4.0,15.3,525.0,765.45,610.44
2018,2,10,11,45,508.5,212.5,3.95,15.5,521.5,726.51,579.45
2018,2,10,12,0,465.0,231.0,3.9,15.7,518.0,686.68,547.56
2018,2,10,12,15,564.5,198.0,4.05,15.8,547.5,717.35,572.73
2018,2,10,12,30,664.0,165.0,4.2,15.9,577.0,748.48,597.13
2018,2,10,12,45,704.5,150.5,4.3,16.0,584.5,734.06,586.39
2018,2,10,13,0,745.0,136.0,4.4,16.1,592.0,713.9,571.33
2018,2,10,13,15,822.0,110.0,4.55,16.15,603.0,699.07,560.67
2018,2,10,13,30,899.0,84.0,4.7,16.2,614.0,673.43,540.86
2018,2,10,13,45,911.0,78.5,4.9,16.2,599.5,626.44,503.0
2018,2,10,14,0,923.0,73.0,5.1,16.2,585.0,576.11,461.13
2018,2,10,14,15,864.5,82.5,5.15,16.05,543.0,504.92,401.36
2018,2,10,14,30,806.0,92.0,5.2,15.9,501.0,435.41,341.85
2018,2,10,14,45,808.0,85.0,5.25,15.8,471.5,377.92,289.93
2018,2,10,15,0,810.0,78.0,5.3,15.7,442.0,319.2,235.73
2018,2,10,15,15,783.5,74.5,5.3,15.7,401.0,255.74,178.27
2018,2,10,15,30,757.0,71.0,5.3,15.7,360.0,194.96,125.02
2018,2,10,15,45,755.5,63.5,5.1,15.25,322.5,136.55,78.3
2018,2,10,16,0,754.0,56.0,4.9,14.8,285.0,78.22,44.12
2018,2,10,16,15,716.0,50.5,4.75,14.45,239.5,46.75,36.16
2018,2,10,16,30,678.0,45.0,4.6,14.1,194.0,41.76,31.61
2018,2,10,16,45,616.5,39.5,4.5,13.7,149.5,36.56,26.7
2018,2,10,17,0,555.0,34.0,4.4,13.3,105.0,31.44,21.6
2018,2,10,17,15,407.0,26.0,4.55,13.1,66.0,23.81,12.26
2018,2,10,17,30,259.0,18.0,4.7,12.9,27.0,14.16,0.0
2018,2,10,17,45,129.5,9.0,4.85,12.75,13.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,5.05,12.45,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,5.3,11.7,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,5.2,11.55,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,5.0,11.25,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,4.75,10.9,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,4.15,10.15,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.9,9.85,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.65,9.6,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.35,9.4,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,2,11,6,45,19.5,2.0,1.95,9.9,1.5,0.0,0.0
2018,2,11,7,0,39.0,4.0,2.2,9.9,3.0,0.0,0.0
2018,2,11,7,15,212.5,15.5,2.2,10.2,30.0,172.01,0.0
2018,2,11,7,30,386.0,27.0,2.2,10.5,57.0,386.39,257.83
2018,2,11,7,45,453.5,36.5,2.2,10.8,95.5,475.22,384.34
2018,2,11,8,0,521.0,46.0,2.2,11.1,134.0,560.89,460.36
2018,2,11,8,15,631.5,48.0,2.6,11.35,188.0,669.41,550.04
2018,2,11,8,30,742.0,50.0,3.0,11.6,242.0,791.81,646.26
2018,2,11,8,45,600.0,76.5,3.35,11.85,250.5,716.11,590.0
2018,2,11,9,0,458.0,103.0,3.7,12.1,259.0,613.13,510.99
2018,2,11,9,15,318.5,130.0,4.25,12.2,245.0,489.95,412.55
2018,2,11,9,30,179.0,157.0,4.8,12.3,231.0,362.79,305.66
2018,2,11,9,45,210.0,178.5,5.3,12.4,273.0,418.38,351.81
2018,2,11,10,0,241.0,200.0,5.8,12.5,315.0,496.91,414.98
2018,2,11,10,15,201.0,217.0,5.85,12.4,317.5,448.42,373.88
2018,2,11,10,30,161.0,234.0,5.9,12.3,320.0,422.95,351.24
2018,2,11,10,45,110.0,240.0,6.0,12.25,300.0,372.46,308.02
2018,2,11,11,0,59.0,246.0,6.1,12.2,280.0,299.89,246.74
2018,2,11,11,15,37.5,224.0,5.9,12.1,246.0,248.85,203.93
2018,2,11,11,30,16.0,202.0,5.7,12.0,212.0,183.91,149.39
2018,2,11,11,45,15.5,208.5,5.5,11.9,218.0,187.9,152.61
2018,2,11,12,0,15.0,215.0,5.3,11.8,224.0,191.85,155.74
2018,2,11,12,15,89.0,251.5,5.6,11.75,307.0,306.35,252.21
2018,2,11,12,30,163.0,288.0,5.9,11.7,390.0,416.49,342.82
2018,2,11,12,45,179.5,286.5,6.15,11.65,398.0,416.37,342.91
2018,2,11,13,0,196.0,285.0,6.4,11.6,406.0,414.37,341.62
2018,2,11,13,15,110.5,238.5,6.8,11.5,306.5,296.64,244.46
2018,2,11,13,30,25.0,192.0,7.2,11.4,207.0,177.82,144.77
