Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,3,45,0.0,0.0,2.1,5.85,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.85,5.95,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,4,6,15,11.0,1.5,0.8,6.55,1.0,0.0,0.0
2018,3,4,6,30,22.0,3.0,0.7,6.7,2.0,0.0,0.0
2018,3,4,6,45,176.5,14.5,0.6,6.8,25.5,130.0,0.0
2018,3,4,7,0,331.0,26.0,0.5,6.9,49.0,307.01,176.41
2018,3,4,7,15,455.5,33.5,0.5,7.05,94.0,437.49,351.89
2018,3,4,7,30,580.0,41.0,0.5,7.2,139.0,556.69,452.58
2018,3,4,7,45,652.5,45.5,0.5,7.3,190.5,647.14,524.18
2018,3,4,8,0,725.0,50.0,0.5,7.4,242.0,739.66,593.04
2018,3,4,8,15,768.5,53.5,0.5,7.6,293.5,806.13,639.24
2018,3,4,8,30,812.0,57.0,0.5,7.8,345.0,872.01,683.0
2018,3,4,8,45,842.0,59.5,0.5,8.0,394.5,911.27,706.81
2018,3,4,9,0,872.0,62.0,0.5,8.2,444.0,958.92,735.89
2018,3,4,9,15,864.5,70.5,0.45,8.45,481.5,974.77,741.72
2018,3,4,9,30,857.0,79.0,0.4,8.7,519.0,998.65,753.26
2018,3,4,9,45,714.0,125.5,0.35,8.95,510.5,922.02,698.73
2018,3,4,10,0,571.0,172.0,0.3,9.2,502.0,817.34,626.44
2018,3,4,10,15,695.5,144.5,0.3,9.35,568.5,921.55,696.56
2018,3,4,10,30,820.0,117.0,0.3,9.5,635.0,1001.36,744.99
2018,3,4,10,45,762.0,143.0,0.25,9.65,639.5,969.46,720.29
2018,3,4,11,0,704.0,169.0,0.2,9.8,644.0,926.29,690.51
2018,3,4,11,15,616.0,207.0,0.3,9.95,630.5,861.88,649.28
2018,3,4,11,30,528.0,245.0,0.4,10.1,617.0,790.47,600.9
2018,3,4,11,45,498.5,254.0,0.5,10.25,609.0,752.51,576.05
2018,3,4,12,0,469.0,263.0,0.6,10.4,601.0,713.6,549.56
2018,3,4,12,15,445.0,268.0,0.65,10.5,589.0,675.06,522.44
2018,3,4,12,30,421.0,273.0,0.7,10.6,577.0,636.14,494.64
2018,3,4,12,45,564.5,224.0,0.75,10.7,628.0,678.16,527.85
2018,3,4,13,0,708.0,175.0,0.8,10.8,679.0,713.96,554.39
2018,3,4,13,15,768.0,154.0,0.85,10.85,691.0,695.93,541.05
2018,3,4,13,30,828.0,133.0,0.9,10.9,703.0,668.36,520.72
2018,3,4,13,45,756.5,147.5,0.95,10.95,655.5,592.24,463.04
2018,3,4,14,0,685.0,162.0,1.0,11.0,608.0,519.25,406.71
2018,3,4,14,15,811.5,120.5,1.1,11.0,626.0,498.32,387.84
2018,3,4,14,30,938.0,79.0,1.2,11.0,644.0,461.63,353.46
2018,3,4,14,45,907.5,80.5,1.25,11.0,600.5,392.17,293.25
2018,3,4,15,0,877.0,82.0,1.3,11.0,557.0,324.95,233.86
2018,3,4,15,15,856.0,79.5,1.3,11.0,513.5,256.17,172.99
2018,3,4,15,30,835.0,77.0,1.3,11.0,470.0,191.61,118.42
2018,3,4,15,45,829.0,71.0,1.65,10.9,428.5,127.91,72.35
2018,3,4,16,0,823.0,65.0,2.0,10.8,387.0,64.85,52.85
2018,3,4,16,15,784.0,62.0,2.1,10.55,336.0,56.82,45.87
2018,3,4,16,30,745.0,59.0,2.2,10.3,285.0,53.95,43.38
2018,3,4,16,45,682.0,54.5,2.3,10.0,232.5,49.65,39.48
2018,3,4,17,0,619.0,50.0,2.4,9.7,180.0,41.93,32.31
2018,3,4,17,15,526.5,43.0,2.5,9.5,132.0,35.93,26.49
2018,3,4,17,30,434.0,36.0,2.6,9.3,84.0,30.12,20.35
2018,3,4,17,45,267.5,24.0,2.7,9.1,48.5,19.97,3.07
2018,3,4,18,0,101.0,12.0,2.8,8.9,13.0,9.44,0.0
2018,3,4,18,15,50.5,6.0,2.9,8.8,6.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,3.05,8.6,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.95,7.8,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.85,7.65,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.5,7.35,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,2.2,7.05,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,2.35,6.6,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,2.6,6.25,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,2.9,5.75,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,3.1,5.45,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,3.2,5.3,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,3.3,5.15,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,3.5,4.9,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,3.6,4.8,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,3.75,4.7,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,3.9,4.6,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,4.0,4.55,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,4.1,4.5,0.0,0.0,0.0
2018,3,5,6,15,12.0,1.5,4.25,4.75,1.0,0.0,0.0
2018,3,5,6,30,24.0,3.0,4.4,5.0,2.0,0.0,0.0
2018,3,5,6,45,182.0,15.5,4.6,5.25,27.5,134.51,0.0
2018,3,5,7,0,340.0,28.0,4.8,5.5,53.0,317.93,209.89
2018,3,5,7,15,461.5,36.0,4.85,5.75,99.0,444.87,372.64
2018,3,5,7,30,583.0,44.0,4.9,6.0,145.0,571.98,486.69
2018,3,5,7,45,652.5,49.5,4.95,6.2,197.0,651.94,556.42
2018,3,5,8,0,722.0,55.0,5.0,6.4,249.0,743.49,631.78
2018,3,5,8,15,765.5,59.0,5.0,6.8,301.5,810.85,683.96
2018,3,5,8,30,809.0,63.0,5.0,7.2,354.0,877.49,733.39
2018,3,5,8,45,839.0,66.0,5.05,7.55,404.0,928.53,769.71
2018,3,5,9,0,869.0,69.0,5.1,7.9,454.0,977.27,803.44
2018,3,5,9,15,891.0,71.0,5.05,8.35,500.0,1001.94,817.52
2018,3,5,9,30,913.0,73.0,5.0,8.8,546.0,1035.0,837.68
2018,3,5,9,45,929.5,74.0,4.9,9.25,586.5,1057.62,849.46
2018,3,5,10,0,946.0,75.0,4.8,9.7,627.0,1076.42,858.45
2018,3,5,10,15,956.5,76.5,4.7,10.05,660.5,1085.64,860.96
2018,3,5,10,30,967.0,78.0,4.6,10.4,694.0,1090.61,860.65
2018,3,5,10,45,974.0,78.5,4.45,10.8,719.5,1086.47,853.39
2018,3,5,11,0,981.0,79.0,4.3,11.2,745.0,1078.0,843.38
2018,3,5,11,15,985.0,79.5,4.1,11.45,763.0,1062.24,829.03
2018,3,5,11,30,989.0,80.0,3.9,11.7,781.0,1042.26,812.3
2018,3,5,11,45,990.5,80.5,3.65,11.95,790.5,1015.78,790.87
2018,3,5,12,0,992.0,81.0,3.4,12.2,800.0,985.32,766.89
2018,3,5,12,15,993.5,80.5,3.25,12.35,802.0,949.94,740.65
2018,3,5,12,30,995.0,80.0,3.1,12.5,804.0,910.87,711.93
2018,3,5,12,45,995.0,79.0,2.95,12.65,797.5,866.57,679.53
2018,3,5,13,0,995.0,78.0,2.8,12.8,791.0,819.05,644.8
2018,3,5,13,15,991.5,77.0,2.75,12.9,775.5,766.09,605.55
2018,3,5,13,30,988.0,76.0,2.7,13.0,760.0,710.65,562.15
2018,3,5,13,45,982.0,75.0,2.6,13.1,737.0,651.5,514.56
2018,3,5,14,0,976.0,74.0,2.5,13.2,714.0,590.61,464.3
2018,3,5,14,15,967.0,73.0,2.5,13.25,683.5,526.85,410.69
2018,3,5,14,30,958.0,72.0,2.5,13.3,653.0,462.24,354.57
2018,3,5,14,45,945.0,71.0,2.5,13.3,616.0,395.66,295.34
2018,3,5,15,0,932.0,70.0,2.5,13.3,579.0,329.27,235.12
2018,3,5,15,15,914.5,68.0,2.5,13.3,535.5,261.54,174.34
2018,3,5,15,30,897.0,66.0,2.5,13.3,492.0,195.16,118.04
2018,3,5,15,45,859.0,65.5,2.45,13.15,440.5,129.68,72.56
2018,3,5,16,0,821.0,65.0,2.4,13.0,389.0,63.25,50.97
2018,3,5,16,15,774.5,61.0,2.3,12.6,335.0,55.91,44.67
2018,3,5,16,30,728.0,57.0,2.2,12.2,281.0,52.13,41.42
2018,3,5,16,45,667.0,53.0,2.1,11.8,229.5,48.24,37.94
2018,3,5,17,0,606.0,49.0,2.0,11.4,178.0,41.02,31.3
2018,3,5,17,15,501.0,42.5,2.05,11.1,130.0,35.32,25.82
2018,3,5,17,30,396.0,36.0,2.1,10.8,82.0,29.89,20.15
2018,3,5,17,45,258.0,24.5,2.2,10.5,48.5,20.32,5.03
2018,3,5,18,0,120.0,13.0,2.3,10.2,15.0,10.23,0.0
2018,3,5,18,15,60.0,6.5,2.35,10.05,7.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,3.05,9.2,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,3.2,9.05,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,3.45,8.4,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,3.5,7.85,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,3.45,7.75,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,3.35,7.65,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.85,7.6,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.6,7.65,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.75,7.3,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.9,7.15,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,3.05,7.05,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,3,6,6,15,12.5,1.5,3.15,7.35,1.0,0.0,0.0
2018,3,6,6,30,25.0,3.0,3.2,7.7,2.0,0.0,0.0
2018,3,6,6,45,71.0,14.5,3.3,8.05,18.5,59.14,0.0
2018,3,6,7,0,117.0,26.0,3.4,8.4,35.0,157.19,108.0
2018,3,6,7,15,87.0,46.0,3.45,8.65,55.5,135.77,110.99
2018,3,6,7,30,57.0,66.0,3.5,8.9,76.0,122.71,101.71
2018,3,6,7,45,119.0,85.5,3.5,9.15,115.5,212.98,181.78
2018,3,6,8,0,181.0,105.0,3.5,9.4,155.0,311.06,266.43
2018,3,6,8,15,267.5,117.0,3.5,9.8,206.5,406.25,347.1
2018,3,6,8,30,354.0,129.0,3.5,10.2,258.0,529.33,446.8
2018,3,6,8,45,540.5,112.0,3.45,10.55,339.5,704.21,583.64
2018,3,6,9,0,727.0,95.0,3.4,10.9,421.0,877.46,710.16
2018,3,6,9,15,814.5,83.5,3.25,11.4,482.5,953.62,759.61
2018,3,6,9,30,902.0,72.0,3.1,11.9,544.0,1022.34,802.82
2018,3,6,9,45,915.0,73.5,2.95,12.4,582.5,1041.95,810.85
2018,3,6,10,0,928.0,75.0,2.8,12.9,621.0,1057.73,816.6
2018,3,6,10,15,939.5,76.5,2.65,13.2,655.0,1067.94,819.16
2018,3,6,10,30,951.0,78.0,2.5,13.5,689.0,1073.97,818.97
2018,3,6,10,45,958.5,79.0,2.4,13.8,715.0,1071.03,813.54
2018,3,6,11,0,966.0,80.0,2.3,14.1,741.0,1063.79,805.54
2018,3,6,11,15,970.5,80.5,2.15,14.35,759.0,1048.71,792.05
2018,3,6,11,30,975.0,81.0,2.0,14.6,777.0,1029.43,776.04
2018,3,6,11,45,977.0,82.0,1.9,14.85,787.0,1004.24,757.01
2018,3,6,12,0,979.0,83.0,1.8,15.1,797.0,975.09,735.55
2018,3,6,12,15,969.0,87.0,1.7,15.25,795.0,934.96,707.16
2018,3,6,12,30,959.0,91.0,1.6,15.4,793.0,891.83,676.88
2018,3,6,12,45,929.0,100.5,1.55,15.5,775.5,835.85,638.47
2018,3,6,13,0,899.0,110.0,1.5,15.6,758.0,778.76,598.96
2018,3,6,13,15,846.5,125.5,1.55,15.6,726.0,718.02,554.62
2018,3,6,13,30,794.0,141.0,1.6,15.6,694.0,651.41,505.17
2018,3,6,13,45,779.0,140.5,1.6,15.65,669.0,595.21,462.02
2018,3,6,14,0,764.0,140.0,1.6,15.7,644.0,539.13,417.59
2018,3,6,14,15,805.0,118.0,1.6,15.6,628.5,490.38,377.31
2018,3,6,14,30,846.0,96.0,1.6,15.5,613.0,435.73,330.36
2018,3,6,14,45,805.0,99.5,1.6,15.4,568.0,368.57,273.16
2018,3,6,15,0,764.0,103.0,1.6,15.3,523.0,305.14,218.28
2018,3,6,15,15,673.0,117.0,1.6,15.3,466.5,239.24,163.95
2018,3,6,15,30,582.0,131.0,1.6,15.3,410.0,186.82,123.82
2018,3,6,15,45,594.0,114.0,1.7,14.9,374.0,131.79,83.64
2018,3,6,16,0,606.0,97.0,1.8,14.5,338.0,75.51,61.44
2018,3,6,16,15,562.5,90.5,1.75,14.0,291.5,69.68,56.62
2018,3,6,16,30,519.0,84.0,1.7,13.5,245.0,65.39,53.0
2018,3,6,16,45,428.5,77.0,1.65,13.0,194.0,57.55,46.07
2018,3,6,17,0,338.0,70.0,1.6,12.5,143.0,51.93,40.91
2018,3,6,17,15,272.0,56.0,1.6,12.15,104.5,41.77,31.45
2018,3,6,17,30,206.0,42.0,1.6,11.8,66.0,31.49,21.55
2018,3,6,17,45,128.5,26.5,1.6,11.45,39.0,19.97,6.22
2018,3,6,18,0,51.0,11.0,1.6,11.1,12.0,8.65,0.0
2018,3,6,18,15,25.5,5.5,1.55,11.0,6.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.45,11.25,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.4,10.95,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.45,10.8,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,3,7,6,15,7.5,1.5,1.95,9.9,1.5,0.0,0.0
2018,3,7,6,30,15.0,3.0,2.1,10.0,3.0,0.0,0.0
2018,3,7,6,45,8.0,15.0,2.25,10.1,15.0,17.18,0.0
2018,3,7,7,0,1.0,27.0,2.4,10.2,27.0,25.99,13.68
2018,3,7,7,15,8.5,46.0,2.5,10.45,47.5,51.55,38.05
2018,3,7,7,30,16.0,65.0,2.6,10.7,68.0,86.08,68.67
2018,3,7,7,45,31.0,81.0,2.7,10.95,89.0,113.42,93.23
2018,3,7,8,0,46.0,97.0,2.8,11.2,110.0,142.04,118.45
2018,3,7,8,15,23.0,81.0,2.8,11.55,87.5,95.94,78.14
2018,3,7,8,30,0.0,65.0,2.8,11.9,65.0,49.83,37.39
2018,3,7,8,45,0.0,70.5,2.85,12.2,70.5,54.09,40.92
2018,3,7,9,0,0.0,76.0,2.9,12.5,76.0,58.37,44.38
2018,3,7,9,15,43.5,139.5,3.05,12.8,162.5,174.02,143.39
2018,3,7,9,30,87.0,203.0,3.2,13.1,249.0,288.9,238.18
2018,3,7,9,45,147.5,233.0,3.4,13.45,317.5,406.36,332.67
2018,3,7,10,0,208.0,263.0,3.6,13.8,386.0,499.8,405.84
2018,3,7,10,15,393.0,232.5,3.7,13.95,481.0,697.89,559.97
2018,3,7,10,30,578.0,202.0,3.8,14.1,576.0,846.35,671.37
2018,3,7,10,45,768.0,139.5,3.95,14.3,656.5,969.75,758.0
2018,3,7,11,0,958.0,77.0,4.1,14.5,737.0,1051.71,813.69
2018,3,7,11,15,963.0,78.0,4.15,14.55,755.5,1037.85,802.72
2018,3,7,11,30,968.0,79.0,4.2,14.6,774.0,1019.77,789.77
2018,3,7,11,45,971.0,79.0,4.3,14.7,784.0,994.54,772.16
2018,3,7,12,0,974.0,79.0,4.4,14.8,794.0,965.36,752.17
2018,3,7,12,15,975.0,78.5,4.4,14.8,795.5,930.05,727.22
2018,3,7,12,30,976.0,78.0,4.4,14.8,797.0,891.17,699.69
2018,3,7,12,45,975.5,77.0,4.45,14.85,790.0,847.17,668.58
2018,3,7,13,0,975.0,76.0,4.5,14.9,783.0,800.06,634.95
2018,3,7,13,15,971.5,74.5,4.5,14.9,767.5,747.47,595.47
2018,3,7,13,30,968.0,73.0,4.5,14.9,752.0,692.48,551.93
2018,3,7,13,45,961.5,72.0,4.55,14.9,728.5,634.06,504.73
2018,3,7,14,0,955.0,71.0,4.6,14.9,705.0,574.02,454.76
2018,3,7,14,15,944.5,70.0,4.6,14.8,674.0,510.75,400.67
2018,3,7,14,30,934.0,69.0,4.6,14.7,643.0,446.87,344.38
2018,3,7,14,45,920.0,68.0,4.6,14.65,606.0,381.45,285.34
2018,3,7,15,0,906.0,67.0,4.6,14.6,569.0,316.39,225.73
2018,3,7,15,15,864.0,70.5,4.6,14.6,520.0,249.54,166.38
2018,3,7,15,30,822.0,74.0,4.6,14.6,471.0,182.6,110.85
2018,3,7,15,45,783.5,72.0,4.4,14.25,420.5,120.12,67.88
2018,3,7,16,0,745.0,70.0,4.2,13.9,370.0,62.46,50.08
2018,3,7,16,15,592.0,81.5,4.05,13.6,300.5,63.54,51.26
2018,3,7,16,30,439.0,93.0,3.9,13.3,231.0,68.15,55.5
2018,3,7,16,45,273.5,86.0,3.7,13.0,167.0,61.79,49.85
2018,3,7,17,0,108.0,79.0,3.5,12.7,103.0,57.04,45.43
2018,3,7,17,15,79.5,59.5,3.55,12.55,74.5,43.52,32.96
2018,3,7,17,30,51.0,40.0,3.6,12.4,46.0,29.78,20.09
2018,3,7,17,45,41.5,24.0,3.6,12.25,27.5,18.18,6.12
2018,3,7,18,0,32.0,8.0,3.6,12.1,9.0,6.29,0.0
2018,3,7,18,15,16.0,4.0,3.55,12.1,4.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,8,6,15,6.5,2.0,1.45,11.2,2.0,0.0,0.0
2018,3,8,6,30,13.0,4.0,1.4,11.4,4.0,0.0,0.0
2018,3,8,6,45,20.5,15.0,1.3,11.6,16.0,25.59,0.0
2018,3,8,7,0,28.0,26.0,1.2,11.8,28.0,60.04,40.99
2018,3,8,7,15,75.0,43.5,1.1,11.95,56.0,118.2,95.5
2018,3,8,7,30,122.0,61.0,1.0,12.1,84.0,195.25,162.72
2018,3,8,7,45,116.0,78.5,0.9,12.25,105.5,196.63,164.78
2018,3,8,8,0,110.0,96.0,0.8,12.4,127.0,213.53,178.83
2018,3,8,8,15,72.0,119.0,0.75,12.6,141.0,189.09,157.0
2018,3,8,8,30,34.0,142.0,0.7,12.8,155.0,178.93,146.61
2018,3,8,8,45,95.0,161.5,0.65,13.05,204.0,278.54,229.08
2018,3,8,9,0,156.0,181.0,0.6,13.3,253.0,360.16,293.6
2018,3,8,9,15,323.0,177.5,0.6,13.45,344.0,544.21,436.0
2018,3,8,9,30,490.0,174.0,0.6,13.6,435.0,736.0,573.07
2018,3,8,9,45,574.0,165.0,0.6,13.7,492.5,811.66,621.42
2018,3,8,10,0,658.0,156.0,0.6,13.8,550.0,898.19,676.75
2018,3,8,10,15,528.0,205.5,0.65,14.0,532.0,805.68,611.54
2018,3,8,10,30,398.0,255.0,0.7,14.2,514.0,696.17,533.66
2018,3,8,10,45,293.0,281.5,0.75,14.35,476.0,611.38,471.77
2018,3,8,11,0,188.0,308.0,0.8,14.5,438.0,502.89,391.04
2018,3,8,11,15,133.5,317.0,0.9,14.65,410.5,450.87,351.9
2018,3,8,11,30,79.0,326.0,1.0,14.8,383.0,378.28,296.18
2018,3,8,11,45,82.5,333.5,1.1,14.95,394.0,382.83,300.12
2018,3,8,12,0,86.0,341.0,1.2,15.1,405.0,386.68,302.99
2018,3,8,12,15,114.5,343.5,1.3,15.1,428.5,424.66,332.39
2018,3,8,12,30,143.0,346.0,1.4,15.1,452.0,440.22,344.68
2018,3,8,12,45,246.5,330.5,1.5,15.15,511.5,509.8,398.74
2018,3,8,13,0,350.0,315.0,1.6,15.2,571.0,553.14,432.0
2018,3,8,13,15,454.5,273.0,1.7,15.15,598.0,575.96,449.86
2018,3,8,13,30,559.0,231.0,1.8,15.1,625.0,575.62,450.13
2018,3,8,13,45,696.5,176.5,1.85,15.0,652.0,577.43,450.87
2018,3,8,14,0,834.0,122.0,1.9,14.9,679.0,557.19,433.37
2018,3,8,14,15,719.5,149.0,1.9,14.8,614.5,473.23,366.34
2018,3,8,14,30,605.0,176.0,1.9,14.7,550.0,399.4,306.85
2018,3,8,14,45,739.5,130.5,1.95,14.55,561.0,366.04,273.75
2018,3,8,15,0,874.0,85.0,2.0,14.4,572.0,320.55,227.7
2018,3,8,15,15,736.0,109.5,2.0,14.4,498.5,244.08,165.77
2018,3,8,15,30,598.0,134.0,2.0,14.4,425.0,188.64,125.14
2018,3,8,15,45,531.0,131.0,2.05,14.05,370.5,133.31,88.0
2018,3,8,16,0,464.0,128.0,2.1,13.7,316.0,90.0,74.38
2018,3,8,16,15,369.5,122.5,2.1,13.4,260.0,85.67,70.88
2018,3,8,16,30,275.0,117.0,2.1,13.1,204.0,82.63,68.38
2018,3,8,16,45,273.5,97.0,2.1,12.75,171.0,69.85,57.08
2018,3,8,17,0,272.0,77.0,2.1,12.4,138.0,56.04,44.62
2018,3,8,17,15,221.5,61.0,2.1,12.05,102.0,45.1,34.48
2018,3,8,17,30,171.0,45.0,2.1,11.7,66.0,33.45,23.44
2018,3,8,17,45,109.0,28.0,2.1,11.3,39.0,20.99,8.91
2018,3,8,18,0,47.0,11.0,2.1,10.9,12.0,8.65,0.0
2018,3,8,18,15,23.5,5.5,2.2,10.8,6.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,3,9,6,15,29.5,3.5,2.0,9.3,3.5,0.0,0.0
2018,3,9,6,30,59.0,7.0,2.1,9.5,7.0,5.51,0.0
2018,3,9,6,45,145.0,15.5,2.2,9.7,26.5,142.1,0.0
2018,3,9,7,0,231.0,24.0,2.3,9.9,46.0,243.01,188.12
2018,3,9,7,15,163.5,22.0,2.4,10.1,42.5,189.77,158.26
2018,3,9,7,30,96.0,20.0,2.5,10.3,39.0,120.83,101.5
2018,3,9,7,45,48.0,26.0,2.6,10.5,35.5,77.34,63.42
2018,3,9,8,0,0.0,32.0,2.7,10.7,32.0,24.39,15.61
2018,3,9,8,15,0.0,51.5,2.6,10.95,51.5,39.4,28.62
2018,3,9,8,30,0.0,71.0,2.5,11.2,71.0,54.48,41.52
2018,3,9,8,45,6.5,115.5,2.45,11.45,118.5,101.88,82.11
2018,3,9,9,0,13.0,160.0,2.4,11.7,166.0,151.96,124.07
2018,3,9,9,15,24.0,186.5,2.2,11.95,199.0,187.9,153.71
2018,3,9,9,30,35.0,213.0,2.0,12.2,232.0,246.59,201.21
2018,3,9,9,45,64.0,242.0,1.8,12.4,279.5,306.12,248.97
2018,3,9,10,0,93.0,271.0,1.6,12.6,327.0,365.23,295.02
2018,3,9,10,15,74.5,274.0,1.65,12.75,320.5,344.1,276.78
2018,3,9,10,30,56.0,277.0,1.7,12.9,314.0,323.43,259.36
2018,3,9,10,45,138.0,297.0,1.8,13.1,392.5,447.32,357.6
2018,3,9,11,0,220.0,317.0,1.9,13.3,471.0,543.67,431.3
2018,3,9,11,15,252.0,328.0,1.9,13.35,508.5,600.28,472.17
2018,3,9,11,30,284.0,339.0,1.9,13.4,546.0,630.1,493.51
2018,3,9,11,45,255.0,346.5,1.95,13.45,534.0,596.62,467.58
2018,3,9,12,0,226.0,354.0,2.0,13.5,522.0,543.62,427.85
2018,3,9,12,15,246.0,353.5,1.95,13.55,536.5,546.41,430.11
2018,3,9,12,30,266.0,353.0,1.9,13.6,551.0,563.7,442.37
2018,3,9,12,45,295.5,343.5,1.9,13.65,562.0,558.97,438.93
2018,3,9,13,0,325.0,334.0,1.9,13.7,573.0,550.99,433.03
2018,3,9,13,15,343.0,321.5,1.95,13.7,569.0,529.04,416.63
2018,3,9,13,30,361.0,309.0,2.0,13.7,565.0,504.76,398.12
2018,3,9,13,45,365.0,297.5,2.05,13.7,549.5,470.82,371.62
2018,3,9,14,0,369.0,286.0,2.1,13.7,534.0,435.94,343.78
2018,3,9,14,15,355.5,275.0,2.1,13.65,505.5,392.46,308.58
2018,3,9,14,30,342.0,264.0,2.1,13.6,477.0,350.22,273.76
2018,3,9,14,45,342.0,246.5,2.15,13.55,449.0,309.23,239.17
2018,3,9,15,0,342.0,229.0,2.2,13.5,421.0,268.38,204.13
2018,3,9,15,15,305.0,216.5,2.2,13.5,378.0,223.22,167.08
2018,3,9,15,30,268.0,204.0,2.2,13.5,335.0,182.85,135.45
2018,3,9,15,45,260.5,184.5,2.35,13.2,302.0,145.53,108.16
2018,3,9,16,0,253.0,165.0,2.5,12.9,269.0,110.92,93.0
2018,3,9,16,15,214.0,146.0,2.4,12.7,226.0,99.23,83.05
2018,3,9,16,30,175.0,127.0,2.3,12.5,183.0,88.82,74.02
2018,3,9,16,45,188.5,105.5,2.2,12.25,156.5,74.1,60.99
2018,3,9,17,0,202.0,84.0,2.1,12.0,130.0,60.38,48.59
2018,3,9,17,15,164.0,65.5,2.05,11.8,96.5,47.61,36.78
2018,3,9,17,30,126.0,47.0,2.0,11.6,63.0,34.58,24.51
2018,3,9,17,45,81.0,29.5,1.95,11.4,38.0,21.95,10.33
2018,3,9,18,0,36.0,12.0,1.9,11.2,13.0,9.44,0.0
2018,3,9,18,15,18.0,6.0,1.9,11.1,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,1.15,10.35,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,1.2,10.4,1.0,0.79,0.0
2018,3,10,6,45,0.0,3.0,1.2,10.5,3.0,2.27,0.0
2018,3,10,7,0,0.0,5.0,1.2,10.6,5.0,3.78,0.0
2018,3,10,7,15,0.0,6.5,1.25,10.7,6.5,4.92,0.0
2018,3,10,7,30,0.0,8.0,1.3,10.8,8.0,6.06,0.0
2018,3,10,7,45,0.0,10.0,1.35,10.95,10.0,7.58,0.96
2018,3,10,8,0,0.0,12.0,1.4,11.1,12.0,9.11,2.3
2018,3,10,8,15,0.0,14.5,1.3,11.15,14.5,11.03,3.97
2018,3,10,8,30,0.0,17.0,1.2,11.2,17.0,12.94,5.62
2018,3,10,8,45,0.0,32.0,1.1,11.3,32.0,24.43,15.54
2018,3,10,9,0,0.0,47.0,1.0,11.4,47.0,35.97,25.41
2018,3,10,9,15,0.0,64.5,0.9,11.5,64.5,49.49,36.86
2018,3,10,9,30,0.0,82.0,0.8,11.6,82.0,63.07,48.23
2018,3,10,9,45,0.0,97.0,0.75,11.7,97.0,75.16,58.22
2018,3,10,10,0,0.0,112.0,0.7,11.8,112.0,87.78,68.58
2018,3,10,10,15,0.0,82.5,0.75,11.9,82.5,63.55,48.14
2018,3,10,10,30,0.0,53.0,0.8,12.0,53.0,40.75,28.91
2018,3,10,10,45,0.0,67.5,0.8,12.1,67.5,51.98,38.32
2018,3,10,11,0,0.0,82.0,0.8,12.2,82.0,63.25,47.65
2018,3,10,11,15,0.0,95.0,1.0,12.25,95.0,73.42,56.03
2018,3,10,11,30,0.0,108.0,1.2,12.3,108.0,83.96,64.7
2018,3,10,11,45,1.0,132.5,1.35,12.35,133.0,104.87,81.93
2018,3,10,12,0,2.0,157.0,1.5,12.4,158.0,125.8,99.05
2018,3,10,12,15,3.5,169.5,1.65,12.45,172.0,137.07,108.25
2018,3,10,12,30,5.0,182.0,1.8,12.5,186.0,148.12,117.28
2018,3,10,12,45,2.5,159.5,1.9,12.5,161.5,127.11,100.07
2018,3,10,13,0,0.0,137.0,2.0,12.5,137.0,106.77,83.4
2018,3,10,13,15,1.0,149.0,2.05,12.55,149.5,116.8,91.76
2018,3,10,13,30,2.0,161.0,2.1,12.6,162.0,126.61,99.88
2018,3,10,13,45,2.0,158.5,2.1,12.6,159.5,124.14,97.94
2018,3,10,14,0,2.0,156.0,2.1,12.6,157.0,121.68,96.04
2018,3,10,14,15,1.5,149.0,2.05,12.6,150.0,115.5,91.1
2018,3,10,14,30,1.0,142.0,2.0,12.6,143.0,109.45,86.26
2018,3,10,14,45,1.0,147.5,1.95,12.6,148.5,113.04,89.42
2018,3,10,15,0,1.0,153.0,1.9,12.6,154.0,116.33,92.36
2018,3,10,15,15,1.5,143.0,1.9,12.6,144.0,108.25,85.84
2018,3,10,15,30,2.0,133.0,1.9,12.6,134.0,100.16,79.3
2018,3,10,15,45,4.0,118.5,1.5,12.5,120.0,89.08,70.18
2018,3,10,16,0,6.0,104.0,1.1,12.4,106.0,77.96,64.08
2018,3,10,16,15,42.5,113.5,1.05,12.3,127.5,82.14,68.01
2018,3,10,16,30,79.0,123.0,1.0,12.2,149.0,86.88,72.34
2018,3,10,16,45,106.0,105.5,0.9,12.1,134.0,74.35,61.22
2018,3,10,17,0,133.0,88.0,0.8,12.0,119.0,62.92,50.88
2018,3,10,17,15,104.5,68.0,0.9,11.9,88.5,49.18,38.23
2018,3,10,17,30,76.0,48.0,1.0,11.8,58.0,35.22,25.16
2018,3,10,17,45,43.5,29.5,1.05,11.65,34.5,22.0,10.97
2018,3,10,18,0,11.0,11.0,1.1,11.5,11.0,8.65,0.0
2018,3,10,18,15,5.5,5.5,1.1,11.45,5.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.4,11.35,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.4,11.25,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,3,11,6,15,44.5,4.5,2.3,8.5,5.0,0.0,0.0
2018,3,11,6,30,89.0,9.0,2.3,8.8,10.0,62.84,0.0
2018,3,11,6,45,242.5,21.0,2.25,9.05,42.0,217.34,10.11
2018,3,11,7,0,396.0,33.0,2.2,9.3,74.0,372.35,297.28
2018,3,11,7,15,500.0,40.0,2.15,9.6,122.0,478.62,396.25
2018,3,11,7,30,604.0,47.0,2.1,9.9,170.0,584.3,484.36
2018,3,11,7,45,478.0,71.0,2.05,10.15,185.0,537.98,449.64
2018,3,11,8,0,352.0,95.0,2.0,10.4,200.0,465.67,391.92
2018,3,11,8,15,420.0,106.0,1.9,10.8,253.5,550.81,459.4
2018,3,11,8,30,488.0,117.0,1.8,11.2,307.0,638.34,524.12
2018,3,11,8,45,663.0,95.5,1.7,11.55,389.0,802.19,641.91
2018,3,11,9,0,838.0,74.0,1.6,11.9,471.0,952.45,742.06
2018,3,11,9,15,834.5,82.0,1.55,12.2,508.5,970.63,748.88
2018,3,11,9,30,831.0,90.0,1.5,12.5,546.0,984.74,754.58
2018,3,11,9,45,766.5,117.5,1.45,12.8,560.5,963.08,736.34
2018,3,11,10,0,702.0,145.0,1.4,13.1,575.0,929.45,710.7
2018,3,11,10,15,672.5,165.5,1.45,13.55,595.0,918.18,701.67
2018,3,11,10,30,643.0,186.0,1.5,14.0,615.0,902.65,689.59
2018,3,11,10,45,603.5,209.0,1.55,14.45,623.0,875.63,669.51
2018,3,11,11,0,564.0,232.0,1.6,14.9,631.0,839.25,642.35
2018,3,11,11,15,620.0,216.5,1.65,15.25,665.0,870.19,663.92
2018,3,11,11,30,676.0,201.0,1.7,15.6,699.0,889.11,676.29
2018,3,11,11,45,756.5,171.0,1.7,15.9,735.0,909.46,688.7
2018,3,11,12,0,837.0,141.0,1.7,16.2,771.0,915.32,691.38
2018,3,11,12,15,807.5,154.0,1.7,16.45,762.5,869.31,659.43
2018,3,11,12,30,778.0,167.0,1.7,16.7,754.0,828.08,631.0
2018,3,11,12,45,842.5,139.0,1.65,16.9,769.5,808.51,617.28
2018,3,11,13,0,907.0,111.0,1.6,17.1,785.0,779.15,596.1
2018,3,11,13,15,895.5,111.5,1.55,17.25,766.0,725.3,555.93
2018,3,11,13,30,884.0,112.0,1.5,17.4,747.0,669.97,514.04
2018,3,11,13,45,815.0,132.5,1.4,17.5,704.0,601.96,461.24
2018,3,11,14,0,746.0,153.0,1.3,17.6,661.0,533.49,407.48
2018,3,11,14,15,782.0,132.0,1.3,17.6,644.0,484.0,367.17
2018,3,11,14,30,818.0,111.0,1.3,17.6,627.0,429.43,320.86
2018,3,11,14,45,847.0,96.0,1.25,17.6,603.5,372.05,270.26
2018,3,11,15,0,876.0,81.0,1.2,17.6,580.0,313.09,216.93
2018,3,11,15,15,849.5,81.5,1.2,17.6,536.0,245.01,158.68
2018,3,11,15,30,823.0,82.0,1.2,17.6,492.0,182.38,108.44
2018,3,11,15,45,794.0,79.5,1.5,17.15,444.0,120.19,68.23
2018,3,11,16,0,765.0,77.0,1.8,16.7,396.0,67.61,53.94
2018,3,11,16,15,735.5,70.5,1.85,16.15,346.0,62.53,49.81
2018,3,11,16,30,706.0,64.0,1.9,15.6,296.0,57.31,45.4
2018,3,11,16,45,623.0,60.0,2.0,15.1,239.0,49.2,38.31
2018,3,11,17,0,540.0,56.0,2.1,14.6,182.0,45.65,35.1
2018,3,11,17,15,441.0,49.0,2.05,14.1,135.0,39.86,29.7
2018,3,11,17,30,342.0,42.0,2.0,13.6,88.0,34.29,24.2
2018,3,11,17,45,225.0,29.0,1.95,13.1,54.0,22.16,11.47
2018,3,11,18,0,108.0,16.0,1.9,12.6,20.0,12.59,0.0
2018,3,11,18,15,54.0,8.0,1.85,12.4,10.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,3,12,6,15,1.5,1.5,3.9,11.55,1.5,0.0,0.0
2018,3,12,6,30,3.0,3.0,4.0,11.8,3.0,4.24,0.0
2018,3,12,6,45,71.0,17.0,4.15,12.0,24.5,81.2,19.44
2018,3,12,7,0,139.0,31.0,4.3,12.2,46.0,178.26,142.04
2018,3,12,7,15,299.0,42.5,4.2,12.45,98.0,319.4,268.07
2018,3,12,7,30,459.0,54.0,4.1,12.7,150.0,483.47,406.37
2018,3,12,7,45,283.5,76.0,4.0,13.0,140.5,371.64,314.71
2018,3,12,8,0,108.0,98.0,3.9,13.3,131.0,211.03,177.55
2018,3,12,8,15,73.0,124.0,4.0,13.7,148.0,192.99,161.06
2018,3,12,8,30,38.0,150.0,4.1,14.1,165.0,189.38,155.93
2018,3,12,8,45,54.5,173.0,4.2,14.5,197.5,229.31,188.91
2018,3,12,9,0,71.0,196.0,4.3,14.9,230.0,269.43,221.39
2018,3,12,9,15,262.0,191.0,4.5,15.15,333.5,496.93,408.78
2018,3,12,9,30,453.0,186.0,4.7,15.4,437.0,710.24,575.4
2018,3,12,9,45,424.0,197.0,4.9,15.65,444.5,693.42,559.61
2018,3,12,10,0,395.0,208.0,5.1,15.9,452.0,674.01,543.09
2018,3,12,10,15,291.5,242.0,5.25,15.95,427.0,575.98,464.83
2018,3,12,10,30,188.0,276.0,5.4,16.0,402.0,478.29,385.68
2018,3,12,10,45,302.5,275.5,5.55,16.1,487.0,610.69,490.56
2018,3,12,11,0,417.0,275.0,5.7,16.2,572.0,737.24,587.45
2018,3,12,11,15,549.5,232.5,5.8,16.15,634.0,809.11,643.84
2018,3,12,11,30,682.0,190.0,5.9,16.1,696.0,882.83,699.99
2018,3,12,11,45,758.0,160.0,5.95,16.1,728.5,898.11,710.67
2018,3,12,12,0,834.0,130.0,6.0,16.1,761.0,900.31,712.2
2018,3,12,12,15,455.0,225.0,6.05,16.05,569.5,634.41,508.72
2018,3,12,12,30,76.0,320.0,6.1,16.0,378.0,340.78,271.63
2018,3,12,12,45,83.0,310.5,6.15,16.0,373.0,330.57,264.24
2018,3,12,13,0,90.0,301.0,6.2,16.0,368.0,319.86,255.87
2018,3,12,13,15,64.5,289.0,6.2,15.95,336.5,284.29,226.95
2018,3,12,13,30,39.0,277.0,6.2,15.9,305.0,251.5,200.3
2018,3,12,13,45,26.5,250.5,6.2,15.9,269.5,217.28,172.72
2018,3,12,14,0,14.0,224.0,6.2,15.9,234.0,180.65,143.12
2018,3,12,14,15,7.5,185.0,6.15,15.85,190.5,145.79,114.92
2018,3,12,14,30,1.0,146.0,6.1,15.8,147.0,112.45,87.82
2018,3,12,14,45,0.5,136.0,6.05,15.7,136.5,104.24,81.29
2018,3,12,15,0,0.0,126.0,6.0,15.6,126.0,96.19,74.87
2018,3,12,15,15,4.0,131.5,6.0,15.6,133.5,100.49,78.49
2018,3,12,15,30,8.0,137.0,6.0,15.6,141.0,103.83,81.3
2018,3,12,15,45,18.5,123.5,5.9,15.3,131.5,93.63,72.85
2018,3,12,16,0,29.0,110.0,5.8,15.0,122.0,80.63,65.84
2018,3,12,16,15,71.0,95.0,5.8,14.75,119.5,69.2,55.99
2018,3,12,16,30,113.0,80.0,5.8,14.5,117.0,59.79,47.79
2018,3,12,16,45,106.5,78.0,5.75,14.25,108.5,57.84,46.12
2018,3,12,17,0,100.0,76.0,5.7,14.0,100.0,55.6,44.02
2018,3,12,17,15,72.5,59.0,5.8,13.85,74.0,43.59,33.02
2018,3,12,17,30,45.0,42.0,5.9,13.7,48.0,31.42,21.71
2018,3,12,17,45,29.0,26.5,5.95,13.5,30.0,20.13,10.2
2018,3,12,18,0,13.0,11.0,6.0,13.3,12.0,8.65,0.0
2018,3,12,18,15,6.5,5.5,5.8,13.25,6.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,5.4,13.15,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,5.15,13.1,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,5.05,13.1,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,5.65,13.15,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,5.9,13.2,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,6.0,13.2,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,6.25,13.2,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,6.4,13.2,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,6.35,13.2,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,6.3,13.2,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,6.25,13.2,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,6.2,13.2,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,6.2,13.15,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,6.2,13.1,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,6.2,13.1,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,6.2,13.1,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,6.3,13.05,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,6.5,12.95,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,6.5,12.9,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,6.5,12.85,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,6.5,12.8,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,6.4,12.8,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,6.3,12.8,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,6.25,12.8,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,6.05,12.8,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,5.8,12.75,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,5.7,12.7,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,5.55,12.7,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,5.25,12.65,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,4.8,12.35,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,4.65,12.25,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,4.6,12.2,2.0,1.57,0.0
2018,3,13,6,45,0.0,5.0,4.6,12.15,5.0,3.78,0.0
2018,3,13,7,0,0.0,8.0,4.6,12.1,8.0,6.06,0.0
2018,3,13,7,15,0.0,10.5,4.6,12.05,10.5,7.96,1.12
2018,3,13,7,30,0.0,13.0,4.6,12.0,13.0,9.86,2.85
2018,3,13,7,45,0.0,14.5,4.55,11.95,14.5,11.01,3.89
2018,3,13,8,0,0.0,16.0,4.5,11.9,16.0,12.16,4.91
2018,3,13,8,15,0.0,17.0,4.45,11.95,17.0,12.94,5.56
2018,3,13,8,30,0.0,18.0,4.4,12.0,18.0,13.71,6.21
2018,3,13,8,45,0.0,21.0,4.3,12.05,21.0,16.01,8.16
2018,3,13,9,0,0.0,24.0,4.2,12.1,24.0,18.32,10.1
2018,3,13,9,15,0.0,32.0,4.25,12.25,32.0,24.47,15.31
2018,3,13,9,30,0.0,40.0,4.3,12.4,40.0,30.64,20.49
2018,3,13,9,45,0.0,52.0,4.35,12.55,52.0,39.91,28.27
2018,3,13,10,0,0.0,64.0,4.4,12.7,64.0,49.21,36.01
2018,3,13,10,15,5.0,124.0,4.45,12.8,127.5,102.83,81.03
2018,3,13,10,30,10.0,184.0,4.5,12.9,191.0,160.26,128.46
2018,3,13,10,45,36.5,241.5,4.55,13.05,267.5,258.73,209.29
2018,3,13,11,0,63.0,299.0,4.6,13.2,344.0,341.6,275.77
2018,3,13,11,15,67.0,293.0,4.65,13.25,342.0,334.26,269.6
2018,3,13,11,30,71.0,287.0,4.7,13.3,340.0,327.04,263.78
2018,3,13,11,45,146.0,323.0,4.8,13.4,433.5,447.39,360.43
2018,3,13,12,0,221.0,359.0,4.9,13.5,527.0,540.11,433.19
2018,3,13,12,15,246.5,355.5,4.9,13.55,543.5,562.73,450.11
2018,3,13,12,30,272.0,352.0,4.9,13.6,560.0,563.13,450.45
2018,3,13,12,45,226.0,355.0,4.95,13.65,526.5,496.3,397.78
2018,3,13,13,0,180.0,358.0,5.0,13.7,493.0,448.97,359.86
2018,3,13,13,15,247.0,342.5,4.95,13.65,524.0,477.41,382.83
2018,3,13,13,30,314.0,327.0,4.9,13.6,555.0,485.75,389.36
2018,3,13,13,45,223.0,316.0,4.85,13.6,475.5,391.54,313.93
2018,3,13,14,0,132.0,305.0,4.8,13.6,396.0,317.16,254.0
2018,3,13,14,15,111.0,279.0,4.7,13.55,353.0,273.92,219.06
2018,3,13,14,30,90.0,253.0,4.6,13.5,310.0,230.18,183.52
2018,3,13,14,45,209.0,247.0,4.55,13.45,370.0,258.67,203.36
2018,3,13,15,0,328.0,241.0,4.5,13.4,430.0,268.75,205.83
2018,3,13,15,15,375.0,209.5,4.5,13.4,410.5,229.24,169.62
2018,3,13,15,30,422.0,178.0,4.5,13.4,391.0,183.72,129.92
2018,3,13,15,45,463.5,152.5,4.25,13.2,366.0,135.73,94.23
2018,3,13,16,0,505.0,127.0,4.0,13.0,341.0,89.84,74.42
2018,3,13,16,15,341.0,126.5,3.7,12.8,263.0,87.44,72.59
2018,3,13,16,30,177.0,126.0,3.4,12.6,185.0,88.75,73.95
2018,3,13,16,45,129.0,104.5,3.15,12.4,143.5,74.37,61.22
2018,3,13,17,0,81.0,83.0,2.9,12.2,102.0,59.76,48.08
2018,3,13,17,15,65.0,66.0,2.65,11.9,79.0,47.97,37.24
2018,3,13,17,30,49.0,49.0,2.4,11.6,56.0,35.98,26.01
2018,3,13,17,45,37.5,31.0,2.15,11.35,35.0,23.19,13.12
2018,3,13,18,0,26.0,13.0,1.9,11.1,14.0,10.23,0.0
2018,3,13,18,15,13.0,6.5,1.9,11.0,7.0,5.11,0.0
2018,3,13,18,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,3.05,9.15,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,3,14,6,15,7.5,3.5,3.1,9.2,3.5,0.0,0.0
2018,3,14,6,30,15.0,7.0,3.3,9.6,7.0,14.9,0.0
2018,3,14,6,45,7.5,16.5,3.5,9.95,16.5,18.65,5.21
2018,3,14,7,0,0.0,26.0,3.7,10.3,26.0,19.85,10.87
2018,3,14,7,15,0.5,39.5,3.95,10.4,39.5,30.87,20.83
2018,3,14,7,30,1.0,53.0,4.2,10.5,53.0,42.95,31.58
2018,3,14,7,45,28.5,80.0,4.45,10.6,89.0,102.99,84.73
2018,3,14,8,0,56.0,107.0,4.7,10.7,125.0,158.07,133.0
2018,3,14,8,15,63.0,134.0,4.75,10.65,157.0,195.36,164.65
2018,3,14,8,30,70.0,161.0,4.8,10.6,189.0,232.24,195.47
2018,3,14,8,45,38.0,148.5,4.85,10.6,164.0,180.94,150.54
2018,3,14,9,0,6.0,136.0,4.9,10.6,139.0,118.43,95.94
2018,3,14,9,15,3.0,106.0,4.9,10.55,107.5,86.42,68.46
2018,3,14,9,30,0.0,76.0,4.9,10.5,76.0,58.44,44.37
2018,3,14,9,45,6.5,111.0,4.85,10.45,115.0,93.65,74.45
2018,3,14,10,0,13.0,146.0,4.8,10.4,154.0,130.62,105.63
