Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,16,15,206.5,210.0,3.25,15.9,314.5,139.22,115.74
2018,4,23,16,30,168.0,188.0,3.3,15.5,264.0,125.84,104.78
2018,4,23,16,45,264.0,155.0,3.4,15.1,258.0,105.4,87.5
2018,4,23,17,0,360.0,122.0,3.5,14.7,252.0,85.24,70.17
2018,4,23,17,15,363.5,102.5,3.5,14.25,215.5,73.37,59.91
2018,4,23,17,30,367.0,83.0,3.5,13.8,179.0,60.88,48.86
2018,4,23,17,45,319.0,69.0,3.5,13.35,139.0,51.08,39.96
2018,4,23,18,0,271.0,55.0,3.5,12.9,99.0,41.06,30.63
2018,4,23,18,15,177.5,39.0,3.4,12.65,63.5,29.21,19.28
2018,4,23,18,30,84.0,23.0,3.3,12.4,28.0,17.33,2.23
2018,4,23,18,45,42.0,11.5,3.2,12.1,14.0,9.05,0.0
2018,4,23,19,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,2.0,9.45,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,2.1,9.6,2.0,1.57,0.0
2018,4,24,5,45,0.0,7.5,2.15,9.8,7.5,5.68,0.0
2018,4,24,6,0,0.0,13.0,2.2,10.0,13.0,9.87,2.52
2018,4,24,6,15,0.0,21.0,2.15,10.1,21.0,15.97,8.05
2018,4,24,6,30,0.0,29.0,2.1,10.2,29.0,22.1,13.54
2018,4,24,6,45,0.0,39.5,2.05,10.3,39.5,30.16,20.66
2018,4,24,7,0,0.0,50.0,2.0,10.4,50.0,38.24,27.7
2018,4,24,7,15,0.0,57.5,1.95,10.5,57.5,44.03,32.66
2018,4,24,7,30,0.0,65.0,1.9,10.6,65.0,49.84,37.55
2018,4,24,7,45,0.0,91.0,1.9,10.75,91.0,70.83,55.36
2018,4,24,8,0,0.0,117.0,1.9,10.9,117.0,93.1,73.98
2018,4,24,8,15,4.0,151.5,1.9,11.0,154.0,126.94,102.21
2018,4,24,8,30,8.0,186.0,1.9,11.1,191.0,161.29,130.39
2018,4,24,8,45,18.0,217.0,1.95,11.25,229.0,198.2,160.48
2018,4,24,9,0,28.0,248.0,2.0,11.4,267.0,255.35,206.37
2018,4,24,9,15,69.5,287.5,2.05,11.55,338.0,333.95,269.48
2018,4,24,9,30,111.0,327.0,2.1,11.7,409.0,435.45,348.31
2018,4,24,9,45,174.5,346.5,2.2,11.85,482.0,514.09,408.82
2018,4,24,10,0,238.0,366.0,2.3,12.0,555.0,614.16,483.57
2018,4,24,10,15,181.0,384.5,2.35,12.1,531.0,549.27,432.45
2018,4,24,10,30,124.0,403.0,2.4,12.2,507.0,506.33,398.15
2018,4,24,10,45,105.0,408.0,2.5,12.35,497.5,465.47,366.73
2018,4,24,11,0,86.0,413.0,2.6,12.5,488.0,446.25,351.33
2018,4,24,11,15,91.5,422.5,2.65,12.55,503.5,453.73,356.92
2018,4,24,11,30,97.0,432.0,2.7,12.6,519.0,460.2,361.61
2018,4,24,11,45,156.0,440.5,2.75,12.6,582.0,525.66,412.11
2018,4,24,12,0,215.0,449.0,2.8,12.6,645.0,569.11,445.21
2018,4,24,12,15,226.0,449.0,2.9,12.65,654.5,562.29,439.91
2018,4,24,12,30,237.0,449.0,3.0,12.7,664.0,553.59,433.41
2018,4,24,12,45,264.5,434.5,3.1,12.75,672.0,550.48,431.26
2018,4,24,13,0,292.0,420.0,3.2,12.8,680.0,535.24,419.78
2018,4,24,13,15,372.0,384.0,3.35,12.75,708.5,532.45,418.11
2018,4,24,13,30,452.0,348.0,3.5,12.7,737.0,524.87,411.6
2018,4,24,13,45,590.0,276.5,3.6,12.7,769.5,509.02,397.34
2018,4,24,14,0,728.0,205.0,3.7,12.7,802.0,477.92,368.84
2018,4,24,14,15,797.5,166.0,3.75,12.6,796.5,430.15,325.51
2018,4,24,14,30,867.0,127.0,3.8,12.5,791.0,371.99,271.82
2018,4,24,14,45,839.5,129.5,3.8,12.4,746.5,309.34,216.27
2018,4,24,15,0,812.0,132.0,3.8,12.3,702.0,249.06,164.46
2018,4,24,15,15,816.0,121.5,3.8,12.3,664.0,186.75,114.83
2018,4,24,15,30,820.0,111.0,3.8,12.3,626.0,123.67,76.98
2018,4,24,15,45,805.0,107.5,3.75,12.05,581.0,87.22,71.45
2018,4,24,16,0,790.0,104.0,3.7,11.8,536.0,85.51,70.28
2018,4,24,16,15,760.5,100.0,3.65,11.65,483.0,76.65,62.74
2018,4,24,16,30,731.0,96.0,3.6,11.5,430.0,74.25,60.88
2018,4,24,16,45,620.0,100.5,3.55,11.35,360.0,76.34,62.99
2018,4,24,17,0,509.0,105.0,3.5,11.2,290.0,76.66,63.49
2018,4,24,17,15,358.0,100.5,3.5,11.0,220.5,71.96,59.42
2018,4,24,17,30,207.0,96.0,3.5,10.8,151.0,68.39,56.21
2018,4,24,17,45,172.5,77.0,3.45,10.6,116.0,55.54,44.43
2018,4,24,18,0,138.0,58.0,3.4,10.4,81.0,42.39,32.17
2018,4,24,18,15,102.0,41.0,3.3,10.25,54.5,30.29,20.53
2018,4,24,18,30,66.0,24.0,3.2,10.1,28.0,18.0,3.96
2018,4,24,18,45,36.5,13.0,3.1,9.95,15.0,10.23,0.0
2018,4,24,19,0,7.0,2.0,3.0,9.8,2.0,0.0,0.0
2018,4,24,19,15,3.5,1.0,2.95,9.75,1.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.65,8.45,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.75,7.95,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.65,7.6,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,4,25,5,15,3.0,2.5,2.65,7.65,2.5,0.0,0.0
2018,4,25,5,30,6.0,5.0,2.7,7.8,5.0,6.37,0.0
2018,4,25,5,45,3.0,11.5,2.75,7.9,11.5,10.13,0.0
2018,4,25,6,0,0.0,18.0,2.8,8.0,18.0,13.69,5.82
2018,4,25,6,15,0.0,28.5,2.7,8.05,28.5,21.73,13.14
2018,4,25,6,30,0.0,39.0,2.6,8.1,39.0,29.79,20.41
2018,4,25,6,45,0.0,54.0,2.45,8.2,54.0,41.35,30.65
2018,4,25,7,0,0.0,69.0,2.3,8.3,69.0,53.65,41.39
2018,4,25,7,15,0.0,82.0,2.2,8.45,82.0,64.38,50.61
2018,4,25,7,30,0.0,95.0,2.1,8.6,95.0,75.12,59.69
2018,4,25,7,45,1.0,121.5,1.95,8.8,122.0,99.07,79.96
2018,4,25,8,0,2.0,148.0,1.8,9.0,149.0,123.21,100.04
2018,4,25,8,15,4.5,166.0,1.8,9.25,168.5,140.71,114.34
2018,4,25,8,30,7.0,184.0,1.8,9.5,188.0,158.28,128.54
2018,4,25,8,45,13.0,210.5,1.75,9.8,219.0,187.11,151.93
2018,4,25,9,0,19.0,237.0,1.7,10.1,250.0,216.03,174.99
2018,4,25,9,15,24.5,263.0,1.8,10.35,280.5,243.96,197.07
2018,4,25,9,30,30.0,289.0,1.9,10.6,311.0,293.7,236.19
2018,4,25,9,45,52.0,324.5,1.95,10.85,365.0,348.31,278.99
2018,4,25,10,0,74.0,360.0,2.0,11.1,419.0,402.21,320.41
2018,4,25,10,15,134.0,383.0,2.1,11.35,494.5,501.19,396.57
2018,4,25,10,30,194.0,406.0,2.2,11.6,570.0,575.42,452.29
2018,4,25,10,45,265.0,388.5,2.3,11.8,618.5,637.76,499.05
2018,4,25,11,0,336.0,371.0,2.4,12.0,667.0,675.92,527.93
2018,4,25,11,15,411.5,352.0,2.55,12.15,720.0,729.72,568.01
2018,4,25,11,30,487.0,333.0,2.7,12.3,773.0,761.51,592.02
2018,4,25,11,45,659.5,252.5,2.8,12.4,852.0,818.64,636.33
2018,4,25,12,0,832.0,172.0,2.9,12.5,931.0,852.96,663.44
2018,4,25,12,15,831.0,171.0,3.05,12.55,928.0,815.83,636.51
2018,4,25,12,30,830.0,170.0,3.2,12.6,925.0,775.95,607.42
2018,4,25,12,45,811.5,177.0,3.3,12.6,908.5,727.81,571.16
2018,4,25,13,0,793.0,184.0,3.4,12.6,892.0,678.57,533.29
2018,4,25,13,15,777.5,187.5,3.5,12.55,870.5,627.77,493.45
2018,4,25,13,30,762.0,191.0,3.6,12.5,849.0,577.74,453.08
2018,4,25,13,45,755.5,188.0,3.65,12.45,825.0,524.63,409.16
2018,4,25,14,0,749.0,185.0,3.7,12.4,801.0,470.76,363.37
2018,4,25,14,15,810.5,151.5,3.8,12.3,794.5,422.86,319.87
2018,4,25,14,30,872.0,118.0,3.9,12.2,788.0,368.27,268.92
2018,4,25,14,45,858.5,116.5,3.95,12.1,749.0,303.37,210.95
2018,4,25,15,0,845.0,115.0,4.0,12.0,710.0,242.14,157.6
2018,4,25,15,15,829.5,112.5,4.0,12.0,666.5,180.94,109.78
2018,4,25,15,30,814.0,110.0,4.0,12.0,623.0,121.27,75.77
2018,4,25,15,45,791.0,107.0,4.05,11.75,574.5,86.48,70.88
2018,4,25,16,0,768.0,104.0,4.1,11.5,526.0,84.94,69.86
2018,4,25,16,15,612.5,126.5,4.1,11.3,442.5,90.82,75.36
2018,4,25,16,30,457.0,149.0,4.1,11.1,359.0,101.77,85.38
2018,4,25,16,45,391.0,139.0,4.1,10.95,303.5,95.44,80.08
2018,4,25,17,0,325.0,129.0,4.1,10.8,248.0,90.98,76.38
2018,4,25,17,15,320.5,109.0,4.05,10.6,211.0,76.96,63.99
2018,4,25,17,30,316.0,89.0,4.0,10.4,174.0,64.27,52.6
2018,4,25,17,45,267.0,73.0,3.95,10.2,134.0,53.31,42.52
2018,4,25,18,0,218.0,57.0,3.9,10.0,94.0,42.08,31.98
2018,4,25,18,15,147.0,41.5,3.85,9.85,62.5,30.89,21.17
2018,4,25,18,30,76.0,26.0,3.8,9.7,31.0,19.43,5.91
2018,4,25,18,45,40.0,13.5,3.7,9.6,16.0,10.62,0.0
2018,4,25,19,0,4.0,1.0,3.6,9.5,1.0,0.0,0.0
2018,4,25,19,15,2.0,0.5,3.5,9.45,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.3,9.35,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.35,8.95,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.45,8.85,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.45,8.75,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.1,8.55,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.8,8.25,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.9,7.85,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.95,7.8,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,4,26,5,15,2.5,2.0,3.1,7.9,2.0,0.0,0.0
2018,4,26,5,30,5.0,4.0,3.2,8.0,4.0,5.18,0.0
2018,4,26,5,45,2.5,10.0,3.3,8.1,10.0,8.75,0.0
2018,4,26,6,0,0.0,16.0,3.4,8.2,16.0,12.16,4.57
2018,4,26,6,15,0.0,25.5,3.35,8.3,25.5,19.42,11.15
2018,4,26,6,30,0.0,35.0,3.3,8.4,35.0,26.71,17.7
2018,4,26,6,45,0.0,47.5,3.3,8.55,47.5,36.32,26.2
2018,4,26,7,0,0.0,60.0,3.3,8.7,60.0,45.97,34.62
2018,4,26,7,15,0.0,70.0,3.3,8.85,70.0,53.71,41.26
2018,4,26,7,30,0.0,80.0,3.3,9.0,80.0,61.72,48.03
2018,4,26,7,45,0.0,95.5,3.3,9.15,95.5,74.66,58.95
2018,4,26,8,0,0.0,111.0,3.3,9.3,111.0,87.62,69.76
2018,4,26,8,15,6.0,148.5,3.3,9.55,152.0,125.68,101.89
2018,4,26,8,30,12.0,186.0,3.3,9.8,193.0,164.52,134.11
2018,4,26,8,45,17.5,217.0,3.35,10.0,228.0,197.18,160.75
2018,4,26,9,0,23.0,248.0,3.4,10.2,263.0,229.92,187.12
2018,4,26,9,15,22.5,258.5,3.45,10.4,274.0,237.51,192.6
2018,4,26,9,30,22.0,269.0,3.5,10.6,285.0,245.07,198.11
2018,4,26,9,45,23.5,284.5,3.55,10.8,302.5,259.07,208.87
2018,4,26,10,0,25.0,300.0,3.6,11.0,320.0,293.73,236.04
2018,4,26,10,15,43.5,340.0,3.7,11.1,376.0,347.91,279.03
2018,4,26,10,30,62.0,380.0,3.8,11.2,432.0,400.96,320.46
2018,4,26,10,45,97.5,406.5,3.9,11.35,491.0,455.32,363.0
2018,4,26,11,0,133.0,433.0,4.0,11.5,550.0,526.76,417.72
2018,4,26,11,15,314.5,380.0,4.1,11.6,663.0,649.94,515.23
2018,4,26,11,30,496.0,327.0,4.2,11.7,776.0,762.38,601.63
2018,4,26,11,45,706.0,227.0,4.3,11.75,870.5,833.76,657.88
2018,4,26,12,0,916.0,127.0,4.4,11.8,965.0,868.28,684.78
2018,4,26,12,15,923.0,122.5,4.45,11.85,965.5,833.43,659.44
2018,4,26,12,30,930.0,118.0,4.5,11.9,966.0,795.14,631.3
2018,4,26,12,45,929.0,117.0,4.55,11.9,956.5,750.76,596.92
2018,4,26,13,0,928.0,116.0,4.6,11.9,947.0,703.77,559.74
2018,4,26,13,15,918.0,119.0,4.65,11.9,927.5,652.01,517.83
2018,4,26,13,30,908.0,122.0,4.7,11.9,908.0,598.77,473.62
2018,4,26,13,45,902.5,120.5,4.75,11.95,883.0,543.26,426.29
2018,4,26,14,0,897.0,119.0,4.8,12.0,858.0,486.44,376.48
2018,4,26,14,15,876.0,123.0,4.8,11.95,822.0,426.44,323.11
2018,4,26,14,30,855.0,127.0,4.8,11.9,786.0,364.72,267.59
2018,4,26,14,45,841.5,125.0,4.8,11.9,747.0,303.42,212.17
2018,4,26,15,0,828.0,123.0,4.8,11.9,708.0,242.88,159.22
2018,4,26,15,15,837.0,111.5,4.8,11.9,672.0,179.8,108.85
2018,4,26,15,30,846.0,100.0,4.8,11.9,636.0,115.37,70.69
2018,4,26,15,45,777.0,111.0,4.8,11.7,574.0,88.73,72.88
2018,4,26,16,0,708.0,122.0,4.8,11.5,512.0,88.29,72.81
2018,4,26,16,15,715.0,108.5,4.8,11.4,470.5,81.08,66.71
2018,4,26,16,30,722.0,95.0,4.8,11.3,429.0,73.32,60.08
2018,4,26,16,45,704.0,87.0,4.8,11.15,380.5,68.32,55.86
2018,4,26,17,0,686.0,79.0,4.8,11.0,332.0,63.07,51.35
2018,4,26,17,15,578.5,79.0,4.8,10.8,269.0,62.25,50.74
2018,4,26,17,30,471.0,79.0,4.8,10.6,206.0,62.06,50.57
2018,4,26,17,45,278.5,70.0,4.75,10.45,141.0,51.37,40.74
2018,4,26,18,0,86.0,61.0,4.7,10.3,76.0,44.46,34.09
2018,4,26,18,15,55.0,42.5,4.6,10.15,51.0,31.36,21.62
2018,4,26,18,30,24.0,24.0,4.5,10.0,26.0,18.12,6.0
2018,4,26,18,45,16.5,13.0,4.4,9.85,14.0,10.23,0.0
2018,4,26,19,0,9.0,2.0,4.3,9.7,2.0,0.0,0.0
2018,4,26,19,15,4.5,1.0,4.4,9.7,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,4.6,9.65,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,4.75,9.6,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.8,9.6,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,5.05,9.65,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,5.1,9.7,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,5.1,9.75,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,5.1,9.85,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,5.1,9.95,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,5.0,10.05,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.85,10.15,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.65,10.25,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,4.35,10.35,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,27,5,15,40.0,7.0,2.2,11.0,8.0,0.0,0.0
2018,4,27,5,30,80.0,14.0,2.2,11.3,16.0,43.42,0.0
2018,4,27,5,45,198.0,28.0,2.25,11.6,48.5,147.43,91.27
2018,4,27,6,0,316.0,42.0,2.3,11.9,81.0,239.15,191.49
2018,4,27,6,15,378.0,52.5,2.3,12.1,121.5,304.93,251.93
2018,4,27,6,30,440.0,63.0,2.3,12.3,162.0,375.86,313.99
2018,4,27,6,45,292.0,90.5,2.35,12.5,163.5,324.49,272.22
2018,4,27,7,0,144.0,118.0,2.4,12.7,165.0,231.15,193.49
2018,4,27,7,15,133.0,131.0,2.35,12.8,180.0,240.14,200.79
2018,4,27,7,30,122.0,144.0,2.3,12.9,195.0,248.08,206.5
2018,4,27,7,45,162.5,171.5,2.25,13.05,249.0,314.29,260.57
2018,4,27,8,0,203.0,199.0,2.2,13.2,303.0,382.19,314.36
2018,4,27,8,15,224.0,222.0,2.2,13.35,347.0,449.51,365.62
2018,4,27,8,30,245.0,245.0,2.2,13.5,391.0,496.8,400.62
2018,4,27,8,45,220.0,265.5,2.15,13.65,404.5,475.92,382.33
2018,4,27,9,0,195.0,286.0,2.1,13.8,418.0,474.3,378.93
2018,4,27,9,15,221.5,298.0,2.15,13.9,456.0,511.19,406.63
2018,4,27,9,30,248.0,310.0,2.2,14.0,494.0,570.12,449.8
2018,4,27,9,45,314.0,313.5,2.25,14.15,558.0,634.76,497.7
2018,4,27,10,0,380.0,317.0,2.3,14.3,622.0,697.99,543.6
2018,4,27,10,15,474.0,297.0,2.4,14.4,690.5,784.28,606.01
2018,4,27,10,30,568.0,277.0,2.5,14.5,759.0,845.56,649.96
2018,4,27,10,45,728.0,208.5,2.55,14.6,842.5,924.59,706.71
2018,4,27,11,0,888.0,140.0,2.6,14.7,926.0,965.06,733.12
2018,4,27,11,15,890.5,141.5,2.65,14.75,939.5,946.01,719.59
2018,4,27,11,30,893.0,143.0,2.7,14.8,953.0,923.27,704.15
2018,4,27,11,45,893.5,143.5,2.75,14.85,958.5,894.41,684.52
2018,4,27,12,0,894.0,144.0,2.8,14.9,964.0,862.25,662.57
2018,4,27,12,15,892.0,145.5,2.85,14.9,962.0,825.81,637.62
2018,4,27,12,30,890.0,147.0,2.9,14.9,960.0,786.53,608.95
2018,4,27,12,45,886.0,147.5,3.0,14.95,949.5,742.47,576.16
2018,4,27,13,0,882.0,148.0,3.1,15.0,939.0,696.15,540.85
2018,4,27,13,15,877.5,147.0,3.2,14.95,921.5,646.42,502.19
2018,4,27,13,30,873.0,146.0,3.3,14.9,904.0,594.91,460.95
2018,4,27,13,45,866.5,145.0,3.4,14.9,879.0,543.49,418.27
2018,4,27,14,0,860.0,144.0,3.5,14.9,854.0,486.84,370.24
2018,4,27,14,15,851.0,141.5,3.6,14.8,822.0,427.32,318.76
2018,4,27,14,30,842.0,139.0,3.7,14.7,790.0,367.53,265.93
2018,4,27,14,45,830.0,136.5,3.8,14.65,752.0,306.98,212.32
2018,4,27,15,0,818.0,134.0,3.9,14.6,714.0,247.05,160.91
2018,4,27,15,15,801.5,130.5,3.9,14.6,670.0,186.75,114.81
2018,4,27,15,30,785.0,127.0,3.9,14.6,626.0,128.19,82.42
2018,4,27,15,45,764.0,123.5,4.05,14.35,578.5,89.09,72.41
2018,4,27,16,0,743.0,120.0,4.2,14.1,531.0,87.77,71.6
2018,4,27,16,15,716.5,114.0,4.25,13.9,480.0,84.64,69.17
2018,4,27,16,30,690.0,108.0,4.3,13.7,429.0,81.37,66.59
2018,4,27,16,45,653.0,102.0,4.4,13.5,376.5,77.78,63.71
2018,4,27,17,0,616.0,96.0,4.5,13.3,324.0,74.13,60.71
2018,4,27,17,15,565.0,88.0,4.5,13.05,272.0,68.73,56.07
2018,4,27,17,30,514.0,80.0,4.5,12.8,220.0,63.26,51.21
2018,4,27,17,45,439.5,69.5,4.5,12.55,171.0,52.55,41.47
2018,4,27,18,0,365.0,59.0,4.5,12.3,122.0,44.54,33.91
2018,4,27,18,15,258.5,45.5,4.35,12.05,82.5,34.24,24.01
2018,4,27,18,30,152.0,32.0,4.2,11.8,43.0,24.01,10.62
2018,4,27,18,45,79.0,17.0,4.05,11.6,22.5,13.38,0.0
2018,4,27,19,0,6.0,2.0,3.9,11.4,2.0,0.0,0.0
2018,4,27,19,15,3.0,1.0,3.85,11.3,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,28,5,15,9.5,5.5,3.1,11.15,6.0,0.0,0.0
2018,4,28,5,30,19.0,11.0,3.2,11.4,12.0,16.34,0.0
2018,4,28,5,45,50.0,28.0,3.35,11.65,33.5,60.3,36.59
2018,4,28,6,0,81.0,45.0,3.5,11.9,55.0,97.82,76.3
2018,4,28,6,15,105.0,65.0,3.55,12.05,84.5,136.63,111.61
2018,4,28,6,30,129.0,85.0,3.6,12.2,114.0,176.98,147.61
2018,4,28,6,45,140.5,102.0,3.7,12.4,141.5,206.76,173.76
2018,4,28,7,0,152.0,119.0,3.8,12.6,169.0,237.31,199.82
2018,4,28,7,15,103.0,138.0,3.8,12.7,174.5,225.2,188.16
2018,4,28,7,30,54.0,157.0,3.8,12.8,180.0,192.1,158.7
2018,4,28,7,45,90.5,173.0,3.85,12.95,217.0,237.99,197.42
2018,4,28,8,0,127.0,189.0,3.9,13.1,254.0,304.63,252.09
2018,4,28,8,15,128.5,210.5,3.9,13.25,282.0,330.31,271.63
2018,4,28,8,30,130.0,232.0,3.9,13.4,310.0,355.28,290.47
2018,4,28,8,45,97.5,261.0,3.9,13.5,322.0,334.72,271.93
2018,4,28,9,0,65.0,290.0,3.9,13.6,334.0,332.71,268.17
2018,4,28,9,15,78.5,315.5,3.95,13.7,372.0,369.51,296.83
2018,4,28,9,30,92.0,341.0,4.0,13.8,410.0,405.86,324.7
2018,4,28,9,45,151.5,350.0,4.05,13.95,469.5,491.43,391.61
2018,4,28,10,0,211.0,359.0,4.1,14.1,529.0,553.82,439.61
2018,4,28,10,15,317.5,341.0,4.1,14.15,606.5,654.38,516.7
2018,4,28,10,30,424.0,323.0,4.1,14.2,684.0,750.61,588.39
2018,4,28,10,45,297.5,376.5,4.15,14.25,633.0,652.77,511.86
2018,4,28,11,0,171.0,430.0,4.2,14.3,582.0,556.94,436.69
2018,4,28,11,15,186.5,442.0,4.2,14.3,610.0,572.25,448.43
2018,4,28,11,30,202.0,454.0,4.2,14.3,638.0,585.35,457.97
2018,4,28,11,45,201.0,457.0,4.2,14.35,641.0,574.15,449.01
2018,4,28,12,0,200.0,460.0,4.2,14.4,644.0,561.87,439.35
2018,4,28,12,15,281.0,434.5,4.3,14.35,692.5,598.66,468.66
2018,4,28,12,30,362.0,409.0,4.4,14.3,741.0,616.81,483.47
2018,4,28,12,45,370.0,401.0,4.45,14.3,737.0,591.46,463.96
2018,4,28,13,0,378.0,393.0,4.5,14.3,733.0,564.49,443.07
2018,4,28,13,15,282.0,412.0,4.55,14.25,663.0,494.25,388.07
2018,4,28,13,30,186.0,431.0,4.6,14.2,593.0,430.13,337.82
2018,4,28,13,45,186.5,417.5,4.65,14.15,576.0,402.59,316.06
2018,4,28,14,0,187.0,404.0,4.7,14.1,559.0,374.98,293.77
2018,4,28,14,15,212.0,384.0,4.75,14.05,553.5,352.32,274.58
2018,4,28,14,30,237.0,364.0,4.8,14.0,548.0,326.97,252.58
2018,4,28,14,45,396.0,292.5,4.85,13.9,582.0,292.9,218.3
2018,4,28,15,0,555.0,221.0,4.9,13.8,616.0,246.9,172.95
2018,4,28,15,15,653.5,176.0,4.9,13.8,613.0,189.59,123.95
2018,4,28,15,30,752.0,131.0,4.9,13.8,610.0,120.24,77.42
2018,4,28,15,45,747.0,120.5,5.0,13.55,566.0,86.76,70.63
2018,4,28,16,0,742.0,110.0,5.1,13.3,522.0,81.4,66.26
2018,4,28,16,15,738.0,100.5,5.15,13.15,478.0,76.3,62.04
2018,4,28,16,30,734.0,91.0,5.2,13.0,434.0,70.82,57.46
2018,4,28,16,45,708.5,85.5,5.2,12.85,384.5,67.31,54.57
2018,4,28,17,0,683.0,80.0,5.2,12.7,335.0,63.67,51.53
2018,4,28,17,15,632.5,74.5,5.15,12.5,282.0,59.59,48.02
2018,4,28,17,30,582.0,69.0,5.1,12.3,229.0,55.54,44.4
2018,4,28,17,45,503.5,61.0,5.05,12.1,178.5,49.3,38.66
2018,4,28,18,0,425.0,53.0,5.0,11.9,128.0,43.12,32.74
2018,4,28,18,15,317.0,42.0,4.9,11.75,87.5,34.34,24.2
2018,4,28,18,30,209.0,31.0,4.8,11.6,47.0,23.49,11.03
2018,4,28,18,45,110.0,16.5,4.65,11.45,24.5,12.98,0.0
2018,4,28,19,0,11.0,2.0,4.5,11.3,2.0,0.0,0.0
2018,4,28,19,15,5.5,1.0,4.45,11.2,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,4.3,10.65,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,4.25,10.55,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,4.0,10.35,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,4.1,10.35,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,4.3,10.45,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,4.35,10.55,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,4.3,10.65,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,4.3,10.75,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,4.2,10.75,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,4.15,10.7,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,4,29,5,15,2.0,1.5,4.4,10.8,1.5,0.0,0.0
2018,4,29,5,30,4.0,3.0,4.6,11.0,3.0,3.97,0.0
2018,4,29,5,45,2.0,5.5,4.75,11.2,5.5,5.22,0.0
2018,4,29,6,0,0.0,8.0,4.9,11.4,8.0,6.06,0.0
2018,4,29,6,15,0.0,11.5,5.0,11.45,11.5,8.72,1.82
2018,4,29,6,30,0.0,15.0,5.1,11.5,15.0,11.39,4.21
2018,4,29,6,45,0.0,28.0,5.15,11.6,28.0,21.33,12.87
2018,4,29,7,0,0.0,41.0,5.2,11.7,41.0,31.31,21.5
2018,4,29,7,15,0.0,67.5,5.25,11.8,67.5,51.77,39.07
2018,4,29,7,30,0.0,94.0,5.3,11.9,94.0,73.88,57.84
2018,4,29,7,45,0.0,114.0,5.3,12.0,114.0,90.89,72.05
2018,4,29,8,0,0.0,134.0,5.3,12.1,134.0,107.93,86.12
2018,4,29,8,15,1.0,147.0,5.35,12.2,147.5,119.5,95.52
2018,4,29,8,30,2.0,160.0,5.4,12.3,161.0,131.12,104.91
2018,4,29,8,45,2.5,165.5,5.4,12.45,167.0,135.65,108.3
2018,4,29,9,0,3.0,171.0,5.4,12.6,173.0,140.28,111.79
2018,4,29,9,15,2.5,154.5,5.4,12.75,156.0,125.13,98.94
2018,4,29,9,30,2.0,138.0,5.4,12.9,139.0,110.58,86.65
2018,4,29,9,45,5.5,171.5,5.45,13.05,175.5,141.84,112.3
2018,4,29,10,0,9.0,205.0,5.5,13.2,212.0,173.26,137.79
2018,4,29,10,15,29.5,284.0,5.5,13.3,309.0,278.84,223.29
2018,4,29,10,30,50.0,363.0,5.5,13.4,406.0,371.08,296.21
2018,4,29,10,45,114.0,392.0,5.55,13.45,492.5,474.76,378.42
2018,4,29,11,0,178.0,421.0,5.6,13.5,579.0,553.85,440.19
2018,4,29,11,15,224.5,429.0,5.6,13.55,631.5,593.27,470.6
2018,4,29,11,30,271.0,437.0,5.6,13.6,684.0,644.63,509.52
2018,4,29,11,45,299.5,431.0,5.65,13.65,705.5,647.05,511.42
2018,4,29,12,0,328.0,425.0,5.7,13.7,727.0,646.46,511.14
2018,4,29,12,15,487.0,347.5,5.7,13.7,795.0,694.06,549.94
2018,4,29,12,30,646.0,270.0,5.7,13.7,863.0,720.08,571.41
2018,4,29,12,45,779.0,196.0,5.7,13.75,903.5,712.05,566.09
2018,4,29,13,0,912.0,122.0,5.7,13.8,944.0,692.01,550.59
2018,4,29,13,15,909.0,120.5,5.7,13.8,926.5,641.87,509.3
2018,4,29,13,30,906.0,119.0,5.7,13.8,909.0,589.74,465.48
2018,4,29,13,45,901.0,117.0,5.7,13.8,884.0,534.5,418.01
2018,4,29,14,0,896.0,115.0,5.7,13.8,859.0,477.92,368.14
2018,4,29,14,15,889.0,113.0,5.75,13.75,827.5,419.46,315.67
2018,4,29,14,30,882.0,111.0,5.8,13.7,796.0,360.35,261.72
2018,4,29,14,45,872.0,108.5,5.85,13.65,758.5,299.72,206.68
2018,4,29,15,0,862.0,106.0,5.9,13.6,721.0,239.28,153.92
2018,4,29,15,15,848.0,103.5,5.9,13.6,677.5,171.79,101.67
2018,4,29,15,30,834.0,101.0,5.9,13.6,634.0,111.57,69.0
2018,4,29,15,45,817.0,97.5,6.1,13.4,587.0,80.67,65.36
2018,4,29,16,0,800.0,94.0,6.3,13.2,540.0,78.68,63.89
2018,4,29,16,15,777.5,90.0,6.3,13.0,490.0,76.11,61.91
2018,4,29,16,30,755.0,86.0,6.3,12.8,440.0,73.45,59.82
2018,4,29,16,45,718.0,82.0,6.3,12.65,387.0,65.07,52.61
2018,4,29,17,0,681.0,78.0,6.3,12.5,334.0,62.2,50.25
2018,4,29,17,15,545.5,80.5,6.25,12.25,265.5,62.75,50.89
2018,4,29,17,30,410.0,83.0,6.2,12.0,197.0,61.32,49.65
2018,4,29,17,45,372.0,68.5,6.15,11.8,155.5,51.23,40.44
2018,4,29,18,0,334.0,54.0,6.1,11.6,114.0,40.86,30.79
2018,4,29,18,15,261.0,41.5,6.0,11.4,79.0,31.45,21.78
2018,4,29,18,30,188.0,29.0,5.9,11.2,44.0,22.0,10.57
2018,4,29,18,45,102.0,16.0,5.8,11.0,23.5,12.59,0.0
2018,4,29,19,0,16.0,3.0,5.7,10.8,3.0,0.0,0.0
2018,4,29,19,15,8.0,1.5,5.5,10.8,1.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,5.1,10.75,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,4.85,10.65,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,4.7,10.55,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,4.45,10.45,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,4.15,10.35,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,4.25,10.25,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,4.35,10.15,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,4.45,10.1,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,4.55,10.05,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,4.55,9.75,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,4.5,9.65,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,4.25,9.6,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,4,30,5,15,39.5,8.0,4.35,9.8,9.5,0.0,0.0
2018,4,30,5,30,79.0,16.0,4.5,10.0,19.0,44.39,0.0
2018,4,30,5,45,165.0,30.0,4.7,10.25,48.5,136.8,96.9
2018,4,30,6,0,251.0,44.0,4.9,10.5,78.0,204.93,166.8
2018,4,30,6,15,303.0,58.5,4.9,10.6,117.0,263.69,221.2
2018,4,30,6,30,355.0,73.0,4.9,10.7,156.0,327.3,278.17
2018,4,30,6,45,305.5,94.5,4.9,10.85,178.5,335.8,286.11
2018,4,30,7,0,256.0,116.0,4.9,11.0,201.0,321.26,273.69
2018,4,30,7,15,277.5,139.0,4.85,11.1,245.5,372.75,316.44
2018,4,30,7,30,299.0,162.0,4.8,11.2,290.0,424.64,358.3
2018,4,30,7,45,360.0,172.5,4.7,11.35,346.0,494.81,414.85
2018,4,30,8,0,421.0,183.0,4.6,11.5,402.0,588.89,488.21
2018,4,30,8,15,346.5,217.5,4.55,11.6,409.5,549.86,453.75
2018,4,30,8,30,272.0,252.0,4.5,11.7,417.0,525.94,431.23
2018,4,30,8,45,320.0,262.5,4.5,11.8,470.5,584.27,476.52
2018,4,30,9,0,368.0,273.0,4.5,11.9,524.0,642.8,520.83
2018,4,30,9,15,422.0,274.0,4.55,12.0,578.5,718.55,577.42
2018,4,30,9,30,476.0,275.0,4.6,12.1,633.0,772.1,616.9
2018,4,30,9,45,468.0,295.5,4.65,12.15,660.5,783.02,623.05
2018,4,30,10,0,460.0,316.0,4.7,12.2,688.0,790.94,627.31
2018,4,30,10,15,517.5,303.5,4.8,12.25,736.0,827.51,655.02
2018,4,30,10,30,575.0,291.0,4.9,12.3,784.0,860.54,679.79
2018,4,30,10,45,662.0,253.0,5.0,12.35,833.5,898.48,708.96
2018,4,30,11,0,749.0,215.0,5.1,12.4,883.0,926.12,730.35
2018,4,30,11,15,820.5,180.5,5.15,12.4,922.0,927.18,730.8
2018,4,30,11,30,892.0,146.0,5.2,12.4,961.0,918.42,724.43
2018,4,30,11,45,893.0,146.5,5.25,12.45,967.0,889.95,703.73
2018,4,30,12,0,894.0,147.0,5.3,12.5,973.0,858.18,680.69
2018,4,30,12,15,892.5,147.5,5.35,12.55,970.5,821.34,653.74
2018,4,30,12,30,891.0,148.0,5.4,12.6,968.0,781.7,622.89
2018,4,30,12,45,853.5,165.5,5.5,12.6,944.0,737.15,587.28
2018,4,30,13,0,816.0,183.0,5.6,12.6,920.0,682.56,543.7
2018,4,30,13,15,845.5,165.0,5.7,12.6,916.0,641.24,510.07
2018,4,30,13,30,875.0,147.0,5.8,12.6,912.0,591.06,468.31
2018,4,30,13,45,868.5,145.5,5.95,12.6,886.5,539.27,423.7
2018,4,30,14,0,862.0,144.0,6.1,12.6,861.0,482.37,373.78
2018,4,30,14,15,852.5,142.0,6.2,12.6,829.0,423.17,320.75
2018,4,30,14,30,843.0,140.0,6.3,12.6,797.0,363.76,266.67
2018,4,30,14,45,830.0,138.0,6.45,12.55,758.5,303.52,212.21
2018,4,30,15,0,817.0,136.0,6.6,12.5,720.0,244.02,160.45
2018,4,30,15,15,801.0,132.5,6.6,12.5,676.5,184.15,114.45
2018,4,30,15,30,785.0,129.0,6.6,12.5,633.0,125.95,82.89
2018,4,30,15,45,762.5,125.5,6.75,12.3,584.5,90.05,73.85
2018,4,30,16,0,740.0,122.0,6.9,12.1,536.0,88.75,73.03
2018,4,30,16,15,709.5,117.5,6.95,11.95,484.5,86.57,71.4
2018,4,30,16,30,679.0,113.0,7.0,11.8,433.0,84.33,69.72
2018,4,30,16,45,640.0,107.0,7.05,11.7,380.5,80.86,66.89
2018,4,30,17,0,601.0,101.0,7.1,11.6,328.0,77.32,63.96
2018,4,30,17,15,549.0,93.0,7.1,11.4,276.0,72.06,59.42
2018,4,30,17,30,497.0,85.0,7.1,11.2,224.0,66.74,54.68
2018,4,30,17,45,422.5,74.5,7.1,11.0,175.5,55.79,44.68
2018,4,30,18,0,348.0,64.0,7.1,10.8,127.0,47.89,37.19
2018,4,30,18,15,247.0,49.5,6.95,10.6,87.0,37.02,26.78
2018,4,30,18,30,146.0,35.0,6.8,10.4,47.0,25.88,14.05
2018,4,30,18,45,77.0,19.5,6.65,10.25,25.5,15.34,0.0
2018,4,30,19,0,8.0,4.0,6.5,10.1,4.0,0.0,0.0
2018,4,30,19,15,4.0,2.0,6.4,10.05,2.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,6.15,9.9,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,6.0,9.8,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,5.85,9.75,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,5.7,9.7,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,5.5,9.65,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,5.3,9.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,5.2,9.55,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,5.0,9.45,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.7,9.2,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.6,9.15,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,4.4,9.05,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,4.15,8.95,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.85,8.85,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.6,8.75,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.2,8.65,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.1,8.65,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.2,8.85,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.35,8.9,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.35,8.95,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.3,9.05,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,5,1,5,15,26.5,9.0,3.4,9.3,10.0,7.08,0.0
2018,5,1,5,30,53.0,18.0,3.5,9.5,20.0,35.45,0.0
2018,5,1,5,45,144.0,36.0,3.6,9.7,53.5,125.35,90.64
2018,5,1,6,0,235.0,54.0,3.7,9.9,87.0,208.79,170.2
2018,5,1,6,15,225.0,68.0,3.7,10.0,110.0,217.66,182.11
2018,5,1,6,30,215.0,82.0,3.7,10.1,133.0,236.29,200.17
2018,5,1,6,45,122.0,98.5,3.7,10.2,129.0,187.7,158.58
2018,5,1,7,0,29.0,115.0,3.7,10.3,125.0,128.98,106.48
2018,5,1,7,15,85.0,142.0,3.7,10.5,177.5,198.98,167.27
2018,5,1,7,30,141.0,169.0,3.7,10.7,230.0,289.54,243.47
2018,5,1,7,45,237.5,184.0,3.7,10.9,302.0,406.06,339.72
2018,5,1,8,0,334.0,199.0,3.7,11.1,374.0,510.39,423.34
2018,5,1,8,15,468.5,185.0,3.75,11.35,456.0,642.59,526.86
2018,5,1,8,30,603.0,171.0,3.8,11.6,538.0,768.83,622.24
2018,5,1,8,45,691.5,154.0,3.9,11.8,605.0,844.27,675.63
2018,5,1,9,0,780.0,137.0,4.0,12.0,672.0,910.99,721.86
2018,5,1,9,15,809.0,133.5,4.0,12.2,717.0,942.24,741.55
2018,5,1,9,30,838.0,130.0,4.0,12.4,762.0,970.19,759.06
2018,5,1,9,45,861.0,125.0,4.05,12.65,800.0,973.27,759.22
2018,5,1,10,0,884.0,120.0,4.1,12.9,838.0,986.78,767.07
2018,5,1,10,15,891.0,122.0,4.1,13.0,866.5,988.04,766.48
2018,5,1,10,30,898.0,124.0,4.1,13.1,895.0,985.3,763.34
2018,5,1,10,45,902.5,125.5,4.1,13.25,916.5,975.71,755.46
2018,5,1,11,0,907.0,127.0,4.1,13.4,938.0,962.18,745.01
2018,5,1,11,15,909.5,128.5,4.1,13.5,951.5,942.96,730.85
2018,5,1,11,30,912.0,130.0,4.1,13.6,965.0,919.99,714.17
2018,5,1,11,45,912.0,131.0,4.15,13.65,970.5,890.86,693.59
2018,5,1,12,0,912.0,132.0,4.2,13.7,976.0,858.42,670.62
2018,5,1,12,15,914.5,130.0,4.3,13.75,974.5,822.32,645.38
2018,5,1,12,30,917.0,128.0,4.4,13.8,973.0,783.13,616.36
2018,5,1,12,45,918.5,125.0,4.45,13.85,964.0,739.53,582.71
2018,5,1,13,0,920.0,122.0,4.5,13.9,955.0,693.21,546.19
2018,5,1,13,15,916.0,121.5,4.7,13.85,937.5,642.96,506.39
2018,5,1,13,30,912.0,121.0,4.9,13.8,920.0,590.79,463.69
2018,5,1,13,45,906.0,120.0,5.05,13.75,895.0,535.58,417.01
2018,5,1,14,0,900.0,119.0,5.2,13.7,870.0,479.1,367.8
2018,5,1,14,15,795.0,160.0,5.3,13.55,805.0,413.22,311.73
2018,5,1,14,30,690.0,201.0,5.4,13.4,740.0,352.96,260.82
2018,5,1,14,45,623.5,215.0,5.55,13.3,684.0,297.5,213.96
2018,5,1,15,0,557.0,229.0,5.7,13.2,628.0,248.79,174.87
2018,5,1,15,15,614.5,192.0,5.7,13.2,608.0,191.54,127.87
2018,5,1,15,30,672.0,155.0,5.7,13.2,588.0,126.96,86.29
2018,5,1,15,45,567.5,173.0,5.85,12.85,519.5,114.54,95.02
2018,5,1,16,0,463.0,191.0,6.0,12.5,451.0,123.4,103.22
2018,5,1,16,15,456.0,173.0,6.05,12.25,409.5,114.42,95.78
2018,5,1,16,30,449.0,155.0,6.1,12.0,368.0,104.89,87.81
2018,5,1,16,45,498.0,129.0,6.1,11.75,339.5,90.9,75.79
2018,5,1,17,0,547.0,103.0,6.1,11.5,311.0,77.83,64.42
2018,5,1,17,15,495.5,91.0,6.05,11.3,258.0,69.73,57.34
2018,5,1,17,30,444.0,79.0,6.0,11.1,205.0,59.06,47.8
2018,5,1,17,45,395.5,68.0,5.95,10.85,163.0,51.12,40.53
2018,5,1,18,0,347.0,57.0,5.9,10.6,121.0,43.05,32.94
2018,5,1,18,15,254.5,44.0,5.8,10.45,83.0,33.2,23.52
2018,5,1,18,30,162.0,31.0,5.7,10.3,45.0,23.37,12.57
2018,5,1,18,45,86.5,17.5,5.65,10.15,24.5,13.77,0.0
2018,5,1,19,0,11.0,4.0,5.6,10.0,4.0,0.0,0.0
2018,5,1,19,15,5.5,2.0,5.5,10.0,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,5.35,9.95,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,5.3,9.9,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,4.95,9.9,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,4.7,9.85,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,4.45,9.8,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.25,9.8,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,4.15,9.85,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,4.05,9.9,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.95,9.9,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.75,9.8,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.15,9.7,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,2,5,15,0.0,3.0,2.55,9.7,3.0,2.36,0.0
2018,5,2,5,30,0.0,6.0,2.7,9.8,6.0,4.54,0.0
2018,5,2,5,45,0.0,15.0,2.85,9.9,15.0,11.4,3.32
2018,5,2,6,0,0.0,24.0,3.0,10.0,24.0,18.28,9.88
2018,5,2,6,15,0.0,40.5,3.0,10.15,40.5,30.97,21.1
2018,5,2,6,30,0.0,57.0,3.0,10.3,57.0,44.59,33.1
2018,5,2,6,45,19.0,92.0,3.0,10.4,98.5,98.23,79.98
2018,5,2,7,0,38.0,127.0,3.0,10.5,140.0,149.09,123.78
2018,5,2,7,15,108.5,151.5,2.95,10.7,197.0,242.67,203.9
2018,5,2,7,30,179.0,176.0,2.9,10.9,254.0,326.94,274.18
2018,5,2,7,45,340.5,170.0,2.85,11.1,341.0,473.79,394.72
2018,5,2,8,0,502.0,164.0,2.8,11.3,428.0,635.2,520.61
2018,5,2,8,15,450.0,193.0,2.75,11.5,446.5,633.63,514.75
2018,5,2,8,30,398.0,222.0,2.7,11.7,465.0,626.61,505.9
2018,5,2,8,45,276.0,264.0,2.65,11.95,438.5,542.9,437.47
2018,5,2,9,0,154.0,306.0,2.6,12.2,412.0,452.49,363.39
2018,5,2,9,15,164.0,329.0,2.6,12.4,448.0,484.29,387.22
2018,5,2,9,30,174.0,352.0,2.6,12.6,484.0,515.07,409.35
2018,5,2,9,45,183.0,371.5,2.55,12.85,515.5,540.08,426.71
2018,5,2,10,0,192.0,391.0,2.5,13.1,547.0,563.77,442.95
2018,5,2,10,15,188.0,405.5,2.55,13.25,562.5,568.57,445.31
2018,5,2,10,30,184.0,420.0,2.6,13.4,578.0,572.11,446.92
2018,5,2,10,45,193.0,429.5,2.6,13.5,599.0,581.66,453.37
2018,5,2,11,0,202.0,439.0,2.6,13.6,620.0,589.63,458.62
2018,5,2,11,15,181.5,443.0,2.65,13.7,607.5,564.5,439.04
2018,5,2,11,30,161.0,447.0,2.7,13.8,595.0,539.22,419.53
2018,5,2,11,45,173.5,452.5,2.8,13.9,613.0,542.92,422.46
2018,5,2,12,0,186.0,458.0,2.9,14.0,631.0,544.66,423.73
2018,5,2,12,15,166.0,458.5,2.95,14.05,612.5,515.3,401.14
2018,5,2,12,30,146.0,459.0,3.0,14.1,594.0,486.63,379.16
2018,5,2,12,45,140.5,453.5,3.05,14.1,582.0,464.13,362.12
2018,5,2,13,0,135.0,448.0,3.1,14.1,570.0,441.77,345.01
2018,5,2,13,15,101.0,426.5,3.15,14.05,517.0,387.9,303.62
2018,5,2,13,30,67.0,405.0,3.2,14.0,464.0,342.83,268.85
2018,5,2,13,45,70.5,395.5,3.25,13.95,456.0,328.41,257.75
2018,5,2,14,0,74.0,386.0,3.3,13.9,448.0,313.58,246.05
2018,5,2,14,15,67.0,366.5,3.3,13.8,421.0,287.93,225.95
2018,5,2,14,30,60.0,347.0,3.3,13.7,394.0,263.52,206.81
2018,5,2,14,45,57.5,327.5,3.3,13.6,371.0,241.47,189.4
2018,5,2,15,0,55.0,308.0,3.3,13.5,348.0,220.11,172.65
2018,5,2,15,15,54.5,289.0,3.3,13.5,326.5,199.94,157.04
2018,5,2,15,30,54.0,270.0,3.3,13.5,305.0,180.16,142.58
2018,5,2,15,45,189.5,231.5,3.3,13.25,340.5,151.76,126.68
2018,5,2,16,0,325.0,193.0,3.3,13.0,376.0,127.11,105.98
2018,5,2,16,15,525.5,142.0,3.3,12.8,406.5,97.65,80.75
2018,5,2,16,30,726.0,91.0,3.3,12.6,437.0,70.53,57.21
2018,5,2,16,45,716.5,83.0,3.3,12.4,391.5,65.64,53.14
2018,5,2,17,0,707.0,75.0,3.3,12.2,346.0,60.46,48.73
2018,5,2,17,15,660.5,70.0,3.2,12.0,293.0,56.61,45.44
2018,5,2,17,30,614.0,65.0,3.1,11.8,240.0,52.78,42.05
2018,5,2,17,45,545.0,58.0,3.05,11.55,190.0,47.22,36.96
2018,5,2,18,0,476.0,51.0,3.0,11.3,140.0,41.72,31.71
2018,5,2,18,15,370.5,41.5,2.85,11.15,97.5,34.0,24.24
2018,5,2,18,30,265.0,32.0,2.7,11.0,55.0,26.4,15.31
2018,5,2,18,45,147.5,18.5,2.6,10.8,30.0,14.56,0.0
2018,5,2,19,0,30.0,5.0,2.5,10.6,5.0,3.93,0.0
2018,5,2,19,15,15.0,2.5,2.4,10.55,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,3,5,15,3.5,2.0,3.2,9.9,2.0,2.78,0.0
2018,5,3,5,30,7.0,4.0,3.2,9.9,4.0,6.42,0.0
2018,5,3,5,45,9.0,6.0,3.2,9.95,7.0,9.73,2.13
2018,5,3,6,0,11.0,8.0,3.2,10.0,10.0,13.1,5.61
2018,5,3,6,15,61.0,14.5,3.15,10.05,29.0,59.54,46.77
2018,5,3,6,30,111.0,21.0,3.1,10.1,48.0,102.21,85.28
2018,5,3,6,45,55.5,22.5,3.05,10.1,36.0,63.47,51.12
2018,5,3,7,0,0.0,24.0,3.0,10.1,24.0,18.28,10.31
2018,5,3,7,15,0.0,28.0,3.0,10.2,28.0,21.35,12.95
2018,5,3,7,30,0.0,32.0,3.0,10.3,32.0,24.44,15.56
2018,5,3,7,45,0.0,37.5,3.0,10.35,37.5,28.68,19.15
2018,5,3,8,0,0.0,43.0,3.0,10.4,43.0,32.93,22.72
2018,5,3,8,15,0.0,61.5,3.05,10.5,61.5,47.23,34.82
2018,5,3,8,30,0.0,80.0,3.1,10.6,80.0,61.59,46.86
2018,5,3,8,45,0.0,90.5,3.1,10.7,90.5,69.78,53.6
2018,5,3,9,0,0.0,101.0,3.1,10.8,101.0,78.23,60.52
2018,5,3,9,15,0.5,119.5,3.15,10.95,120.0,93.85,73.38
2018,5,3,9,30,1.0,138.0,3.2,11.1,139.0,109.53,86.2
2018,5,3,9,45,8.0,193.5,3.25,11.2,200.0,162.65,129.94
2018,5,3,10,0,15.0,249.0,3.3,11.3,261.0,216.5,173.51
2018,5,3,10,15,27.0,302.5,3.3,11.45,325.5,292.58,234.16
2018,5,3,10,30,39.0,356.0,3.3,11.6,390.0,351.84,280.34
2018,5,3,10,45,47.0,378.5,3.3,11.7,420.0,376.68,299.23
2018,5,3,11,0,55.0,401.0,3.3,11.8,450.0,400.42,317.25
2018,5,3,11,15,65.5,415.5,3.35,11.95,475.0,417.75,330.39
2018,5,3,11,30,76.0,430.0,3.4,12.1,500.0,433.74,342.45
2018,5,3,11,45,169.0,435.5,3.4,12.25,592.5,523.37,412.45
2018,5,3,12,0,262.0,441.0,3.4,12.4,685.0,601.6,471.76
2018,5,3,12,15,510.5,325.0,3.45,12.5,798.5,687.19,539.52
2018,5,3,12,30,759.0,209.0,3.5,12.6,912.0,745.35,584.92
2018,5,3,12,45,791.5,191.0,3.55,12.75,917.0,709.02,556.7
2018,5,3,13,0,824.0,173.0,3.6,12.9,922.0,674.22,529.25
2018,5,3,13,15,855.0,153.5,3.65,13.0,917.5,632.32,495.58
2018,5,3,13,30,886.0,134.0,3.7,13.1,913.0,582.66,454.83
2018,5,3,13,45,887.0,128.5,3.7,13.2,890.0,529.07,409.36
2018,5,3,14,0,888.0,123.0,3.7,13.3,867.0,473.59,361.03
2018,5,3,14,15,780.0,164.5,3.7,13.35,800.0,407.91,305.58
2018,5,3,14,30,672.0,206.0,3.7,13.4,733.0,348.05,255.55
2018,5,3,14,45,689.0,188.5,3.65,13.45,706.5,293.63,206.88
2018,5,3,15,0,706.0,171.0,3.6,13.5,680.0,236.9,157.75
2018,5,3,15,15,693.0,161.0,3.6,13.5,636.0,179.14,114.2
2018,5,3,15,30,680.0,151.0,3.6,13.5,592.0,122.97,83.35
2018,5,3,15,45,704.0,130.5,3.6,13.4,557.0,91.33,74.54
2018,5,3,16,0,728.0,110.0,3.6,13.3,522.0,80.78,65.63
2018,5,3,16,15,655.0,117.5,3.65,13.15,462.5,85.14,69.73
