Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,16,30,582.0,125.0,3.7,13.0,403.0,90.29,74.55
2018,5,3,16,45,407.0,124.0,3.7,12.85,307.5,86.07,71.12
2018,5,3,17,0,232.0,123.0,3.7,12.7,212.0,85.96,71.3
2018,5,3,17,15,379.5,97.0,3.85,12.45,217.5,69.77,57.1
2018,5,3,17,30,527.0,71.0,4.0,12.2,223.0,56.19,45.02
2018,5,3,17,45,463.0,62.0,4.15,11.95,175.5,49.46,38.9
2018,5,3,18,0,399.0,53.0,4.3,11.7,128.0,42.66,32.51
2018,5,3,18,15,286.0,41.5,4.3,11.4,87.0,31.64,22.17
2018,5,3,18,30,173.0,30.0,4.3,11.1,46.0,22.71,12.64
2018,5,3,18,45,95.0,17.0,4.35,10.85,25.0,13.38,0.0
2018,5,3,19,0,17.0,4.0,4.4,10.6,4.0,3.15,0.0
2018,5,3,19,15,8.5,2.0,4.35,10.45,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,4.15,9.85,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,4.05,9.75,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.95,9.65,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.85,9.55,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.75,9.45,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.65,9.4,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,5,4,5,15,14.0,8.5,2.35,9.15,9.0,11.52,0.0
2018,5,4,5,30,28.0,17.0,2.7,9.4,18.0,30.96,0.0
2018,5,4,5,45,14.0,31.0,3.05,9.65,31.5,36.65,23.9
2018,5,4,6,0,0.0,45.0,3.4,9.9,45.0,37.8,26.53
2018,5,4,6,15,2.0,58.0,3.45,10.15,58.5,49.08,36.76
2018,5,4,6,30,4.0,71.0,3.5,10.4,72.0,60.65,47.07
2018,5,4,6,45,32.0,73.0,3.55,10.7,84.0,85.11,68.98
2018,5,4,7,0,60.0,75.0,3.6,11.0,96.0,117.84,97.82
2018,5,4,7,15,108.5,112.5,3.2,11.25,157.5,196.23,165.14
2018,5,4,7,30,157.0,150.0,2.8,11.5,219.0,278.07,233.31
2018,5,4,7,45,132.0,184.5,2.35,11.8,247.5,298.87,247.71
2018,5,4,8,0,107.0,219.0,1.9,12.1,276.0,317.06,259.63
2018,5,4,8,15,88.5,237.0,1.6,12.45,287.0,300.53,244.27
2018,5,4,8,30,70.0,255.0,1.3,12.8,298.0,301.45,242.79
2018,5,4,8,45,87.5,283.0,1.0,13.15,341.0,345.07,275.5
2018,5,4,9,0,105.0,311.0,0.7,13.5,384.0,388.61,306.55
2018,5,4,9,15,153.5,329.0,0.8,13.85,442.5,472.49,369.34
2018,5,4,9,30,202.0,347.0,0.9,14.2,501.0,534.69,414.64
2018,5,4,9,45,260.5,358.5,1.0,14.5,566.0,620.9,476.44
2018,5,4,10,0,319.0,370.0,1.1,14.8,631.0,683.56,520.39
2018,5,4,10,15,332.0,380.0,1.4,15.05,660.0,699.15,532.28
2018,5,4,10,30,345.0,390.0,1.7,15.3,689.0,712.57,542.89
2018,5,4,10,45,385.5,384.5,1.95,15.5,725.5,734.35,559.79
2018,5,4,11,0,426.0,379.0,2.2,15.7,762.0,768.47,584.74
2018,5,4,11,15,425.0,385.5,2.3,15.8,772.5,756.62,575.86
2018,5,4,11,30,424.0,392.0,2.4,15.9,783.0,742.32,565.62
2018,5,4,11,45,500.5,362.0,2.5,16.05,826.0,760.19,579.72
2018,5,4,12,0,577.0,332.0,2.6,16.2,869.0,771.49,588.61
2018,5,4,12,15,715.5,248.5,2.6,16.3,913.0,780.11,596.46
2018,5,4,12,30,854.0,165.0,2.6,16.4,957.0,770.74,591.07
2018,5,4,12,45,841.5,170.0,2.6,16.45,943.5,724.7,556.31
2018,5,4,13,0,829.0,175.0,2.6,16.5,930.0,677.1,519.97
2018,5,4,13,15,858.5,154.0,2.75,16.55,923.0,632.97,486.28
2018,5,4,13,30,888.0,133.0,2.9,16.6,916.0,581.35,445.56
2018,5,4,13,45,896.5,124.0,3.0,16.6,895.5,528.89,402.27
2018,5,4,14,0,905.0,115.0,3.1,16.6,875.0,473.74,355.28
2018,5,4,14,15,897.0,114.0,3.3,16.5,843.5,415.53,304.86
2018,5,4,14,30,889.0,113.0,3.5,16.4,812.0,356.73,252.85
2018,5,4,14,45,869.0,114.0,3.7,16.3,770.5,295.96,199.65
2018,5,4,15,0,849.0,115.0,3.9,16.2,729.0,230.66,145.08
2018,5,4,15,15,833.5,112.0,3.9,16.2,685.0,169.83,100.03
2018,5,4,15,30,818.0,109.0,3.9,16.2,641.0,110.53,70.07
2018,5,4,15,45,808.0,103.5,4.2,15.75,596.5,84.13,67.66
2018,5,4,16,0,798.0,98.0,4.5,15.3,552.0,81.13,65.42
2018,5,4,16,15,774.5,92.5,4.55,15.0,500.0,77.61,62.66
2018,5,4,16,30,751.0,87.0,4.6,14.7,448.0,73.93,59.73
2018,5,4,16,45,715.5,81.5,4.7,14.35,393.5,69.87,56.45
2018,5,4,17,0,680.0,76.0,4.8,14.0,339.0,60.67,48.55
2018,5,4,17,15,643.5,72.0,4.75,13.65,291.5,57.76,46.14
2018,5,4,17,30,607.0,68.0,4.7,13.3,244.0,54.88,43.66
2018,5,4,17,45,537.0,60.0,4.7,12.9,193.0,48.62,38.01
2018,5,4,18,0,467.0,52.0,4.7,12.5,142.0,42.37,32.16
2018,5,4,18,15,364.0,43.0,4.6,12.25,100.0,35.12,25.17
2018,5,4,18,30,261.0,34.0,4.5,12.0,58.0,25.93,15.44
2018,5,4,18,45,145.0,20.0,4.35,11.75,32.0,15.2,0.0
2018,5,4,19,0,29.0,6.0,4.2,11.5,6.0,4.72,0.0
2018,5,4,19,15,14.5,3.0,4.1,11.4,3.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,3.95,9.7,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,3.9,9.75,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,3.75,9.9,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,5,5,5,15,3.5,3.5,3.7,10.1,3.5,3.96,0.0
2018,5,5,5,30,7.0,7.0,3.7,10.2,7.0,8.28,0.0
2018,5,5,5,45,3.5,12.0,3.7,10.35,12.0,11.0,3.28
2018,5,5,6,0,0.0,17.0,3.7,10.5,17.0,12.91,5.35
2018,5,5,6,15,0.0,23.5,3.6,10.55,23.5,17.88,9.82
2018,5,5,6,30,0.0,30.0,3.5,10.6,30.0,22.86,14.25
2018,5,5,6,45,0.0,40.5,3.45,10.65,40.5,30.92,21.3
2018,5,5,7,0,0.0,51.0,3.4,10.7,51.0,39.01,28.28
2018,5,5,7,15,1.0,89.0,3.4,10.8,89.5,70.64,55.46
2018,5,5,7,30,2.0,127.0,3.4,10.9,128.0,105.08,84.61
2018,5,5,7,45,5.0,148.0,3.45,11.0,150.5,125.6,101.68
2018,5,5,8,0,8.0,169.0,3.5,11.1,173.0,146.25,118.67
2018,5,5,8,15,23.0,206.0,3.45,11.3,220.0,192.68,157.2
2018,5,5,8,30,38.0,243.0,3.4,11.5,267.0,259.2,211.29
2018,5,5,8,45,52.0,273.0,3.35,11.7,308.0,301.11,244.5
2018,5,5,9,0,66.0,303.0,3.3,11.9,349.0,342.95,277.19
2018,5,5,9,15,78.5,328.0,3.05,12.15,385.5,377.83,303.62
2018,5,5,9,30,91.0,353.0,2.8,12.4,422.0,412.23,329.21
2018,5,5,9,45,97.0,371.5,2.6,12.7,448.5,433.09,343.8
2018,5,5,10,0,103.0,390.0,2.4,13.0,475.0,453.22,357.69
2018,5,5,10,15,85.5,392.5,2.4,13.1,464.5,434.36,342.0
2018,5,5,10,30,68.0,395.0,2.4,13.2,454.0,415.52,326.58
2018,5,5,10,45,64.5,399.5,2.4,13.3,456.5,411.68,323.11
2018,5,5,11,0,61.0,404.0,2.4,13.4,459.0,407.55,319.41
2018,5,5,11,15,82.0,425.5,2.65,13.35,500.5,440.35,345.1
2018,5,5,11,30,103.0,447.0,2.9,13.3,542.0,471.01,368.83
2018,5,5,11,45,79.5,433.0,3.15,13.25,506.5,431.02,338.09
2018,5,5,12,0,56.0,419.0,3.4,13.2,471.0,392.66,308.58
2018,5,5,12,15,56.5,407.5,3.7,13.0,460.0,376.52,296.79
2018,5,5,12,30,57.0,396.0,4.0,12.8,449.0,360.46,284.84
2018,5,5,12,45,41.5,353.5,4.35,12.65,392.0,309.13,245.01
2018,5,5,13,0,26.0,311.0,4.7,12.5,335.0,260.54,206.83
2018,5,5,13,15,21.5,295.5,4.8,12.4,315.0,241.6,191.91
2018,5,5,13,30,17.0,280.0,4.9,12.3,295.0,222.72,176.93
2018,5,5,13,45,18.0,281.5,5.05,12.15,297.0,221.88,176.48
2018,5,5,14,0,19.0,283.0,5.2,12.0,299.0,220.71,175.73
2018,5,5,14,15,24.0,290.0,5.3,11.95,309.5,220.68,175.73
2018,5,5,14,30,29.0,297.0,5.4,11.9,320.0,221.51,176.36
2018,5,5,14,45,46.0,297.5,5.5,11.85,332.0,219.75,174.4
2018,5,5,15,0,63.0,298.0,5.6,11.8,344.0,215.22,170.15
2018,5,5,15,15,179.0,288.0,5.6,11.8,407.0,206.31,158.76
2018,5,5,15,30,295.0,278.0,5.6,11.8,470.0,179.91,139.19
2018,5,5,15,45,353.5,241.0,5.5,11.95,454.5,152.56,128.26
2018,5,5,16,0,412.0,204.0,5.4,12.1,439.0,129.19,108.29
2018,5,5,16,15,428.0,181.5,5.35,12.1,406.0,118.45,99.27
2018,5,5,16,30,444.0,159.0,5.3,12.1,373.0,106.95,89.5
2018,5,5,16,45,447.5,138.5,5.2,12.05,333.5,95.67,79.85
2018,5,5,17,0,451.0,118.0,5.1,12.0,294.0,83.74,69.51
2018,5,5,17,15,511.0,94.5,5.2,11.8,266.0,72.27,59.48
2018,5,5,17,30,571.0,71.0,5.3,11.6,238.0,56.65,45.54
2018,5,5,17,45,510.0,65.0,5.35,11.4,192.0,52.18,41.45
2018,5,5,18,0,449.0,59.0,5.4,11.2,146.0,47.82,37.22
2018,5,5,18,15,344.5,48.0,5.3,11.0,103.0,36.6,26.64
2018,5,5,18,30,240.0,37.0,5.2,10.8,60.0,28.0,17.46
2018,5,5,18,45,134.5,22.5,5.1,10.6,34.0,17.01,0.0
2018,5,5,19,0,29.0,8.0,5.0,10.4,8.0,6.29,0.0
2018,5,5,19,15,14.5,4.0,4.95,10.35,4.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,4.85,10.25,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,4.75,10.15,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.6,10.05,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.35,9.95,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.05,9.85,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.95,9.8,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.85,9.8,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.85,9.7,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.95,9.7,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.7,9.65,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,3.55,9.6,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,6,5,15,34.5,10.0,3.8,9.7,12.0,19.7,0.0
2018,5,6,5,30,69.0,20.0,4.0,9.9,24.0,57.2,10.04
2018,5,6,5,45,112.0,32.5,4.2,10.05,46.5,99.13,74.98
2018,5,6,6,0,155.0,45.0,4.4,10.2,69.0,139.36,113.42
2018,5,6,6,15,186.0,65.0,4.35,10.35,104.5,187.35,156.89
2018,5,6,6,30,217.0,85.0,4.3,10.5,140.0,237.35,201.27
2018,5,6,6,45,132.0,104.0,4.3,10.6,140.0,197.8,167.19
2018,5,6,7,0,47.0,123.0,4.3,10.7,140.0,148.56,123.46
2018,5,6,7,15,31.0,140.0,4.25,10.9,152.0,153.65,127.03
2018,5,6,7,30,15.0,157.0,4.2,11.1,164.0,144.13,117.97
2018,5,6,7,45,35.0,187.0,4.2,11.3,205.5,203.56,167.85
2018,5,6,8,0,55.0,217.0,4.2,11.5,247.0,250.66,206.56
2018,5,6,8,15,146.5,238.0,4.25,11.7,327.0,370.64,305.94
2018,5,6,8,30,238.0,259.0,4.3,11.9,407.0,496.63,406.63
2018,5,6,8,45,466.0,213.5,4.4,12.1,529.5,681.84,553.78
2018,5,6,9,0,694.0,168.0,4.5,12.3,652.0,862.62,689.74
2018,5,6,9,15,760.5,151.0,4.6,12.5,709.5,905.26,718.25
2018,5,6,9,30,827.0,134.0,4.7,12.7,767.0,954.5,752.23
2018,5,6,9,45,856.0,128.5,4.8,12.85,809.0,976.37,766.55
2018,5,6,10,0,885.0,123.0,4.9,13.0,851.0,980.88,768.78
2018,5,6,10,15,832.0,158.0,5.05,13.15,860.5,972.2,762.24
2018,5,6,10,30,779.0,193.0,5.2,13.3,870.0,943.63,741.57
2018,5,6,10,45,750.5,217.5,5.3,13.4,882.0,936.3,736.12
2018,5,6,11,0,722.0,242.0,5.4,13.5,894.0,914.55,719.12
2018,5,6,11,15,602.5,304.5,5.45,13.55,854.0,840.29,661.44
2018,5,6,11,30,483.0,367.0,5.5,13.6,814.0,769.01,605.58
2018,5,6,11,45,491.0,368.0,5.55,13.7,824.5,754.05,594.22
2018,5,6,12,0,499.0,369.0,5.6,13.8,835.0,736.3,580.42
2018,5,6,12,15,608.5,313.0,5.55,13.8,880.0,745.31,588.53
2018,5,6,12,30,718.0,257.0,5.5,13.8,925.0,748.92,591.72
2018,5,6,12,45,677.0,273.0,5.45,13.75,897.5,694.79,548.95
2018,5,6,13,0,636.0,289.0,5.4,13.7,870.0,641.52,506.58
2018,5,6,13,15,475.0,343.0,5.3,13.65,772.5,549.69,433.43
2018,5,6,13,30,314.0,397.0,5.2,13.6,675.0,467.82,368.2
2018,5,6,13,45,326.0,377.5,5.1,13.5,659.0,434.46,340.93
2018,5,6,14,0,338.0,358.0,5.0,13.4,643.0,399.87,311.87
2018,5,6,14,15,401.0,329.0,4.95,13.3,655.0,373.76,287.78
2018,5,6,14,30,464.0,300.0,4.9,13.2,667.0,342.36,258.07
2018,5,6,14,45,303.0,312.5,4.8,13.1,547.5,279.2,210.79
2018,5,6,15,0,142.0,325.0,4.7,13.0,428.0,237.9,183.79
2018,5,6,15,15,102.5,289.0,4.7,13.0,361.0,204.95,159.79
2018,5,6,15,30,63.0,253.0,4.7,13.0,294.0,171.32,135.81
2018,5,6,15,45,60.5,224.5,4.65,12.8,261.5,151.92,127.17
2018,5,6,16,0,58.0,196.0,4.6,12.6,229.0,135.25,113.25
2018,5,6,16,15,151.0,190.5,4.6,12.45,266.0,128.33,107.69
2018,5,6,16,30,244.0,185.0,4.6,12.3,303.0,121.77,102.39
2018,5,6,16,45,299.5,160.0,4.55,12.15,288.5,108.94,91.5
2018,5,6,17,0,355.0,135.0,4.5,12.0,274.0,92.78,77.52
2018,5,6,17,15,328.5,118.0,4.5,11.9,232.0,82.48,68.56
2018,5,6,17,30,302.0,101.0,4.5,11.8,190.0,71.77,59.07
2018,5,6,17,45,269.0,84.0,4.45,11.65,151.5,61.34,49.63
2018,5,6,18,0,236.0,67.0,4.4,11.5,113.0,49.03,38.29
2018,5,6,18,15,177.5,50.5,4.3,11.4,79.5,37.49,27.44
2018,5,6,18,30,119.0,34.0,4.2,11.3,46.0,25.44,15.52
2018,5,6,18,45,69.5,20.5,4.05,11.2,26.5,15.4,0.0
2018,5,6,19,0,20.0,7.0,3.9,11.1,7.0,5.51,0.0
2018,5,6,19,15,10.0,3.5,3.85,11.1,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.9,10.85,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.95,10.75,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,4.05,10.25,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,4.15,10.15,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.25,10.05,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.3,9.95,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.3,9.85,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.25,9.85,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.2,9.95,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,7,5,15,88.5,12.5,4.3,10.3,18.0,40.09,0.0
2018,5,7,5,30,177.0,25.0,4.4,10.6,36.0,115.26,38.28
2018,5,7,5,45,299.0,36.5,4.55,10.95,75.5,202.09,157.49
2018,5,7,6,0,421.0,48.0,4.7,11.3,115.0,294.5,242.13
2018,5,7,6,15,499.5,55.5,4.65,11.5,163.5,370.64,310.65
2018,5,7,6,30,578.0,63.0,4.6,11.7,212.0,453.04,382.21
2018,5,7,6,45,629.0,69.5,4.55,11.95,264.5,521.95,440.12
2018,5,7,7,0,680.0,76.0,4.5,12.2,317.0,593.45,497.85
2018,5,7,7,15,716.5,80.0,4.45,12.4,370.0,653.16,543.58
2018,5,7,7,30,753.0,84.0,4.4,12.6,423.0,709.56,584.72
2018,5,7,7,45,772.5,89.5,4.4,12.85,472.5,757.39,618.43
2018,5,7,8,0,792.0,95.0,4.4,13.1,522.0,803.44,650.15
2018,5,7,8,15,811.0,98.5,4.35,13.35,571.0,844.67,677.42
2018,5,7,8,30,830.0,102.0,4.3,13.6,620.0,883.45,702.47
2018,5,7,8,45,852.0,102.5,4.25,13.85,667.5,918.83,724.72
2018,5,7,9,0,874.0,103.0,4.2,14.1,715.0,939.7,736.61
2018,5,7,9,15,879.0,108.0,4.15,14.3,753.0,957.49,746.57
2018,5,7,9,30,884.0,113.0,4.1,14.5,791.0,971.46,753.91
2018,5,7,9,45,899.5,111.5,4.05,14.75,828.0,984.88,760.83
2018,5,7,10,0,915.0,110.0,4.0,15.0,865.0,994.51,765.19
2018,5,7,10,15,920.5,111.5,4.0,15.15,892.5,993.71,763.08
2018,5,7,10,30,926.0,113.0,4.0,15.3,920.0,988.86,758.41
2018,5,7,10,45,934.0,112.0,4.0,15.45,942.0,979.89,751.07
2018,5,7,11,0,942.0,111.0,4.0,15.6,964.0,966.88,741.11
2018,5,7,11,15,924.0,124.5,4.05,15.7,971.0,939.91,722.0
2018,5,7,11,30,906.0,138.0,4.1,15.8,978.0,909.31,700.46
2018,5,7,11,45,870.5,161.5,4.1,15.9,972.5,883.15,681.79
2018,5,7,12,0,835.0,185.0,4.1,16.0,967.0,841.43,651.13
2018,5,7,12,15,769.5,225.0,4.15,16.05,944.5,796.12,616.22
2018,5,7,12,30,704.0,265.0,4.2,16.1,922.0,743.29,575.77
2018,5,7,12,45,664.0,283.5,4.2,16.1,898.0,692.11,536.65
2018,5,7,13,0,624.0,302.0,4.2,16.1,874.0,641.6,497.46
2018,5,7,13,15,650.5,280.5,4.25,16.1,866.5,603.25,467.55
2018,5,7,13,30,677.0,259.0,4.3,16.1,859.0,561.05,433.6
2018,5,7,13,45,751.5,210.5,4.3,16.1,859.5,518.7,397.95
2018,5,7,14,0,826.0,162.0,4.3,16.1,860.0,469.22,354.71
2018,5,7,14,15,861.5,137.5,4.35,16.0,841.5,412.88,304.74
2018,5,7,14,30,897.0,113.0,4.4,15.9,823.0,355.4,252.25
2018,5,7,14,45,891.5,108.5,4.45,15.8,786.5,294.41,197.96
2018,5,7,15,0,886.0,104.0,4.5,15.7,750.0,233.11,145.79
2018,5,7,15,15,872.5,102.0,4.5,15.7,706.5,172.34,101.2
2018,5,7,15,30,859.0,100.0,4.5,15.7,663.0,112.62,72.51
2018,5,7,15,45,843.5,96.5,4.7,15.4,616.0,80.41,64.51
2018,5,7,16,0,828.0,93.0,4.9,15.1,569.0,78.41,63.09
2018,5,7,16,15,807.5,89.0,4.95,14.8,518.5,75.84,61.13
2018,5,7,16,30,787.0,85.0,5.0,14.5,468.0,73.16,59.07
2018,5,7,16,45,757.0,80.5,5.05,14.25,415.5,69.82,56.4
2018,5,7,17,0,727.0,76.0,5.1,14.0,363.0,66.41,53.63
2018,5,7,17,15,683.0,71.5,5.15,13.7,310.0,57.92,46.26
2018,5,7,17,30,639.0,67.0,5.2,13.4,257.0,54.46,43.27
2018,5,7,17,45,574.0,60.5,5.2,13.1,206.0,49.31,38.61
2018,5,7,18,0,509.0,54.0,5.2,12.8,155.0,44.21,33.82
2018,5,7,18,15,408.5,45.0,5.05,12.55,111.0,36.91,26.83
2018,5,7,18,30,308.0,36.0,4.9,12.3,67.0,29.73,19.18
2018,5,7,18,45,180.5,22.5,4.75,12.05,38.0,17.14,0.0
2018,5,7,19,0,53.0,9.0,4.6,11.8,9.0,7.08,0.0
2018,5,7,19,15,26.5,4.5,4.45,11.7,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.55,10.3,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,3.75,10.1,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.1,10.15,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,8,4,45,5.5,1.0,4.3,10.3,1.0,0.0,0.0
2018,5,8,5,0,11.0,2.0,4.4,10.4,2.0,0.0,0.0
2018,5,8,5,15,56.0,8.0,4.6,10.65,11.5,25.38,0.0
2018,5,8,5,30,101.0,14.0,4.8,10.9,21.0,68.18,26.22
2018,5,8,5,45,128.0,17.0,5.0,11.1,33.0,91.33,69.23
2018,5,8,6,0,155.0,20.0,5.2,11.3,45.0,120.77,97.8
2018,5,8,6,15,108.0,25.0,5.2,11.5,45.5,101.03,82.65
2018,5,8,6,30,61.0,30.0,5.2,11.7,46.0,73.0,58.73
2018,5,8,6,45,30.5,49.5,5.2,11.9,57.5,60.38,47.38
2018,5,8,7,0,0.0,69.0,5.2,12.1,69.0,52.93,40.06
2018,5,8,7,15,0.0,82.5,5.1,12.15,82.5,63.99,49.41
2018,5,8,7,30,0.0,96.0,5.0,12.2,96.0,75.13,58.71
2018,5,8,7,45,4.5,127.0,4.9,12.3,129.5,105.46,84.29
2018,5,8,8,0,9.0,158.0,4.8,12.4,163.0,136.38,110.01
2018,5,8,8,15,63.5,215.5,4.65,12.45,255.0,253.33,208.06
2018,5,8,8,30,118.0,273.0,4.5,12.5,347.0,381.71,311.94
2018,5,8,8,45,283.0,254.5,4.35,12.5,449.0,532.8,434.18
2018,5,8,9,0,448.0,236.0,4.2,12.5,551.0,691.22,556.6
2018,5,8,9,15,572.0,207.0,4.05,12.55,632.5,789.94,629.87
2018,5,8,9,30,696.0,178.0,3.9,12.6,714.0,880.19,694.18
2018,5,8,9,45,735.5,168.5,3.8,12.65,757.0,907.0,710.79
2018,5,8,10,0,775.0,159.0,3.7,12.7,800.0,922.87,720.01
2018,5,8,10,15,783.0,163.5,3.55,12.9,829.0,927.42,720.63
2018,5,8,10,30,791.0,168.0,3.4,13.1,858.0,928.17,718.76
2018,5,8,10,45,687.5,223.0,3.3,13.3,833.0,879.68,682.12
2018,5,8,11,0,584.0,278.0,3.2,13.5,808.0,817.72,633.99
2018,5,8,11,15,521.5,321.5,3.15,13.75,799.5,780.13,604.22
2018,5,8,11,30,459.0,365.0,3.1,14.0,791.0,743.71,575.07
2018,5,8,11,45,622.0,276.5,3.05,14.25,857.5,782.8,605.87
2018,5,8,12,0,785.0,188.0,3.0,14.5,924.0,802.38,621.54
2018,5,8,12,15,797.5,181.5,3.25,14.6,928.0,772.81,600.36
2018,5,8,12,30,810.0,175.0,3.5,14.7,932.0,739.82,576.38
2018,5,8,12,45,816.0,169.5,3.7,14.85,925.0,699.91,546.19
2018,5,8,13,0,822.0,164.0,3.9,15.0,918.0,657.27,513.09
2018,5,8,13,15,797.0,168.5,4.15,14.95,888.5,601.69,469.59
2018,5,8,13,30,772.0,173.0,4.4,14.9,859.0,546.47,425.49
2018,5,8,13,45,683.0,203.5,4.65,14.85,798.0,479.87,371.63
2018,5,8,14,0,594.0,234.0,4.9,14.8,737.0,419.55,322.15
2018,5,8,14,15,742.0,167.0,5.0,14.7,771.5,389.34,291.32
2018,5,8,14,30,890.0,100.0,5.1,14.6,806.0,343.47,244.9
2018,5,8,14,45,880.0,98.5,5.15,14.5,769.0,284.09,191.47
2018,5,8,15,0,870.0,97.0,5.2,14.4,732.0,224.87,140.77
2018,5,8,15,15,857.0,94.5,5.2,14.4,689.5,165.09,96.64
2018,5,8,15,30,844.0,92.0,5.2,14.4,647.0,106.35,68.4
2018,5,8,15,45,825.0,90.0,4.9,14.25,600.0,75.74,60.74
2018,5,8,16,0,806.0,88.0,4.6,14.1,553.0,74.53,59.94
2018,5,8,16,15,781.0,85.5,4.5,14.05,503.0,72.81,58.65
2018,5,8,16,30,756.0,83.0,4.4,14.0,453.0,71.07,57.34
2018,5,8,16,45,724.0,79.5,4.3,13.95,401.5,68.44,55.24
2018,5,8,17,0,692.0,76.0,4.2,13.9,350.0,60.78,48.64
2018,5,8,17,15,648.5,71.0,4.2,13.75,299.0,57.03,45.46
2018,5,8,17,30,605.0,66.0,4.2,13.6,248.0,53.27,42.18
2018,5,8,17,45,542.0,59.5,4.2,13.45,199.0,48.17,37.56
2018,5,8,18,0,479.0,53.0,4.2,13.3,150.0,43.12,32.81
2018,5,8,18,15,381.0,44.0,4.05,13.1,107.0,35.87,25.9
2018,5,8,18,30,283.0,35.0,3.9,12.9,64.0,28.71,18.44
2018,5,8,18,45,159.5,21.0,3.75,12.7,35.5,16.01,0.0
2018,5,8,19,0,36.0,7.0,3.6,12.5,7.0,5.51,0.0
2018,5,8,19,15,18.0,3.5,3.45,12.4,3.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,3.45,10.85,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,3.5,10.9,2.0,0.0,0.0
2018,5,9,5,15,126.0,14.0,3.75,11.2,22.0,53.82,0.0
2018,5,9,5,30,240.0,26.0,4.0,11.5,42.0,141.51,68.92
2018,5,9,5,45,359.5,34.5,4.25,11.8,82.0,227.04,178.02
2018,5,9,6,0,479.0,43.0,4.5,12.1,122.0,317.66,260.68
2018,5,9,6,15,345.5,49.5,4.55,12.2,117.0,276.12,231.23
2018,5,9,6,30,212.0,56.0,4.6,12.3,112.0,211.06,178.03
2018,5,9,6,45,127.5,93.5,4.7,12.45,129.0,180.68,151.72
2018,5,9,7,0,43.0,131.0,4.8,12.6,146.0,153.57,126.71
2018,5,9,7,15,27.0,140.5,4.95,12.75,150.5,150.01,122.98
2018,5,9,7,30,11.0,150.0,5.1,12.9,155.0,133.38,108.05
2018,5,9,7,45,6.5,150.0,5.2,13.0,153.0,128.06,103.05
2018,5,9,8,0,2.0,150.0,5.3,13.1,151.0,123.05,98.31
2018,5,9,8,15,6.0,170.5,5.4,13.25,174.0,143.97,115.48
2018,5,9,8,30,10.0,191.0,5.5,13.4,197.0,165.03,132.59
2018,5,9,8,45,21.0,227.5,5.55,13.5,242.0,207.16,167.09
2018,5,9,9,0,32.0,264.0,5.6,13.6,287.0,268.96,216.98
2018,5,9,9,15,39.0,290.0,5.65,13.75,319.0,299.4,240.9
2018,5,9,9,30,46.0,316.0,5.7,13.9,351.0,329.47,264.35
2018,5,9,9,45,67.0,341.5,5.7,14.0,395.5,371.79,297.85
2018,5,9,10,0,88.0,367.0,5.7,14.1,440.0,413.39,330.38
2018,5,9,10,15,86.5,374.0,5.7,14.25,447.5,414.76,330.58
2018,5,9,10,30,85.0,381.0,5.7,14.4,455.0,415.69,330.58
2018,5,9,10,45,63.0,371.5,5.7,14.5,427.0,381.93,303.06
2018,5,9,11,0,41.0,362.0,5.7,14.6,399.0,348.97,276.23
2018,5,9,11,15,133.5,405.0,5.65,14.7,528.5,481.39,381.21
2018,5,9,11,30,226.0,448.0,5.6,14.8,658.0,589.25,464.3
2018,5,9,11,45,518.5,314.5,5.5,14.85,800.5,727.16,573.61
2018,5,9,12,0,811.0,181.0,5.4,14.9,943.0,815.39,642.98
2018,5,9,12,15,716.5,226.5,5.4,14.95,898.5,753.74,593.73
2018,5,9,12,30,622.0,272.0,5.4,15.0,854.0,686.61,540.98
2018,5,9,12,45,782.0,190.5,5.35,15.05,914.5,691.68,545.73
2018,5,9,13,0,942.0,109.0,5.3,15.1,975.0,682.92,538.35
2018,5,9,13,15,938.5,108.0,5.45,15.1,957.0,632.3,497.16
2018,5,9,13,30,935.0,107.0,5.6,15.1,939.0,579.71,453.31
2018,5,9,13,45,929.5,106.0,5.7,15.1,914.0,524.39,405.87
2018,5,9,14,0,924.0,105.0,5.8,15.1,889.0,467.73,355.96
2018,5,9,14,15,916.0,104.0,5.9,15.0,857.0,409.05,303.35
2018,5,9,14,30,908.0,103.0,6.0,14.9,825.0,349.78,249.45
2018,5,9,14,45,897.0,101.5,6.1,14.8,787.0,289.11,194.87
2018,5,9,15,0,886.0,100.0,6.2,14.7,749.0,228.71,143.2
2018,5,9,15,15,873.0,98.0,6.2,14.7,706.0,168.28,98.73
2018,5,9,15,30,860.0,96.0,6.2,14.7,663.0,108.85,70.52
2018,5,9,15,45,841.5,94.0,6.5,14.35,615.5,78.69,63.29
2018,5,9,16,0,823.0,92.0,6.8,14.0,568.0,77.56,62.62
2018,5,9,16,15,798.0,89.5,6.8,13.8,517.5,75.91,61.43
2018,5,9,16,30,773.0,87.0,6.8,13.6,467.0,74.23,60.22
2018,5,9,16,45,740.0,83.5,6.8,13.4,414.5,71.65,58.2
2018,5,9,17,0,707.0,80.0,6.8,13.2,362.0,63.77,51.43
2018,5,9,17,15,662.0,74.5,6.7,12.95,309.0,59.7,47.98
2018,5,9,17,30,617.0,69.0,6.6,12.7,256.0,55.61,44.42
2018,5,9,17,45,550.0,63.0,6.45,12.5,206.0,50.91,40.15
2018,5,9,18,0,483.0,57.0,6.3,12.3,156.0,46.3,35.79
2018,5,9,18,15,383.0,47.5,6.15,12.1,112.0,38.71,28.54
2018,5,9,18,30,283.0,38.0,6.0,11.9,68.0,28.97,18.86
2018,5,9,18,45,164.5,23.5,5.8,11.75,39.0,17.85,0.0
2018,5,9,19,0,46.0,9.0,5.6,11.6,10.0,7.08,0.0
2018,5,9,19,15,23.0,4.5,5.5,11.55,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.15,11.45,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,4.95,11.35,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,5.05,11.3,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.15,11.25,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.2,11.2,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.3,11.15,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.4,11.1,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.45,11.05,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.55,10.95,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,5.6,10.9,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,5.55,10.85,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,5.5,10.8,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,5.5,10.75,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,5.5,10.7,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,5.45,10.7,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,5.4,10.7,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,5.35,10.65,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,5.3,10.55,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,5.25,10.45,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,5.2,10.35,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,5.2,10.3,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,5.1,10.35,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,5,10,4,45,2.5,1.0,4.9,10.4,1.0,0.0,0.0
2018,5,10,5,0,5.0,2.0,4.8,10.4,2.0,0.0,0.0
2018,5,10,5,15,71.5,14.5,4.95,10.65,19.5,35.63,0.0
2018,5,10,5,30,138.0,27.0,5.1,10.9,37.0,103.31,54.66
2018,5,10,5,45,214.5,39.0,5.25,11.15,68.5,163.46,128.36
2018,5,10,6,0,291.0,51.0,5.4,11.4,100.0,226.43,186.57
2018,5,10,6,15,308.5,65.0,5.4,11.55,133.0,266.95,224.4
2018,5,10,6,30,326.0,79.0,5.4,11.7,166.0,308.54,261.74
2018,5,10,6,45,286.5,104.0,5.4,11.9,192.5,310.22,263.64
2018,5,10,7,0,247.0,129.0,5.4,12.1,219.0,322.23,272.9
2018,5,10,7,15,170.5,158.5,5.5,12.25,225.0,291.28,245.12
2018,5,10,7,30,94.0,188.0,5.6,12.4,231.0,251.81,209.69
2018,5,10,7,45,151.0,209.5,5.65,12.55,288.0,338.32,281.74
2018,5,10,8,0,208.0,231.0,5.7,12.7,345.0,411.26,341.26
2018,5,10,8,15,452.5,188.5,5.85,12.9,465.0,621.4,512.98
2018,5,10,8,30,697.0,146.0,6.0,13.1,585.0,813.99,662.71
2018,5,10,8,45,740.5,141.5,6.1,13.25,638.0,860.82,695.46
2018,5,10,9,0,784.0,137.0,6.2,13.4,691.0,899.33,722.39
2018,5,10,9,15,700.5,183.5,6.25,13.5,699.0,884.09,709.23
2018,5,10,9,30,617.0,230.0,6.3,13.6,707.0,853.32,683.46
2018,5,10,9,45,597.0,255.5,6.35,13.75,733.5,856.86,683.89
2018,5,10,10,0,577.0,281.0,6.4,13.9,760.0,853.29,679.09
2018,5,10,10,15,553.5,303.5,6.4,14.0,775.0,845.54,671.14
2018,5,10,10,30,530.0,326.0,6.4,14.1,790.0,834.59,660.96
2018,5,10,10,45,574.0,314.5,6.4,14.25,828.0,851.73,673.47
2018,5,10,11,0,618.0,303.0,6.4,14.4,866.0,865.79,683.48
2018,5,10,11,15,685.5,269.0,6.25,14.4,901.5,876.95,691.83
2018,5,10,11,30,753.0,235.0,6.1,14.4,937.0,881.08,694.85
2018,5,10,11,45,731.5,250.0,6.0,14.45,935.0,847.58,668.11
2018,5,10,12,0,710.0,265.0,5.9,14.5,933.0,811.68,639.68
2018,5,10,12,15,699.5,270.5,6.0,14.45,927.5,774.7,611.6
2018,5,10,12,30,689.0,276.0,6.1,14.4,922.0,735.86,581.67
2018,5,10,12,45,694.0,268.0,6.2,14.4,913.0,695.81,550.53
2018,5,10,13,0,699.0,260.0,6.3,14.4,904.0,653.55,516.98
2018,5,10,13,15,752.5,223.5,6.45,14.3,904.5,616.21,487.04
2018,5,10,13,30,806.0,187.0,6.6,14.2,905.0,571.6,450.0
2018,5,10,13,45,838.5,162.5,6.75,14.15,891.5,521.66,406.95
2018,5,10,14,0,871.0,138.0,6.9,14.1,878.0,466.78,358.26
2018,5,10,14,15,847.5,142.0,6.95,14.05,840.5,407.31,305.17
2018,5,10,14,30,824.0,146.0,7.0,14.0,803.0,349.11,252.68
2018,5,10,14,45,838.5,131.5,7.05,13.95,773.0,289.02,197.89
2018,5,10,15,0,853.0,117.0,7.1,13.9,743.0,226.59,143.47
2018,5,10,15,15,837.0,115.0,7.1,13.9,699.5,166.7,99.33
2018,5,10,15,30,821.0,113.0,7.1,13.9,656.0,108.36,71.33
2018,5,10,15,45,790.5,111.0,7.25,13.7,603.0,88.23,71.78
2018,5,10,16,0,760.0,109.0,7.4,13.5,550.0,87.31,71.27
2018,5,10,16,15,729.0,104.5,7.4,13.3,497.0,78.09,63.46
2018,5,10,16,30,698.0,100.0,7.4,13.1,444.0,75.51,61.46
2018,5,10,16,45,673.5,96.0,7.4,12.9,398.0,73.33,59.8
2018,5,10,17,0,649.0,92.0,7.4,12.7,352.0,71.1,58.06
2018,5,10,17,15,604.0,87.0,7.4,12.45,302.0,67.81,55.33
2018,5,10,17,30,559.0,82.0,7.4,12.2,252.0,64.55,52.53
2018,5,10,17,45,487.5,74.0,7.4,11.95,202.0,58.71,47.25
2018,5,10,18,0,416.0,66.0,7.4,11.7,152.0,49.89,39.1
2018,5,10,18,15,318.0,54.5,7.3,11.5,109.5,41.03,30.68
2018,5,10,18,30,220.0,43.0,7.2,11.3,67.0,32.23,21.81
2018,5,10,18,45,124.5,26.5,7.1,11.1,38.5,19.93,2.39
2018,5,10,19,0,29.0,10.0,7.0,10.9,10.0,7.87,0.0
2018,5,10,19,15,14.5,5.0,6.95,10.85,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,6.9,10.8,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,6.8,10.75,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,6.7,10.7,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,6.5,10.65,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,6.3,10.6,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,6.1,10.55,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,5.75,10.5,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,5.4,10.45,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,4.95,10.35,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.5,10.25,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,11,4,45,6.0,1.0,3.15,9.45,1.0,0.0,0.0
2018,5,11,5,0,12.0,2.0,3.2,9.5,2.0,0.0,0.0
2018,5,11,5,15,74.0,14.0,3.35,9.8,19.0,36.0,0.0
2018,5,11,5,30,136.0,26.0,3.5,10.1,36.0,101.38,57.81
2018,5,11,5,45,226.0,39.0,3.7,10.35,71.0,167.87,132.47
2018,5,11,6,0,316.0,52.0,3.9,10.6,106.0,239.56,197.64
2018,5,11,6,15,365.5,65.0,4.0,10.85,147.5,297.92,250.36
2018,5,11,6,30,415.0,78.0,4.1,11.1,189.0,360.52,305.17
2018,5,11,6,45,457.0,89.0,4.2,11.4,235.5,419.51,355.27
2018,5,11,7,0,499.0,100.0,4.3,11.7,282.0,480.96,405.84
2018,5,11,7,15,519.5,112.5,4.25,12.0,327.5,538.85,451.15
2018,5,11,7,30,540.0,125.0,4.2,12.3,373.0,588.38,488.69
2018,5,11,7,45,561.5,135.5,4.15,12.55,419.5,635.95,523.87
2018,5,11,8,0,583.0,146.0,4.1,12.8,466.0,682.52,557.5
2018,5,11,8,15,606.0,155.0,4.1,13.15,514.0,727.5,589.28
2018,5,11,8,30,629.0,164.0,4.1,13.5,562.0,770.86,619.15
2018,5,11,8,45,648.5,172.5,4.1,13.9,608.0,808.56,644.11
2018,5,11,9,0,668.0,181.0,4.1,14.3,654.0,843.82,667.05
2018,5,11,9,15,657.5,201.0,4.15,14.65,688.0,859.71,676.03
2018,5,11,9,30,647.0,221.0,4.2,15.0,722.0,871.62,681.83
2018,5,11,9,45,726.5,194.0,4.3,15.35,780.0,919.56,715.15
2018,5,11,10,0,806.0,167.0,4.4,15.7,838.0,954.52,738.18
2018,5,11,10,15,804.5,176.5,4.45,15.9,864.5,954.46,736.74
2018,5,11,10,30,803.0,186.0,4.5,16.1,891.0,950.44,732.93
2018,5,11,10,45,822.5,180.5,4.5,16.35,917.0,948.36,730.08
2018,5,11,11,0,842.0,175.0,4.5,16.6,943.0,942.1,724.43
2018,5,11,11,15,883.0,153.5,4.5,16.75,969.0,920.95,708.78
2018,5,11,11,30,924.0,132.0,4.5,16.9,995.0,911.98,701.9
2018,5,11,11,45,933.0,128.0,4.5,17.05,1003.5,885.92,682.99
2018,5,11,12,0,942.0,124.0,4.5,17.2,1012.0,856.17,661.6
2018,5,11,12,15,948.0,119.5,4.5,17.3,1011.5,820.12,635.84
2018,5,11,12,30,954.0,115.0,4.5,17.4,1011.0,780.76,605.83
2018,5,11,12,45,958.5,111.0,4.55,17.45,1003.0,737.55,572.69
2018,5,11,13,0,963.0,107.0,4.6,17.5,995.0,691.33,536.45
2018,5,11,13,15,959.0,106.5,4.7,17.55,977.0,639.97,495.45
2018,5,11,13,30,955.0,106.0,4.8,17.6,959.0,586.62,451.67
2018,5,11,13,45,949.0,105.5,4.85,17.65,933.5,530.55,404.3
2018,5,11,14,0,943.0,105.0,4.9,17.7,908.0,473.13,354.5
2018,5,11,14,15,922.0,109.5,5.1,17.7,871.0,412.67,301.62
2018,5,11,14,30,901.0,114.0,5.3,17.7,834.0,352.88,248.57
2018,5,11,14,45,900.5,108.0,5.45,17.65,799.0,292.27,194.58
2018,5,11,15,0,900.0,102.0,5.6,17.6,764.0,230.74,142.42
2018,5,11,15,15,890.5,98.5,5.6,17.6,721.5,169.08,97.74
2018,5,11,15,30,881.0,95.0,5.6,17.6,679.0,108.02,69.37
2018,5,11,15,45,865.0,92.0,5.8,17.4,631.5,86.62,69.32
2018,5,11,16,0,849.0,89.0,6.0,17.2,584.0,76.18,60.6
2018,5,11,16,15,828.0,85.5,5.95,16.9,533.0,73.82,58.84
2018,5,11,16,30,807.0,82.0,5.9,16.6,482.0,71.37,56.99
2018,5,11,16,45,779.0,78.0,5.8,16.35,429.5,68.33,54.59
2018,5,11,17,0,751.0,74.0,5.7,16.1,377.0,65.23,52.11
2018,5,11,17,15,710.0,69.5,5.5,15.65,323.5,61.49,49.04
2018,5,11,17,30,669.0,65.0,5.3,15.2,270.0,53.31,41.92
2018,5,11,17,45,607.5,59.0,5.05,14.8,218.5,48.44,37.6
2018,5,11,18,0,546.0,53.0,4.8,14.4,167.0,43.62,33.15
2018,5,11,18,15,450.5,44.5,4.65,14.1,121.5,36.63,26.55
2018,5,11,18,30,355.0,36.0,4.5,13.8,76.0,29.74,19.59
2018,5,11,18,45,220.5,24.0,4.3,13.5,45.0,19.81,3.81
2018,5,11,19,0,86.0,12.0,4.1,13.2,14.0,9.44,0.0
2018,5,11,19,15,43.0,6.0,3.95,13.25,7.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,5,12,4,45,7.5,1.0,2.45,13.15,1.0,0.0,0.0
2018,5,12,5,0,15.0,2.0,2.4,13.2,2.0,0.0,0.0
2018,5,12,5,15,129.5,14.5,2.4,13.6,23.5,54.99,0.0
2018,5,12,5,30,244.0,27.0,2.4,14.0,45.0,146.07,88.22
2018,5,12,5,45,372.5,36.0,2.4,14.45,88.0,232.65,181.52
2018,5,12,6,0,501.0,45.0,2.4,14.9,131.0,328.62,265.52
2018,5,12,6,15,570.5,51.0,2.45,15.15,180.5,400.86,328.55
2018,5,12,6,30,640.0,57.0,2.5,15.4,230.0,478.49,393.59
2018,5,12,6,45,681.5,62.0,2.55,15.65,281.5,538.5,442.37
2018,5,12,7,0,723.0,67.0,2.6,15.9,333.0,603.39,492.91
2018,5,12,7,15,740.0,75.0,2.55,16.2,382.5,654.71,529.64
2018,5,12,7,30,757.0,83.0,2.5,16.5,432.0,704.7,563.99
2018,5,12,7,45,800.5,81.5,2.45,16.8,488.5,763.53,603.8
2018,5,12,8,0,844.0,80.0,2.4,17.1,545.0,812.97,635.73
2018,5,12,8,15,798.5,103.0,2.25,17.35,574.5,830.87,644.16
2018,5,12,8,30,753.0,126.0,2.1,17.6,604.0,838.41,645.5
2018,5,12,8,45,811.0,115.0,1.9,17.9,662.5,886.83,674.33
2018,5,12,9,0,869.0,104.0,1.7,18.2,721.0,927.32,696.35
2018,5,12,9,15,856.0,116.5,1.7,18.35,752.5,935.82,699.6
2018,5,12,9,30,843.0,129.0,1.7,18.5,784.0,953.39,709.33
2018,5,12,9,45,849.0,133.5,1.65,18.65,817.5,963.74,713.6
2018,5,12,10,0,855.0,138.0,1.6,18.8,851.0,970.22,715.5
2018,5,12,10,15,854.0,145.0,1.75,18.75,876.5,968.68,715.63
2018,5,12,10,30,853.0,152.0,1.9,18.7,902.0,963.12,713.22
2018,5,12,10,45,848.0,155.5,2.05,18.7,915.5,946.61,703.46
2018,5,12,11,0,843.0,159.0,2.2,18.7,929.0,926.48,691.28
2018,5,12,11,15,799.5,184.5,2.4,18.55,923.0,888.81,667.97
2018,5,12,11,30,756.0,210.0,2.6,18.4,917.0,857.81,647.97
2018,5,12,11,45,806.0,185.5,2.8,18.3,943.0,841.48,639.01
2018,5,12,12,0,856.0,161.0,3.0,18.2,969.0,828.78,631.69
2018,5,12,12,15,895.5,140.0,3.2,18.05,983.5,795.07,609.3
2018,5,12,12,30,935.0,119.0,3.4,17.9,998.0,768.75,591.09
2018,5,12,12,45,925.5,122.5,3.55,17.8,985.0,722.76,556.86
2018,5,12,13,0,916.0,126.0,3.7,17.7,972.0,674.84,520.35
2018,5,12,13,15,870.0,146.5,3.8,17.5,938.0,616.15,474.62
2018,5,12,13,30,824.0,167.0,3.9,17.3,904.0,563.81,432.52
2018,5,12,13,45,795.5,175.0,4.0,17.15,870.5,507.87,386.77
2018,5,12,14,0,767.0,183.0,4.1,17.0,837.0,453.16,340.88
2018,5,12,14,15,822.0,152.0,4.05,16.8,830.0,403.01,295.83
2018,5,12,14,30,877.0,121.0,4.0,16.6,823.0,349.31,246.25
2018,5,12,14,45,865.5,118.5,4.0,16.4,784.5,289.77,193.96
2018,5,12,15,0,854.0,116.0,4.0,16.2,746.0,224.44,139.61
2018,5,12,15,15,839.5,114.0,4.0,16.2,703.5,164.87,96.71
2018,5,12,15,30,825.0,112.0,4.0,16.2,661.0,106.65,69.71
2018,5,12,15,45,806.5,108.5,3.75,15.85,613.5,86.94,69.96
2018,5,12,16,0,788.0,105.0,3.5,15.5,566.0,85.22,68.82
2018,5,12,16,15,763.5,101.5,3.35,15.3,516.0,83.27,67.41
2018,5,12,16,30,739.0,98.0,3.2,15.1,466.0,74.99,60.47
2018,5,12,16,45,621.5,107.0,3.1,14.9,393.0,79.71,64.88
2018,5,12,17,0,504.0,116.0,3.0,14.7,320.0,83.19,68.21
2018,5,12,17,15,458.5,105.5,2.85,14.45,271.5,76.24,62.32
2018,5,12,17,30,413.0,95.0,2.7,14.2,223.0,69.14,56.17
2018,5,12,17,45,353.5,82.5,2.6,13.95,177.5,60.4,48.4
2018,5,12,18,0,294.0,70.0,2.5,13.7,132.0,51.54,40.31
2018,5,12,18,15,225.0,55.0,2.4,13.45,95.0,40.75,30.3
2018,5,12,18,30,156.0,40.0,2.3,13.2,58.0,29.88,19.88
2018,5,12,18,45,85.0,25.0,2.15,12.9,34.0,18.74,4.54
2018,5,12,19,0,14.0,10.0,2.0,12.6,10.0,7.87,0.0
2018,5,12,19,15,7.0,5.0,2.0,12.45,5.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,13,4,45,1.0,0.5,2.8,11.35,0.5,0.0,0.0
2018,5,13,5,0,2.0,1.0,2.9,11.4,1.0,0.0,0.0
2018,5,13,5,15,1.0,4.5,3.0,11.5,4.5,3.88,0.0
2018,5,13,5,30,0.0,8.0,3.1,11.6,8.0,6.06,0.0
2018,5,13,5,45,0.0,15.0,3.25,11.65,15.0,11.39,3.86
2018,5,13,6,0,0.0,22.0,3.4,11.7,22.0,16.74,8.67
2018,5,13,6,15,0.0,33.5,3.4,11.8,33.5,25.55,16.43
2018,5,13,6,30,0.0,45.0,3.4,11.9,45.0,34.39,24.16
2018,5,13,6,45,4.5,80.0,3.4,11.95,81.5,66.39,51.85
2018,5,13,7,0,9.0,115.0,3.4,12.0,118.0,101.18,81.55
2018,5,13,7,15,11.0,133.5,3.35,12.15,138.0,118.58,96.04
2018,5,13,7,30,13.0,152.0,3.3,12.3,158.0,136.06,110.39
2018,5,13,7,45,13.5,169.0,3.25,12.45,176.0,150.96,122.36
2018,5,13,8,0,14.0,186.0,3.2,12.6,194.0,165.82,134.16
2018,5,13,8,15,12.5,196.0,3.15,12.8,203.5,172.41,138.95
2018,5,13,8,30,11.0,206.0,3.1,13.0,213.0,178.99,143.73
2018,5,13,8,45,19.5,237.5,3.1,13.2,251.0,214.21,172.09
2018,5,13,9,0,28.0,269.0,3.1,13.4,289.0,268.84,215.47
2018,5,13,9,15,46.0,304.0,3.1,13.6,339.0,318.35,254.38
2018,5,13,9,30,64.0,339.0,3.1,13.8,389.0,367.59,292.44
2018,5,13,9,45,106.5,368.5,3.15,13.95,455.5,433.77,343.92
2018,5,13,10,0,149.0,398.0,3.2,14.1,522.0,519.76,409.03
2018,5,13,10,15,252.5,394.0,3.25,14.2,613.0,627.16,490.56
2018,5,13,10,30,356.0,390.0,3.3,14.3,704.0,711.29,553.16
2018,5,13,10,45,303.0,400.5,3.35,14.4,672.0,662.26,514.95
2018,5,13,11,0,250.0,411.0,3.4,14.5,640.0,612.92,477.12
2018,5,13,11,15,216.0,426.5,3.45,14.5,626.0,569.79,444.37
2018,5,13,11,30,182.0,442.0,3.5,14.5,612.0,543.12,423.44
2018,5,13,11,45,161.0,449.0,3.55,14.55,600.0,520.06,405.44
2018,5,13,12,0,140.0,456.0,3.6,14.6,588.0,497.11,387.49
2018,5,13,12,15,183.5,442.0,3.6,14.55,615.0,505.79,394.9
2018,5,13,12,30,227.0,428.0,3.6,14.5,642.0,517.13,403.81
2018,5,13,12,45,366.5,370.0,3.65,14.5,711.0,546.59,427.62
2018,5,13,13,0,506.0,312.0,3.7,14.5,780.0,569.53,445.07
2018,5,13,13,15,406.5,356.0,3.7,14.45,727.5,511.09,398.5
2018,5,13,13,30,307.0,400.0,3.7,14.4,675.0,459.74,357.82
2018,5,13,13,45,414.0,344.0,3.7,14.35,704.0,445.86,345.4
2018,5,13,14,0,521.0,288.0,3.7,14.3,733.0,421.66,322.89
2018,5,13,14,15,685.0,208.5,3.7,14.2,771.5,388.79,290.25
2018,5,13,14,30,849.0,129.0,3.7,14.1,810.0,341.87,243.29
2018,5,13,14,45,659.5,195.0,3.7,14.0,709.0,280.61,196.24
2018,5,13,15,0,470.0,261.0,3.7,13.9,608.0,242.27,171.73
2018,5,13,15,15,509.5,228.5,3.7,13.9,585.0,191.77,132.33
2018,5,13,15,30,549.0,196.0,3.7,13.9,562.0,137.12,99.83
2018,5,13,15,45,643.5,157.5,3.75,13.65,557.0,105.23,86.38
2018,5,13,16,0,738.0,119.0,3.8,13.4,552.0,85.98,70.02
