Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,16,15,577.0,144.0,3.75,13.25,464.5,99.78,82.39
2018,5,13,16,30,416.0,169.0,3.7,13.1,377.0,111.82,93.24
2018,5,13,16,45,425.0,147.5,3.7,12.9,340.0,100.37,83.57
2018,5,13,17,0,434.0,126.0,3.7,12.7,303.0,88.21,73.18
2018,5,13,17,15,497.5,102.5,3.65,12.5,278.5,74.9,61.6
2018,5,13,17,30,561.0,79.0,3.6,12.3,254.0,62.17,50.37
2018,5,13,17,45,505.0,71.0,3.55,12.15,206.5,56.41,45.19
2018,5,13,18,0,449.0,63.0,3.5,12.0,159.0,50.6,39.77
2018,5,13,18,15,358.0,52.0,3.45,11.85,115.5,39.59,29.5
2018,5,13,18,30,267.0,41.0,3.4,11.7,72.0,31.08,21.12
2018,5,13,18,45,160.5,26.5,3.3,11.55,42.5,20.06,6.36
2018,5,13,19,0,54.0,12.0,3.2,11.4,13.0,9.44,0.0
2018,5,13,19,15,27.0,6.0,3.2,11.4,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,14,4,45,3.0,1.0,2.4,10.0,1.0,0.0,0.0
2018,5,14,5,0,6.0,2.0,2.3,10.0,2.0,0.0,0.0
2018,5,14,5,15,3.0,3.5,2.25,10.05,3.5,3.76,0.0
2018,5,14,5,30,0.0,5.0,2.2,10.1,5.0,3.78,0.0
2018,5,14,5,45,0.0,8.0,2.15,10.2,8.0,6.06,0.0
2018,5,14,6,0,0.0,11.0,2.1,10.3,11.0,8.34,1.53
2018,5,14,6,15,0.0,15.5,2.05,10.45,15.5,11.77,4.59
2018,5,14,6,30,0.0,20.0,2.0,10.6,20.0,15.21,7.63
2018,5,14,6,45,0.0,37.5,1.95,10.75,37.5,28.62,19.31
2018,5,14,7,0,0.0,55.0,1.9,10.9,55.0,42.1,30.92
2018,5,14,7,15,0.0,63.0,1.9,11.05,63.0,48.29,36.12
2018,5,14,7,30,0.0,71.0,1.9,11.2,71.0,54.5,41.28
2018,5,14,7,45,0.0,81.5,1.95,11.35,81.5,62.66,48.03
2018,5,14,8,0,0.0,92.0,2.0,11.5,92.0,70.95,54.84
2018,5,14,8,15,0.0,109.0,2.15,11.7,109.0,84.93,66.35
2018,5,14,8,30,0.0,126.0,2.3,11.9,126.0,98.97,77.79
2018,5,14,8,45,0.5,137.5,2.4,12.1,138.0,108.86,85.72
2018,5,14,9,0,1.0,149.0,2.5,12.3,150.0,118.75,93.61
2018,5,14,9,15,3.5,170.5,2.65,12.45,173.5,138.94,110.0
2018,5,14,9,30,6.0,192.0,2.8,12.6,197.0,159.16,126.26
2018,5,14,9,45,8.5,212.0,2.95,12.75,219.0,178.06,141.35
2018,5,14,10,0,11.0,232.0,3.1,12.9,241.0,196.85,156.25
2018,5,14,10,15,19.5,281.5,3.2,13.0,298.5,246.28,195.69
2018,5,14,10,30,28.0,331.0,3.3,13.1,356.0,313.78,248.63
2018,5,14,10,45,27.0,339.0,3.4,13.2,363.5,317.19,250.72
2018,5,14,11,0,26.0,347.0,3.5,13.3,371.0,320.25,252.78
2018,5,14,11,15,26.0,352.5,3.55,13.35,376.5,321.6,253.6
2018,5,14,11,30,26.0,358.0,3.6,13.4,382.0,322.56,254.15
2018,5,14,11,45,33.0,375.5,3.65,13.5,406.5,339.07,266.94
2018,5,14,12,0,40.0,393.0,3.7,13.6,431.0,354.29,278.64
2018,5,14,12,15,65.0,423.0,3.75,13.6,484.5,391.78,307.92
2018,5,14,12,30,90.0,453.0,3.8,13.6,538.0,425.81,334.12
2018,5,14,12,45,128.5,457.5,3.85,13.6,577.5,450.26,353.04
2018,5,14,13,0,167.0,462.0,3.9,13.6,617.0,463.35,363.01
2018,5,14,13,15,171.5,452.5,3.95,13.55,609.0,442.64,346.82
2018,5,14,13,30,176.0,443.0,4.0,13.5,601.0,421.31,330.01
2018,5,14,13,45,312.0,379.0,4.05,13.45,650.0,422.06,329.32
2018,5,14,14,0,448.0,315.0,4.1,13.4,699.0,408.46,315.19
2018,5,14,14,15,650.0,219.5,4.15,13.3,754.0,382.81,287.74
2018,5,14,14,30,852.0,124.0,4.2,13.2,809.0,342.09,244.49
2018,5,14,14,45,843.0,121.5,4.2,13.1,773.0,279.86,189.32
2018,5,14,15,0,834.0,119.0,4.2,13.0,737.0,221.52,139.86
2018,5,14,15,15,820.0,116.5,4.2,13.0,695.0,163.07,97.42
2018,5,14,15,30,806.0,114.0,4.2,13.0,653.0,105.95,70.83
2018,5,14,15,45,789.0,110.5,4.25,12.8,607.0,87.65,71.42
2018,5,14,16,0,772.0,107.0,4.3,12.6,561.0,86.06,70.33
2018,5,14,16,15,751.0,102.5,4.3,12.45,512.5,83.58,68.43
2018,5,14,16,30,730.0,98.0,4.3,12.3,464.0,74.73,60.9
2018,5,14,16,45,700.5,93.0,4.3,12.15,413.5,71.67,58.45
2018,5,14,17,0,671.0,88.0,4.3,12.0,363.0,68.53,55.89
2018,5,14,17,15,584.0,87.5,4.25,11.8,303.0,67.68,55.32
2018,5,14,17,30,497.0,87.0,4.2,11.6,243.0,67.28,55.1
2018,5,14,17,45,378.5,79.5,4.2,11.45,185.5,58.66,47.34
2018,5,14,18,0,260.0,72.0,4.2,11.3,128.0,52.57,41.66
2018,5,14,18,15,205.5,56.5,4.15,11.15,93.5,41.94,31.7
2018,5,14,18,30,151.0,41.0,4.1,11.0,59.0,30.6,20.85
2018,5,14,18,45,89.0,25.5,4.05,10.85,35.0,19.17,6.69
2018,5,14,19,0,27.0,10.0,4.0,10.7,11.0,7.87,0.0
2018,5,14,19,15,13.5,5.0,3.95,10.7,5.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.9,10.65,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.85,10.55,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.8,10.45,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.8,10.35,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.75,10.25,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,15,4,45,3.5,1.0,2.55,10.35,1.0,0.0,0.0
2018,5,15,5,0,7.0,2.0,2.5,10.4,2.0,0.0,0.0
2018,5,15,5,15,3.5,3.5,2.55,10.6,3.5,3.92,0.0
2018,5,15,5,30,0.0,5.0,2.6,10.8,5.0,3.78,0.0
2018,5,15,5,45,0.0,7.5,2.6,11.0,7.5,5.68,0.0
2018,5,15,6,0,0.0,10.0,2.6,11.2,10.0,7.58,0.86
2018,5,15,6,15,0.0,15.0,2.55,11.3,15.0,11.39,4.23
2018,5,15,6,30,0.0,20.0,2.5,11.4,20.0,15.21,7.59
2018,5,15,6,45,0.0,41.0,2.4,11.55,41.0,31.31,21.56
2018,5,15,7,0,0.0,62.0,2.3,11.7,62.0,47.51,35.46
2018,5,15,7,15,1.5,98.0,2.3,11.8,98.5,78.41,61.79
2018,5,15,7,30,3.0,134.0,2.3,11.9,135.0,111.09,89.18
2018,5,15,7,45,7.0,159.5,2.3,12.05,163.0,136.46,110.11
2018,5,15,8,0,11.0,185.0,2.3,12.2,191.0,162.03,130.92
2018,5,15,8,15,15.0,203.5,2.35,12.35,212.5,181.19,146.25
2018,5,15,8,30,19.0,222.0,2.4,12.5,234.0,200.45,161.53
2018,5,15,8,45,21.5,238.5,2.45,12.65,253.0,216.56,174.07
2018,5,15,9,0,24.0,255.0,2.5,12.8,272.0,232.63,186.5
2018,5,15,9,15,56.5,302.0,2.6,12.9,345.5,325.27,260.54
2018,5,15,9,30,89.0,349.0,2.7,13.0,419.0,400.04,318.7
2018,5,15,9,45,112.0,377.5,2.8,13.15,469.0,467.67,369.9
2018,5,15,10,0,135.0,406.0,2.9,13.3,519.0,512.95,403.62
2018,5,15,10,15,174.0,416.5,3.0,13.4,567.0,554.08,434.75
2018,5,15,10,30,213.0,427.0,3.1,13.5,615.0,593.46,464.26
2018,5,15,10,45,432.0,341.0,3.2,13.6,733.5,739.08,575.93
2018,5,15,11,0,651.0,255.0,3.3,13.7,852.0,846.76,656.71
2018,5,15,11,15,773.5,192.0,3.4,13.75,911.5,867.61,673.04
2018,5,15,11,30,896.0,129.0,3.5,13.8,971.0,878.79,680.93
2018,5,15,11,45,898.5,128.5,3.6,13.85,976.5,851.29,661.59
2018,5,15,12,0,901.0,128.0,3.7,13.9,982.0,820.53,640.12
2018,5,15,12,15,902.0,127.0,3.8,13.9,980.5,785.15,614.7
2018,5,15,12,30,903.0,126.0,3.9,13.9,979.0,746.91,585.73
2018,5,15,12,45,902.5,124.5,4.0,13.95,969.5,704.58,552.94
2018,5,15,13,0,902.0,123.0,4.1,14.0,960.0,659.82,517.47
2018,5,15,13,15,899.0,122.0,4.2,13.95,943.0,611.7,478.69
2018,5,15,13,30,896.0,121.0,4.3,13.9,926.0,561.67,437.31
2018,5,15,13,45,892.5,119.0,4.35,13.85,902.5,509.0,392.39
2018,5,15,14,0,889.0,117.0,4.4,13.8,879.0,454.88,344.97
2018,5,15,14,15,883.5,114.0,4.45,13.75,848.5,398.14,294.29
2018,5,15,14,30,878.0,111.0,4.5,13.7,818.0,340.63,242.21
2018,5,15,14,45,871.0,108.5,4.5,13.6,782.5,282.52,190.09
2018,5,15,15,0,864.0,106.0,4.5,13.5,747.0,224.26,140.58
2018,5,15,15,15,851.0,103.0,4.5,13.5,704.5,165.08,97.81
2018,5,15,15,30,838.0,100.0,4.5,13.5,662.0,106.95,71.31
2018,5,15,15,45,824.5,96.5,4.5,13.3,617.0,79.62,64.29
2018,5,15,16,0,811.0,93.0,4.5,13.1,572.0,77.74,62.92
2018,5,15,16,15,794.0,88.5,4.45,13.0,523.5,74.97,60.72
2018,5,15,16,30,777.0,84.0,4.4,12.9,475.0,72.05,58.39
2018,5,15,16,45,751.5,79.0,4.35,12.8,424.0,68.45,55.44
2018,5,15,17,0,726.0,74.0,4.3,12.7,373.0,64.73,52.34
2018,5,15,17,15,689.0,69.5,4.25,12.55,322.0,61.1,49.28
2018,5,15,17,30,652.0,65.0,4.2,12.4,271.0,53.02,42.16
2018,5,15,17,45,542.0,62.5,4.15,12.3,213.0,50.26,39.66
2018,5,15,18,0,432.0,60.0,4.1,12.2,155.0,47.96,37.41
2018,5,15,18,15,351.0,48.0,4.0,12.05,112.0,38.61,28.67
2018,5,15,18,30,270.0,36.0,3.9,11.9,69.0,29.15,19.59
2018,5,15,18,45,188.0,25.0,3.75,11.8,43.0,19.08,7.27
2018,5,15,19,0,106.0,14.0,3.6,11.7,17.0,11.02,0.0
2018,5,15,19,15,53.0,7.0,3.5,11.6,8.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,16,4,45,15.0,2.5,3.05,10.7,2.5,0.0,0.0
2018,5,16,5,0,30.0,5.0,3.0,10.8,5.0,3.93,0.0
2018,5,16,5,15,148.5,17.5,3.1,11.1,29.0,63.1,0.0
2018,5,16,5,30,267.0,30.0,3.2,11.4,53.0,159.53,109.93
2018,5,16,5,45,372.5,39.5,3.3,11.65,94.5,233.67,185.83
2018,5,16,6,0,478.0,49.0,3.4,11.9,136.0,318.19,261.38
2018,5,16,6,15,442.0,65.5,3.4,12.0,165.5,341.96,285.31
2018,5,16,6,30,406.0,82.0,3.4,12.1,195.0,355.41,298.74
2018,5,16,6,45,493.0,87.0,3.4,12.25,252.5,443.4,372.31
2018,5,16,7,0,580.0,92.0,3.4,12.4,310.0,531.6,443.65
2018,5,16,7,15,545.5,114.5,3.35,12.55,343.5,554.71,460.05
2018,5,16,7,30,511.0,137.0,3.3,12.7,377.0,564.58,465.89
2018,5,16,7,45,585.0,133.5,3.3,12.8,437.5,646.8,529.03
2018,5,16,8,0,659.0,130.0,3.3,12.9,498.0,722.58,584.86
2018,5,16,8,15,758.0,111.0,3.3,13.1,569.5,798.56,638.43
2018,5,16,8,30,857.0,92.0,3.3,13.3,641.0,870.82,687.97
2018,5,16,8,45,870.5,94.5,3.3,13.45,685.5,900.37,706.27
2018,5,16,9,0,884.0,97.0,3.3,13.6,730.0,926.75,722.59
2018,5,16,9,15,888.5,102.0,3.35,13.75,768.0,944.05,732.89
2018,5,16,9,30,893.0,107.0,3.4,13.9,806.0,957.52,740.66
2018,5,16,9,45,885.5,117.5,3.4,14.0,835.5,961.3,741.62
2018,5,16,10,0,878.0,128.0,3.4,14.1,865.0,960.76,739.81
2018,5,16,10,15,892.5,125.0,3.5,14.2,895.0,963.85,741.41
2018,5,16,10,30,907.0,122.0,3.6,14.3,925.0,963.04,740.39
2018,5,16,10,45,912.5,122.0,3.65,14.4,945.5,952.83,732.66
2018,5,16,11,0,918.0,122.0,3.7,14.5,966.0,938.73,722.4
2018,5,16,11,15,921.5,122.5,3.7,14.55,979.5,919.49,708.5
2018,5,16,11,30,925.0,123.0,3.7,14.6,993.0,896.54,692.11
2018,5,16,11,45,928.0,122.0,3.65,14.6,999.0,868.35,671.93
2018,5,16,12,0,931.0,121.0,3.6,14.6,1005.0,836.79,649.39
2018,5,16,12,15,927.0,123.5,3.6,14.65,1002.0,799.53,622.39
2018,5,16,12,30,923.0,126.0,3.6,14.7,999.0,759.58,591.82
2018,5,16,12,45,916.0,128.5,3.6,14.7,987.5,715.14,557.44
2018,5,16,13,0,909.0,131.0,3.6,14.7,976.0,668.65,520.76
2018,5,16,13,15,907.0,129.5,3.65,14.7,959.0,620.37,481.99
2018,5,16,13,30,905.0,128.0,3.7,14.7,942.0,570.08,440.52
2018,5,16,13,45,901.5,125.5,3.8,14.7,918.0,516.58,395.41
2018,5,16,14,0,898.0,123.0,3.9,14.7,894.0,461.63,347.74
2018,5,16,14,15,892.0,120.0,3.95,14.6,863.0,404.23,296.99
2018,5,16,14,30,886.0,117.0,4.0,14.5,832.0,346.08,244.86
2018,5,16,14,45,878.5,113.5,4.0,14.45,795.0,286.76,192.13
2018,5,16,15,0,871.0,110.0,4.0,14.4,758.0,227.35,142.07
2018,5,16,15,15,857.5,108.0,4.0,14.4,715.5,168.31,99.82
2018,5,16,15,30,844.0,106.0,4.0,14.4,673.0,101.82,66.88
2018,5,16,15,45,829.0,102.0,4.05,14.2,626.5,83.2,67.15
2018,5,16,16,0,814.0,98.0,4.1,14.0,580.0,81.07,65.58
2018,5,16,16,15,794.5,93.5,4.1,13.85,530.5,78.35,63.46
2018,5,16,16,30,775.0,89.0,4.1,13.7,481.0,75.49,61.21
2018,5,16,16,45,747.0,85.0,4.1,13.55,429.5,72.69,59.01
2018,5,16,17,0,719.0,81.0,4.1,13.4,378.0,64.51,51.99
2018,5,16,17,15,679.5,75.0,4.1,13.2,325.5,60.17,48.32
2018,5,16,17,30,640.0,69.0,4.1,13.0,273.0,55.75,44.49
2018,5,16,17,45,583.0,63.0,4.1,12.8,223.0,51.08,40.32
2018,5,16,18,0,526.0,57.0,4.1,12.6,173.0,46.44,36.01
2018,5,16,18,15,438.0,48.5,4.0,12.4,128.0,39.61,29.54
2018,5,16,18,30,350.0,40.0,3.9,12.2,83.0,32.87,22.84
2018,5,16,18,45,222.0,27.0,3.85,12.0,50.0,22.17,9.99
2018,5,16,19,0,94.0,14.0,3.8,11.8,17.0,11.02,0.0
2018,5,16,19,15,47.0,7.0,3.75,11.65,8.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,17,4,45,5.5,1.5,3.1,11.0,1.5,0.0,0.0
2018,5,17,5,0,11.0,3.0,3.2,11.1,3.0,2.36,0.0
2018,5,17,5,15,48.5,11.0,3.3,11.3,15.0,24.71,0.0
2018,5,17,5,30,86.0,19.0,3.4,11.5,27.0,70.96,47.36
2018,5,17,5,45,62.0,22.5,3.55,11.7,30.0,56.71,41.85
2018,5,17,6,0,38.0,26.0,3.7,11.9,33.0,44.3,32.54
2018,5,17,6,15,19.0,32.5,3.7,12.0,36.0,36.05,25.76
2018,5,17,6,30,0.0,39.0,3.7,12.1,39.0,29.77,20.15
2018,5,17,6,45,0.0,56.0,3.75,12.2,56.0,42.87,31.45
2018,5,17,7,0,0.0,73.0,3.8,12.3,73.0,56.09,42.7
2018,5,17,7,15,0.0,77.5,3.85,12.4,77.5,59.52,45.48
2018,5,17,7,30,0.0,82.0,3.9,12.5,82.0,63.03,48.27
2018,5,17,7,45,0.0,95.5,3.95,12.6,95.5,74.03,57.38
2018,5,17,8,0,0.0,109.0,4.0,12.7,109.0,85.12,66.47
2018,5,17,8,15,0.5,127.0,4.0,12.75,127.5,100.47,79.08
2018,5,17,8,30,1.0,145.0,4.0,12.8,146.0,115.88,91.63
2018,5,17,8,45,2.5,162.0,4.0,12.9,164.0,131.36,104.16
2018,5,17,9,0,4.0,179.0,4.0,13.0,182.0,146.87,116.63
2018,5,17,9,15,6.0,194.0,4.0,13.1,198.5,161.12,128.0
2018,5,17,9,30,8.0,209.0,4.0,13.2,215.0,175.33,139.29
2018,5,17,9,45,11.0,234.0,4.0,13.25,243.0,198.96,158.16
2018,5,17,10,0,14.0,259.0,4.0,13.3,271.0,222.45,176.77
2018,5,17,10,15,16.5,280.0,4.05,13.35,294.5,241.83,191.98
2018,5,17,10,30,19.0,301.0,4.1,13.4,318.0,260.92,206.9
2018,5,17,10,45,17.0,286.5,4.1,13.45,302.0,245.58,194.4
2018,5,17,11,0,15.0,272.0,4.1,13.5,286.0,230.57,182.25
2018,5,17,11,15,15.0,275.0,4.2,13.55,289.0,231.92,183.22
2018,5,17,11,30,15.0,278.0,4.3,13.6,292.0,233.14,184.08
2018,5,17,11,45,15.5,274.5,4.35,13.6,289.0,229.38,181.04
2018,5,17,12,0,16.0,271.0,4.4,13.6,286.0,225.53,177.96
2018,5,17,12,15,18.5,298.0,4.55,13.6,315.5,247.17,195.19
2018,5,17,12,30,21.0,325.0,4.7,13.6,345.0,268.01,211.69
2018,5,17,12,45,17.5,293.0,4.8,13.6,309.5,238.52,188.3
2018,5,17,13,0,14.0,261.0,4.9,13.6,274.0,209.84,165.51
2018,5,17,13,15,13.0,254.0,5.05,13.55,266.0,202.23,159.55
2018,5,17,13,30,12.0,247.0,5.2,13.5,258.0,194.76,153.67
2018,5,17,13,45,12.5,250.5,5.35,13.45,261.5,195.84,154.67
2018,5,17,14,0,13.0,254.0,5.5,13.4,265.0,196.66,155.46
2018,5,17,14,15,24.0,270.5,5.55,13.3,290.0,205.78,162.72
2018,5,17,14,30,35.0,287.0,5.6,13.2,315.0,215.13,169.98
2018,5,17,14,45,62.0,313.5,5.7,13.1,360.5,231.51,182.21
2018,5,17,15,0,89.0,340.0,5.8,13.0,406.0,241.79,189.48
2018,5,17,15,15,75.5,313.0,5.8,13.0,367.0,213.65,168.1
2018,5,17,15,30,62.0,286.0,5.8,13.0,328.0,187.88,149.6
2018,5,17,15,45,87.5,273.0,5.9,12.8,327.5,178.27,149.79
2018,5,17,16,0,113.0,260.0,6.0,12.6,327.0,163.8,137.9
2018,5,17,16,15,137.0,235.5,6.0,12.45,310.0,151.67,127.91
2018,5,17,16,30,161.0,211.0,6.0,12.3,293.0,138.93,117.31
2018,5,17,16,45,206.5,186.0,6.0,12.15,279.5,125.74,106.2
2018,5,17,17,0,252.0,161.0,6.0,12.0,266.0,108.64,91.5
2018,5,17,17,15,284.5,134.5,6.0,11.9,238.0,93.63,78.45
2018,5,17,17,30,317.0,108.0,6.0,11.8,210.0,76.21,63.05
2018,5,17,17,45,310.0,90.0,5.95,11.65,175.0,64.83,52.85
2018,5,17,18,0,303.0,72.0,5.9,11.5,140.0,52.95,42.0
2018,5,17,18,15,247.0,57.5,5.8,11.4,103.5,42.63,32.35
2018,5,17,18,30,191.0,43.0,5.7,11.3,67.0,32.13,22.33
2018,5,17,18,45,118.0,28.0,5.6,11.25,41.0,21.08,9.77
2018,5,17,19,0,45.0,13.0,5.5,11.2,15.0,10.23,0.0
2018,5,17,19,15,22.5,6.5,5.4,11.15,7.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.0,11.05,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.25,11.05,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.15,11.1,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.05,11.1,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.0,11.15,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.0,11.2,1.0,0.79,0.0
2018,5,18,5,15,0.0,3.5,4.05,11.25,3.5,2.64,0.0
2018,5,18,5,30,0.0,6.0,4.1,11.3,6.0,4.54,0.0
2018,5,18,5,45,0.0,9.5,4.2,11.4,9.5,7.2,0.41
2018,5,18,6,0,0.0,13.0,4.3,11.5,13.0,9.86,2.82
2018,5,18,6,15,0.0,18.0,4.25,11.55,18.0,13.68,6.2
2018,5,18,6,30,0.0,23.0,4.2,11.6,23.0,17.5,9.56
2018,5,18,6,45,0.0,41.0,4.2,11.65,41.0,31.31,21.52
2018,5,18,7,0,0.0,59.0,4.2,11.7,59.0,45.19,33.43
2018,5,18,7,15,0.0,75.5,4.1,11.8,75.5,57.97,44.26
2018,5,18,7,30,0.0,92.0,4.0,11.9,92.0,71.38,55.49
2018,5,18,7,45,0.0,89.5,3.95,11.95,89.5,69.0,53.25
2018,5,18,8,0,0.0,87.0,3.9,12.0,87.0,66.96,51.33
2018,5,18,8,15,0.0,91.0,3.85,12.15,91.0,70.11,53.78
2018,5,18,8,30,0.0,95.0,3.8,12.3,95.0,73.32,56.26
2018,5,18,8,45,0.0,104.5,3.7,12.4,104.5,81.05,62.53
2018,5,18,9,0,0.0,114.0,3.6,12.5,114.0,88.79,68.77
2018,5,18,9,15,3.0,148.5,3.6,12.6,151.0,119.9,94.38
2018,5,18,9,30,6.0,183.0,3.6,12.7,188.0,151.34,119.96
2018,5,18,9,45,8.0,205.0,3.55,12.8,211.5,171.4,136.0
2018,5,18,10,0,10.0,227.0,3.5,12.9,235.0,191.36,151.86
2018,5,18,10,15,12.5,248.5,3.55,13.05,259.0,211.21,167.53
2018,5,18,10,30,15.0,270.0,3.6,13.2,283.0,230.83,182.91
2018,5,18,10,45,15.5,276.0,3.6,13.35,290.0,235.32,186.15
2018,5,18,11,0,16.0,282.0,3.6,13.5,297.0,239.66,189.31
2018,5,18,11,15,20.0,311.0,3.7,13.55,330.0,265.83,209.91
2018,5,18,11,30,24.0,340.0,3.8,13.6,363.0,304.28,239.93
2018,5,18,11,45,20.0,312.5,3.9,13.65,331.5,263.63,207.78
2018,5,18,12,0,16.0,285.0,4.0,13.7,300.0,236.63,186.41
2018,5,18,12,15,20.5,302.5,4.15,13.65,322.0,259.3,204.55
2018,5,18,12,30,25.0,320.0,4.3,13.6,344.0,272.72,215.24
2018,5,18,12,45,29.0,337.5,4.45,13.6,365.0,284.69,224.74
2018,5,18,13,0,33.0,355.0,4.6,13.6,386.0,295.49,233.3
2018,5,18,13,15,32.5,359.0,4.65,13.5,389.0,292.51,231.0
2018,5,18,13,30,32.0,363.0,4.7,13.4,392.0,289.18,228.47
2018,5,18,13,45,38.0,360.5,4.75,13.35,394.0,283.96,224.38
2018,5,18,14,0,44.0,358.0,4.8,13.3,396.0,277.86,219.5
2018,5,18,14,15,50.0,357.0,4.9,13.2,398.5,271.76,214.56
2018,5,18,14,30,56.0,356.0,5.0,13.1,401.0,264.48,208.58
2018,5,18,14,45,37.0,299.0,5.05,12.95,328.0,216.84,171.2
2018,5,18,15,0,18.0,242.0,5.1,12.8,255.0,179.72,142.35
2018,5,18,15,15,83.0,200.0,5.1,12.8,256.5,143.62,110.68
2018,5,18,15,30,148.0,158.0,5.1,12.8,258.0,104.32,79.64
2018,5,18,15,45,76.5,165.5,5.3,12.55,217.0,112.5,93.12
2018,5,18,16,0,5.0,173.0,5.5,12.3,176.0,126.48,105.69
2018,5,18,16,15,18.5,178.0,5.55,12.15,187.5,129.09,108.36
2018,5,18,16,30,32.0,183.0,5.6,12.0,199.0,125.88,105.98
2018,5,18,16,45,93.0,173.5,5.65,11.85,213.5,120.51,101.69
2018,5,18,17,0,154.0,164.0,5.7,11.7,228.0,111.8,94.38
2018,5,18,17,15,211.5,139.0,5.7,11.55,214.5,95.14,79.88
2018,5,18,17,30,269.0,114.0,5.7,11.4,201.0,80.78,67.23
2018,5,18,17,45,260.5,95.0,5.7,11.3,167.0,68.5,56.22
2018,5,18,18,0,252.0,76.0,5.7,11.2,133.0,55.8,44.63
2018,5,18,18,15,201.0,60.5,5.65,11.1,98.5,44.66,34.23
2018,5,18,18,30,150.0,45.0,5.6,11.0,64.0,33.41,23.53
2018,5,18,18,45,88.5,29.5,5.55,10.9,39.5,22.03,10.93
2018,5,18,19,0,27.0,14.0,5.5,10.8,15.0,11.02,0.0
2018,5,18,19,15,13.5,7.0,5.45,10.75,7.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.4,10.7,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.4,10.65,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.35,10.55,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.25,10.45,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.15,10.4,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.05,10.35,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.05,10.3,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.25,10.35,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.55,10.45,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.05,10.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.2,10.55,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.2,10.6,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.25,10.6,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.3,10.6,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.3,10.65,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.3,10.7,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.3,10.7,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.3,10.7,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.2,10.65,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.1,10.6,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,6.05,10.6,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,6.0,10.6,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,5.95,10.55,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,19,4,45,1.0,1.5,5.9,10.5,1.5,0.0,0.0
2018,5,19,5,0,2.0,3.0,5.9,10.5,3.0,2.91,0.0
2018,5,19,5,15,42.5,17.0,5.9,10.5,21.0,36.9,0.0
2018,5,19,5,30,83.0,31.0,5.9,10.5,39.0,77.36,53.74
2018,5,19,5,45,132.0,47.5,5.85,10.55,68.5,120.97,95.73
2018,5,19,6,0,181.0,64.0,5.8,10.6,98.0,169.41,139.74
2018,5,19,6,15,143.5,83.0,5.8,10.6,115.0,167.12,139.7
2018,5,19,6,30,106.0,102.0,5.8,10.6,132.0,170.39,143.03
2018,5,19,6,45,78.5,103.0,5.8,10.65,127.5,155.45,130.15
2018,5,19,7,0,51.0,104.0,5.8,10.7,123.0,126.58,104.85
2018,5,19,7,15,32.0,97.0,5.8,10.75,109.5,106.49,87.01
2018,5,19,7,30,13.0,90.0,5.8,10.8,96.0,79.6,63.2
2018,5,19,7,45,6.5,94.0,5.75,10.9,97.0,77.93,61.32
2018,5,19,8,0,0.0,98.0,5.7,11.0,98.0,75.89,59.1
2018,5,19,8,15,0.0,107.0,5.7,11.15,107.0,83.21,65.05
2018,5,19,8,30,0.0,116.0,5.7,11.3,116.0,90.54,70.97
2018,5,19,8,45,0.0,123.0,5.7,11.4,123.0,96.23,75.49
2018,5,19,9,0,0.0,130.0,5.7,11.5,130.0,101.91,80.0
2018,5,19,9,15,2.0,148.0,5.7,11.65,149.5,118.54,93.66
2018,5,19,9,30,4.0,166.0,5.7,11.8,169.0,135.2,107.24
2018,5,19,9,45,6.5,186.5,5.7,11.95,192.0,154.41,122.84
2018,5,19,10,0,9.0,207.0,5.7,12.1,215.0,173.54,138.28
2018,5,19,10,15,11.5,234.0,5.75,12.25,244.0,198.0,157.94
2018,5,19,10,30,14.0,261.0,5.8,12.4,273.0,222.24,177.3
2018,5,19,10,45,12.5,242.0,5.85,12.5,253.0,204.24,162.47
2018,5,19,11,0,11.0,223.0,5.9,12.6,233.0,186.58,147.99
2018,5,19,11,15,12.0,241.0,6.0,12.7,252.0,201.39,159.83
2018,5,19,11,30,13.0,259.0,6.1,12.8,271.0,215.89,171.37
2018,5,19,11,45,14.0,271.5,6.15,12.9,284.5,225.61,179.04
2018,5,19,12,0,15.0,284.0,6.2,13.0,298.0,234.98,186.43
2018,5,19,12,15,18.5,307.5,6.25,13.0,325.0,254.51,202.06
2018,5,19,12,30,22.0,331.0,6.3,13.0,352.0,273.21,216.97
2018,5,19,12,45,23.5,340.5,6.35,13.05,362.5,283.21,224.87
2018,5,19,13,0,25.0,350.0,6.4,13.1,373.0,286.59,227.52
2018,5,19,13,15,26.0,348.5,6.45,13.05,372.0,280.89,223.06
2018,5,19,13,30,27.0,347.0,6.5,13.0,371.0,274.96,218.41
2018,5,19,13,45,24.5,327.5,6.55,13.0,349.0,254.57,202.17
2018,5,19,14,0,22.0,308.0,6.6,13.0,327.0,238.79,189.63
2018,5,19,14,15,18.5,282.5,6.65,12.95,298.0,216.43,171.81
2018,5,19,14,30,15.0,257.0,6.7,12.9,269.0,194.83,154.59
2018,5,19,14,45,16.0,256.0,6.75,12.8,268.5,191.67,152.21
2018,5,19,15,0,17.0,255.0,6.8,12.7,268.0,188.09,149.55
2018,5,19,15,15,13.5,231.5,6.8,12.7,241.5,169.19,134.64
2018,5,19,15,30,10.0,208.0,6.8,12.7,215.0,151.04,120.42
2018,5,19,15,45,16.0,210.5,6.8,12.45,220.5,151.38,126.91
2018,5,19,16,0,22.0,213.0,6.8,12.2,226.0,151.97,127.93
2018,5,19,16,15,45.0,207.5,6.75,12.0,231.5,140.86,118.75
2018,5,19,16,30,68.0,202.0,6.7,11.8,237.0,137.07,115.92
2018,5,19,16,45,108.5,175.5,6.7,11.6,224.5,118.28,99.85
2018,5,19,17,0,149.0,149.0,6.7,11.4,212.0,103.47,87.12
2018,5,19,17,15,117.0,103.5,6.65,11.2,149.0,75.24,62.2
2018,5,19,17,30,85.0,58.0,6.6,11.0,86.0,44.58,34.75
2018,5,19,17,45,42.5,42.5,6.6,10.8,56.5,32.97,24.28
2018,5,19,18,0,0.0,27.0,6.6,10.6,27.0,20.56,12.96
2018,5,19,18,15,4.5,22.5,6.5,10.55,23.0,17.15,9.73
2018,5,19,18,30,9.0,18.0,6.4,10.5,19.0,14.18,6.79
2018,5,19,18,45,12.5,14.0,6.3,10.4,15.0,11.03,2.85
2018,5,19,19,0,16.0,10.0,6.2,10.3,11.0,7.87,0.0
2018,5,19,19,15,8.0,5.0,6.15,10.3,5.5,3.93,0.0
2018,5,19,19,30,0.0,0.0,6.1,10.3,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.05,10.3,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.0,10.3,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.05,10.35,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.1,10.4,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.1,10.4,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.1,10.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.15,10.45,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.25,10.55,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.3,10.6,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.25,10.6,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.2,10.6,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.2,10.6,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.2,10.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.15,10.6,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.1,10.6,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.05,10.6,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.0,10.6,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.0,10.6,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.0,10.6,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.95,10.6,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.9,10.6,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.9,10.55,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,5.9,10.5,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,5.9,10.5,2.0,1.57,0.0
2018,5,20,5,15,0.0,9.0,5.95,10.6,9.0,6.83,0.0
2018,5,20,5,30,0.0,16.0,6.0,10.7,16.0,12.17,3.91
2018,5,20,5,45,0.0,26.5,6.05,10.75,26.5,20.21,11.43
2018,5,20,6,0,0.0,37.0,6.1,10.8,37.0,28.26,18.67
2018,5,20,6,15,0.0,32.0,6.05,10.85,32.0,24.39,15.51
2018,5,20,6,30,0.0,27.0,6.0,10.9,27.0,20.56,12.24
2018,5,20,6,45,0.5,50.5,6.0,10.95,50.5,38.95,28.2
2018,5,20,7,0,1.0,74.0,6.0,11.0,74.0,57.57,44.21
2018,5,20,7,15,0.5,71.0,5.95,11.05,71.0,54.85,41.7
2018,5,20,7,30,0.0,68.0,5.9,11.1,68.0,52.18,39.24
2018,5,20,7,45,0.0,86.5,5.85,11.1,86.5,66.55,51.34
2018,5,20,8,0,0.0,105.0,5.8,11.1,105.0,81.71,64.01
2018,5,20,8,15,0.5,117.0,5.8,11.15,117.5,91.96,72.44
2018,5,20,8,30,1.0,129.0,5.8,11.2,130.0,102.25,80.85
2018,5,20,8,45,6.5,175.0,5.8,11.25,180.0,145.98,117.27
2018,5,20,9,0,12.0,221.0,5.8,11.3,230.0,190.49,153.83
2018,5,20,9,15,31.0,267.0,5.85,11.35,291.0,265.56,215.35
2018,5,20,9,30,50.0,313.0,5.9,11.4,352.0,325.84,263.96
2018,5,20,9,45,77.0,350.5,5.9,11.5,414.0,384.83,311.14
2018,5,20,10,0,104.0,388.0,5.9,11.6,476.0,442.95,356.95
2018,5,20,10,15,188.0,396.0,5.95,11.75,561.0,543.65,437.1
2018,5,20,10,30,272.0,404.0,6.0,11.9,646.0,639.99,512.03
2018,5,20,10,45,328.0,405.0,6.05,12.05,703.5,681.86,544.07
2018,5,20,11,0,384.0,406.0,6.1,12.2,761.0,720.25,573.3
2018,5,20,11,15,379.0,414.0,6.15,12.3,768.5,708.16,563.1
2018,5,20,11,30,374.0,422.0,6.2,12.4,776.0,694.11,551.62
2018,5,20,11,45,377.0,424.0,6.25,12.55,782.5,679.58,539.9
2018,5,20,12,0,380.0,426.0,6.3,12.7,789.0,663.05,526.6
2018,5,20,12,15,437.5,403.0,6.35,12.7,819.5,670.91,533.05
2018,5,20,12,30,495.0,380.0,6.4,12.7,850.0,667.09,530.23
2018,5,20,12,45,430.5,398.0,6.45,12.7,804.0,607.08,482.47
2018,5,20,13,0,366.0,416.0,6.5,12.7,758.0,549.88,436.76
2018,5,20,13,15,337.0,417.5,6.55,12.6,728.0,508.13,403.26
2018,5,20,13,30,308.0,419.0,6.6,12.5,698.0,468.24,370.9
2018,5,20,13,45,230.5,415.0,6.7,12.4,620.5,407.47,322.39
2018,5,20,14,0,153.0,411.0,6.8,12.3,543.0,352.95,279.23
2018,5,20,14,15,123.0,388.5,6.8,12.1,492.5,312.07,246.66
2018,5,20,14,30,93.0,366.0,6.8,11.9,442.0,281.06,222.25
2018,5,20,14,45,54.5,300.5,6.8,11.7,344.5,221.63,175.58
2018,5,20,15,0,16.0,235.0,6.8,11.5,247.0,174.74,139.28
2018,5,20,15,15,42.0,249.0,6.8,11.5,278.0,174.58,138.54
2018,5,20,15,30,68.0,263.0,6.8,11.5,309.0,176.31,141.01
2018,5,20,15,45,41.0,223.0,6.75,11.3,250.0,151.07,127.15
2018,5,20,16,0,14.0,183.0,6.7,11.1,191.0,133.18,112.04
2018,5,20,16,15,15.0,164.5,6.7,11.0,172.5,120.51,101.33
2018,5,20,16,30,16.0,146.0,6.7,10.9,154.0,107.69,90.4
2018,5,20,16,45,9.0,121.5,6.7,10.85,126.0,90.6,75.56
2018,5,20,17,0,2.0,97.0,6.7,10.8,98.0,73.23,60.31
2018,5,20,17,15,116.0,95.0,6.7,10.8,133.0,69.9,57.51
2018,5,20,17,30,230.0,93.0,6.7,10.8,168.0,67.26,55.24
2018,5,20,17,45,261.5,84.5,6.7,10.75,155.5,60.56,49.2
2018,5,20,18,0,293.0,76.0,6.7,10.7,143.0,55.54,44.51
2018,5,20,18,15,238.5,61.0,6.65,10.65,107.0,44.97,34.62
2018,5,20,18,30,184.0,46.0,6.6,10.6,71.0,34.21,24.37
2018,5,20,18,45,109.5,31.5,6.6,10.6,44.5,23.52,12.81
2018,5,20,19,0,35.0,17.0,6.6,10.6,18.0,13.38,0.0
2018,5,20,19,15,17.5,8.5,6.5,10.55,9.0,6.69,0.0
2018,5,20,19,30,0.0,0.0,6.4,10.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.3,10.5,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.05,10.5,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.6,10.45,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.5,10.4,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.05,10.4,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,4.95,10.4,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,4.9,10.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,4.85,10.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,4.75,10.4,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.65,10.4,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.55,10.4,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,21,4,45,1.0,1.5,3.15,10.45,1.5,0.0,0.0
2018,5,21,5,0,2.0,3.0,3.1,10.5,3.0,2.9,0.0
2018,5,21,5,15,1.0,9.5,3.0,10.6,9.5,7.55,0.0
2018,5,21,5,30,0.0,16.0,2.9,10.7,16.0,12.17,4.0
2018,5,21,5,45,0.0,27.5,2.8,10.8,27.5,20.98,12.13
2018,5,21,6,0,0.0,39.0,2.7,10.9,39.0,29.81,20.04
2018,5,21,6,15,2.5,61.0,2.6,11.0,61.5,49.62,37.39
2018,5,21,6,30,5.0,83.0,2.5,11.1,84.0,70.37,55.42
2018,5,21,6,45,31.5,115.5,2.4,11.2,127.0,126.42,103.85
2018,5,21,7,0,58.0,148.0,2.3,11.3,170.0,178.21,147.8
2018,5,21,7,15,72.5,172.5,2.25,11.45,204.5,214.1,177.44
2018,5,21,7,30,87.0,197.0,2.2,11.6,239.0,250.68,207.12
2018,5,21,7,45,98.5,220.5,2.1,11.8,272.5,284.31,233.71
2018,5,21,8,0,110.0,244.0,2.0,12.0,306.0,336.2,274.19
2018,5,21,8,15,118.5,268.0,2.05,12.25,340.0,368.89,298.87
2018,5,21,8,30,127.0,292.0,2.1,12.5,374.0,401.2,323.0
2018,5,21,8,45,167.0,311.5,2.2,12.8,427.5,456.4,365.46
2018,5,21,9,0,207.0,331.0,2.3,13.1,481.0,511.97,407.31
2018,5,21,9,15,430.0,271.0,2.45,13.3,603.5,696.7,549.05
2018,5,21,9,30,653.0,211.0,2.6,13.5,726.0,852.7,663.67
2018,5,21,9,45,623.0,234.5,2.7,13.7,742.5,846.2,655.76
2018,5,21,10,0,593.0,258.0,2.8,13.9,759.0,835.65,646.57
2018,5,21,10,15,509.5,301.0,2.95,14.05,741.5,787.1,609.71
2018,5,21,10,30,426.0,344.0,3.1,14.2,724.0,740.68,574.15
2018,5,21,10,45,293.5,360.0,3.3,14.35,624.5,608.24,475.23
2018,5,21,11,0,161.0,376.0,3.5,14.5,525.0,479.95,376.65
2018,5,21,11,15,91.5,357.0,3.65,14.55,442.0,395.31,310.78
2018,5,21,11,30,22.0,338.0,3.8,14.6,359.0,287.66,225.63
2018,5,21,11,45,21.5,335.0,3.95,14.65,355.5,282.76,222.0
2018,5,21,12,0,21.0,332.0,4.1,14.7,352.0,277.81,218.09
2018,5,21,12,15,36.0,369.0,4.3,14.65,403.5,324.1,254.63
2018,5,21,12,30,51.0,406.0,4.5,14.6,455.0,358.52,281.56
2018,5,21,12,45,58.0,414.5,4.7,14.55,469.5,362.71,284.96
2018,5,21,13,0,65.0,423.0,4.9,14.5,484.0,365.6,287.38
2018,5,21,13,15,60.5,412.0,5.05,14.35,468.0,346.46,272.63
2018,5,21,13,30,56.0,401.0,5.2,14.2,452.0,327.89,258.29
2018,5,21,13,45,39.5,357.5,5.4,14.0,393.0,282.06,222.56
2018,5,21,14,0,23.0,314.0,5.6,13.8,334.0,243.33,192.31
2018,5,21,14,15,19.0,287.0,5.7,13.6,303.0,219.68,173.74
2018,5,21,14,30,15.0,260.0,5.8,13.4,272.0,196.87,155.75
2018,5,21,14,45,12.5,241.0,5.9,13.2,251.0,180.69,143.05
2018,5,21,15,0,10.0,222.0,6.0,13.0,230.0,165.04,130.76
2018,5,21,15,15,10.0,216.0,6.0,13.0,223.5,158.76,125.98
2018,5,21,15,30,10.0,210.0,6.0,13.0,217.0,152.35,121.29
2018,5,21,15,45,9.0,199.0,6.05,12.5,205.0,144.07,120.47
2018,5,21,16,0,8.0,188.0,6.1,12.0,193.0,136.23,114.27
2018,5,21,16,15,17.5,186.5,6.1,11.8,196.0,134.51,113.23
2018,5,21,16,30,27.0,185.0,6.1,11.6,199.0,127.03,107.13
2018,5,21,16,45,70.0,176.0,6.1,11.4,207.0,121.63,102.83
2018,5,21,17,0,113.0,167.0,6.1,11.2,215.0,112.84,95.46
2018,5,21,17,15,173.5,143.0,6.05,11.05,205.5,99.46,83.88
2018,5,21,17,30,234.0,119.0,6.0,10.9,196.0,83.37,69.68
2018,5,21,17,45,239.5,99.5,6.0,10.7,166.5,71.11,58.72
2018,5,21,18,0,245.0,80.0,6.0,10.5,137.0,58.37,47.1
2018,5,21,18,15,196.5,63.5,5.9,10.45,102.0,46.67,36.2
2018,5,21,18,30,148.0,47.0,5.8,10.4,67.0,34.83,24.99
2018,5,21,18,45,89.0,31.0,5.75,10.35,41.5,23.15,12.82
2018,5,21,19,0,30.0,15.0,5.7,10.3,16.0,11.8,0.0
2018,5,21,19,15,15.0,7.5,5.65,10.25,8.0,5.9,0.0
2018,5,21,19,30,0.0,0.0,5.6,10.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.5,10.2,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.35,10.2,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.25,10.2,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.15,10.25,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.05,10.3,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.95,10.3,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.85,10.3,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.55,10.3,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.45,10.35,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.35,10.4,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.25,10.45,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,22,4,45,2.0,1.0,4.2,10.55,1.0,0.0,0.0
2018,5,22,5,0,4.0,2.0,4.2,10.6,2.0,2.66,0.0
2018,5,22,5,15,2.0,3.5,4.2,10.7,3.5,3.39,0.0
2018,5,22,5,30,0.0,5.0,4.2,10.8,5.0,3.78,0.0
2018,5,22,5,45,0.0,7.0,4.2,10.85,7.0,5.3,0.0
2018,5,22,6,0,0.0,9.0,4.2,10.9,9.0,6.82,0.23
2018,5,22,6,15,0.0,13.0,4.15,11.0,13.0,9.87,2.92
2018,5,22,6,30,0.0,17.0,4.1,11.1,17.0,12.92,5.6
2018,5,22,6,45,0.0,28.0,4.1,11.2,28.0,21.34,12.91
2018,5,22,7,0,0.0,39.0,4.1,11.3,39.0,29.79,20.18
2018,5,22,7,15,0.0,48.5,4.1,11.35,48.5,37.11,26.4
2018,5,22,7,30,0.0,58.0,4.1,11.4,58.0,44.46,32.59
2018,5,22,7,45,0.0,66.0,4.1,11.5,66.0,50.66,37.74
2018,5,22,8,0,0.0,74.0,4.1,11.6,74.0,56.89,42.87
2018,5,22,8,15,0.0,81.0,4.1,11.7,81.0,62.36,47.32
2018,5,22,8,30,0.0,88.0,4.1,11.8,88.0,67.84,51.75
2018,5,22,8,45,0.0,95.5,4.1,11.85,95.5,73.76,56.55
2018,5,22,9,0,0.0,103.0,4.1,11.9,103.0,79.86,61.48
2018,5,22,9,15,0.5,117.0,4.2,12.05,117.5,91.69,71.14
2018,5,22,9,30,1.0,131.0,4.3,12.2,132.0,103.54,80.77
2018,5,22,9,45,3.5,157.0,4.4,12.35,160.0,127.08,100.03
2018,5,22,10,0,6.0,183.0,4.5,12.5,188.0,150.66,119.16
2018,5,22,10,15,7.5,193.5,4.55,12.6,200.0,160.45,126.94
2018,5,22,10,30,9.0,204.0,4.6,12.7,212.0,170.11,134.62
2018,5,22,10,45,9.0,201.5,4.7,12.85,209.5,167.65,132.42
2018,5,22,11,0,9.0,199.0,4.8,13.0,207.0,165.17,130.24
2018,5,22,11,15,10.0,210.0,4.8,13.05,219.0,174.4,137.6
2018,5,22,11,30,11.0,221.0,4.8,13.1,231.0,183.42,144.77
2018,5,22,11,45,12.0,233.0,4.85,13.15,244.0,192.98,152.38
2018,5,22,12,0,13.0,245.0,4.9,13.2,257.0,202.25,159.74
2018,5,22,12,15,12.0,235.0,4.9,13.2,246.0,192.43,151.79
2018,5,22,12,30,11.0,225.0,4.9,13.2,235.0,182.74,143.99
2018,5,22,12,45,11.5,233.0,4.9,13.2,243.5,188.06,148.28
2018,5,22,13,0,12.0,241.0,4.9,13.2,252.0,193.15,152.37
2018,5,22,13,15,13.0,250.5,4.9,13.2,262.5,199.39,157.41
2018,5,22,13,30,14.0,260.0,4.9,13.2,273.0,205.26,162.15
2018,5,22,13,45,14.0,256.5,4.85,13.15,269.0,200.75,158.59
2018,5,22,14,0,14.0,253.0,4.8,13.1,265.0,196.2,155.02
2018,5,22,14,15,18.5,269.0,4.85,13.05,284.5,206.89,163.65
2018,5,22,14,30,23.0,285.0,4.9,13.0,304.0,216.28,171.16
2018,5,22,14,45,21.5,271.0,4.9,12.95,288.0,202.95,160.61
2018,5,22,15,0,20.0,257.0,4.9,12.9,272.0,189.9,150.39
2018,5,22,15,15,20.0,248.0,4.9,12.9,262.5,180.47,143.18
2018,5,22,15,30,20.0,239.0,4.9,12.9,253.0,170.92,136.25
2018,5,22,15,45,28.5,234.5,4.9,12.7,252.5,157.04,131.4
2018,5,22,16,0,37.0,230.0,4.9,12.5,252.0,153.97,129.26
2018,5,22,16,15,51.0,218.5,4.9,12.35,246.5,147.05,123.75
2018,5,22,16,30,65.0,207.0,4.9,12.2,241.0,139.85,117.97
2018,5,22,16,45,124.0,185.0,4.9,12.05,241.0,123.81,104.39
2018,5,22,17,0,183.0,163.0,4.9,11.9,241.0,111.99,94.38
2018,5,22,17,15,240.0,139.0,4.9,11.7,227.0,95.62,80.21
2018,5,22,17,30,297.0,115.0,4.9,11.5,213.0,81.85,68.14
2018,5,22,17,45,290.5,96.0,4.85,11.35,178.5,69.58,57.2
2018,5,22,18,0,284.0,77.0,4.8,11.2,144.0,56.1,44.95
2018,5,22,18,15,233.0,62.0,4.75,11.05,108.0,45.61,35.19
2018,5,22,18,30,182.0,47.0,4.7,10.9,72.0,34.9,25.05
2018,5,22,18,45,114.0,31.5,4.65,10.8,45.0,23.62,13.42
2018,5,22,19,0,46.0,16.0,4.6,10.7,18.0,12.17,0.0
2018,5,22,19,15,23.0,8.0,4.55,10.7,9.0,6.29,0.0
2018,5,22,19,30,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.25,10.65,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,23,4,45,2.5,1.5,3.35,10.65,1.5,0.0,0.0
2018,5,23,5,0,5.0,3.0,3.3,10.7,3.0,3.71,0.0
2018,5,23,5,15,2.5,8.0,3.35,10.8,8.0,7.08,0.0
2018,5,23,5,30,0.0,13.0,3.4,10.9,13.0,9.87,2.26
2018,5,23,5,45,0.0,21.5,3.4,10.95,21.5,16.36,8.24
2018,5,23,6,0,0.0,30.0,3.4,11.0,30.0,22.87,14.07
2018,5,23,6,15,0.5,46.5,3.4,11.1,46.5,35.84,25.45
2018,5,23,6,30,1.0,63.0,3.4,11.2,63.0,49.22,37.1
2018,5,23,6,45,7.0,95.5,3.4,11.25,98.0,81.58,65.05
2018,5,23,7,0,13.0,128.0,3.4,11.3,133.0,114.98,93.5
2018,5,23,7,15,9.5,136.0,3.5,11.45,140.0,118.41,95.95
2018,5,23,7,30,6.0,144.0,3.6,11.6,147.0,121.81,98.34
2018,5,23,7,45,16.5,172.0,3.65,11.75,181.0,154.62,125.74
2018,5,23,8,0,27.0,200.0,3.7,11.9,215.0,202.73,165.34
2018,5,23,8,15,19.0,196.0,3.8,12.1,207.0,176.57,142.88
2018,5,23,8,30,11.0,192.0,3.9,12.3,199.0,165.24,132.81
2018,5,23,8,45,14.0,213.0,4.0,12.45,222.5,185.74,149.29
2018,5,23,9,0,17.0,234.0,4.1,12.6,246.0,206.22,165.58
2018,5,23,9,15,29.5,269.0,4.15,12.75,291.5,265.39,213.15
2018,5,23,9,30,42.0,304.0,4.2,12.9,337.0,308.77,247.38
2018,5,23,9,45,85.0,341.0,4.25,13.05,411.5,381.84,305.59
2018,5,23,10,0,128.0,378.0,4.3,13.2,486.0,474.04,377.09
2018,5,23,10,15,135.5,402.0,4.35,13.25,520.0,499.13,395.41
2018,5,23,10,30,143.0,426.0,4.4,13.3,554.0,522.69,412.73
2018,5,23,10,45,120.5,427.5,4.4,13.35,537.0,496.98,391.88
2018,5,23,11,0,98.0,429.0,4.4,13.4,520.0,454.7,358.71
2018,5,23,11,15,156.5,445.0,4.4,13.4,592.5,527.83,415.56
2018,5,23,11,30,215.0,461.0,4.4,13.4,665.0,580.22,455.54
2018,5,23,11,45,197.0,470.0,4.35,13.4,657.5,560.29,439.26
2018,5,23,12,0,179.0,479.0,4.3,13.4,650.0,540.01,423.08
2018,5,23,12,15,163.5,478.5,4.25,13.4,634.5,513.92,402.69
2018,5,23,12,30,148.0,478.0,4.2,13.4,619.0,488.22,382.59
2018,5,23,12,45,159.5,472.5,4.15,13.45,623.0,477.07,373.87
2018,5,23,13,0,171.0,467.0,4.1,13.5,627.0,464.53,363.88
2018,5,23,13,15,214.0,453.0,4.1,13.5,649.5,462.31,361.91
2018,5,23,13,30,257.0,439.0,4.1,13.5,672.0,453.93,354.6
2018,5,23,13,45,384.5,365.5,4.1,13.5,704.0,440.98,342.68
2018,5,23,14,0,512.0,292.0,4.1,13.5,736.0,413.49,317.31
2018,5,23,14,15,615.5,233.5,4.15,13.45,749.0,373.59,280.32
2018,5,23,14,30,719.0,175.0,4.2,13.4,762.0,323.92,233.36
2018,5,23,14,45,746.5,154.5,4.25,13.35,740.0,274.56,188.21
