Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,12,0,931.0,116.0,2.4,20.8,1014.0,814.27,611.3
2018,6,2,12,15,933.5,114.5,2.5,20.95,1013.5,779.82,587.27
2018,6,2,12,30,936.0,113.0,2.6,21.1,1013.0,742.41,560.0
2018,6,2,12,45,938.0,110.0,2.7,21.2,1004.5,700.7,529.09
2018,6,2,13,0,940.0,107.0,2.8,21.3,996.0,656.33,495.36
2018,6,2,13,15,937.0,106.5,2.95,21.25,979.5,608.42,458.4
2018,6,2,13,30,934.0,106.0,3.1,21.2,963.0,558.51,418.65
2018,6,2,13,45,928.5,105.0,3.2,21.1,939.0,505.3,375.03
2018,6,2,14,0,923.0,104.0,3.3,21.0,915.0,450.76,329.0
2018,6,2,14,15,916.0,103.5,3.45,20.85,885.0,394.92,280.86
2018,6,2,14,30,909.0,103.0,3.6,20.7,855.0,338.34,231.35
2018,6,2,14,45,900.0,101.5,3.7,20.55,819.0,280.17,181.05
2018,6,2,15,0,891.0,100.0,3.8,20.4,783.0,221.99,133.49
2018,6,2,15,15,879.5,97.5,3.8,20.4,741.5,163.17,92.57
2018,6,2,15,30,868.0,95.0,3.8,20.4,700.0,105.13,67.39
2018,6,2,15,45,852.5,93.0,3.95,19.95,654.5,86.91,68.65
2018,6,2,16,0,837.0,91.0,4.1,19.5,609.0,85.26,67.59
2018,6,2,16,15,817.0,88.5,4.1,19.15,560.5,75.13,59.23
2018,6,2,16,30,797.0,86.0,4.1,18.8,512.0,73.51,58.14
2018,6,2,16,45,771.0,82.5,4.1,18.45,461.0,71.02,56.28
2018,6,2,17,0,745.0,79.0,4.1,18.1,410.0,68.46,54.34
2018,6,2,17,15,710.0,74.5,3.95,17.65,358.5,64.95,51.55
2018,6,2,17,30,675.0,70.0,3.8,17.2,307.0,56.69,44.52
2018,6,2,17,45,625.5,65.5,3.7,16.8,257.5,53.13,41.5
2018,6,2,18,0,576.0,61.0,3.6,16.4,208.0,49.63,38.41
2018,6,2,18,15,503.0,53.5,3.4,15.95,161.5,43.65,32.96
2018,6,2,18,30,430.0,46.0,3.2,15.5,115.0,37.71,27.34
2018,6,2,18,45,318.0,36.0,3.05,15.05,77.5,29.54,19.39
2018,6,2,19,0,206.0,26.0,2.9,14.6,40.0,19.82,5.42
2018,6,2,19,15,108.0,14.0,2.75,14.4,21.0,11.02,0.0
2018,6,2,19,30,10.0,2.0,2.6,14.2,2.0,0.0,0.0
2018,6,2,19,45,5.0,1.0,2.5,14.0,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,3,4,45,39.0,6.0,2.3,11.55,7.0,0.0,0.0
2018,6,3,5,0,78.0,12.0,2.4,11.7,14.0,29.47,0.0
2018,6,3,5,15,201.5,24.5,2.35,11.9,44.0,103.24,46.97
2018,6,3,5,30,325.0,37.0,2.3,12.1,74.0,179.79,135.43
2018,6,3,5,45,416.5,44.5,2.25,12.3,116.0,246.5,196.37
2018,6,3,6,0,508.0,52.0,2.2,12.5,158.0,321.87,262.68
2018,6,3,6,15,568.5,58.0,2.15,12.8,206.5,387.37,319.38
2018,6,3,6,30,629.0,64.0,2.1,13.1,255.0,457.29,377.55
2018,6,3,6,45,671.5,68.5,2.0,13.35,306.0,518.12,426.21
2018,6,3,7,0,714.0,73.0,1.9,13.6,357.0,578.38,472.52
2018,6,3,7,15,744.0,76.5,1.95,13.95,408.0,632.3,512.81
2018,6,3,7,30,774.0,80.0,2.0,14.3,459.0,685.9,550.68
2018,6,3,7,45,797.0,83.0,2.0,14.7,509.0,732.78,581.95
2018,6,3,8,0,820.0,86.0,2.0,15.1,559.0,778.14,611.49
2018,6,3,8,15,836.5,88.5,2.1,15.35,606.0,806.82,629.88
2018,6,3,8,30,853.0,91.0,2.2,15.6,653.0,841.4,652.46
2018,6,3,8,45,866.0,93.5,2.25,15.85,696.5,870.19,670.36
2018,6,3,9,0,879.0,96.0,2.3,16.1,740.0,895.9,686.09
2018,6,3,9,15,888.0,98.5,2.4,16.25,778.5,914.69,697.82
2018,6,3,9,30,897.0,101.0,2.5,16.4,817.0,929.92,707.24
2018,6,3,9,45,903.0,103.0,2.6,16.6,849.5,938.2,711.9
2018,6,3,10,0,909.0,105.0,2.7,16.8,882.0,942.68,714.15
2018,6,3,10,15,915.5,106.0,2.8,16.9,909.5,942.77,713.82
2018,6,3,10,30,922.0,107.0,2.9,17.0,937.0,938.96,710.99
2018,6,3,10,45,919.5,112.5,3.05,17.1,955.5,927.36,703.32
2018,6,3,11,0,917.0,118.0,3.2,17.2,974.0,911.88,693.06
2018,6,3,11,15,901.5,130.5,3.25,17.25,982.0,887.48,676.14
2018,6,3,11,30,886.0,143.0,3.3,17.3,990.0,859.56,656.82
2018,6,3,11,45,822.5,185.5,3.4,17.3,975.5,828.57,634.75
2018,6,3,12,0,759.0,228.0,3.5,17.3,961.0,791.11,606.23
2018,6,3,12,15,744.5,239.0,3.65,17.25,956.5,756.02,580.7
2018,6,3,12,30,730.0,250.0,3.8,17.2,952.0,718.98,553.21
2018,6,3,12,45,734.5,242.5,3.9,17.15,943.0,679.02,523.24
2018,6,3,13,0,739.0,235.0,4.0,17.1,934.0,636.9,490.9
2018,6,3,13,15,768.5,212.5,4.1,16.95,928.5,595.87,458.75
2018,6,3,13,30,798.0,190.0,4.2,16.8,923.0,550.26,421.87
2018,6,3,13,45,825.0,170.5,4.3,16.65,911.5,503.58,382.71
2018,6,3,14,0,852.0,151.0,4.4,16.5,900.0,452.7,338.67
2018,6,3,14,15,850.5,144.0,4.5,16.35,870.5,396.31,289.37
2018,6,3,14,30,849.0,137.0,4.6,16.2,841.0,338.92,238.47
2018,6,3,14,45,860.5,123.5,4.65,16.05,810.5,284.78,189.88
2018,6,3,15,0,872.0,110.0,4.7,15.9,780.0,225.09,139.38
2018,6,3,15,15,868.5,104.0,4.7,15.9,741.0,166.13,97.1
2018,6,3,15,30,865.0,98.0,4.7,15.9,702.0,107.09,70.08
2018,6,3,15,45,850.5,96.0,4.8,15.6,657.0,88.61,71.32
2018,6,3,16,0,836.0,94.0,4.9,15.3,612.0,78.54,62.92
2018,6,3,16,15,817.0,90.5,4.9,15.05,563.0,76.43,61.36
2018,6,3,16,30,798.0,87.0,4.9,14.8,514.0,74.2,59.69
2018,6,3,16,45,773.0,83.0,4.9,14.6,463.5,71.4,57.49
2018,6,3,17,0,748.0,79.0,4.9,14.4,413.0,68.5,55.19
2018,6,3,17,15,713.0,75.5,4.9,14.15,362.0,65.74,52.98
2018,6,3,17,30,678.0,72.0,4.9,13.9,311.0,58.14,46.41
2018,6,3,17,45,629.5,66.0,4.9,13.6,260.5,53.54,42.41
2018,6,3,18,0,581.0,60.0,4.9,13.3,210.0,48.91,38.26
2018,6,3,18,15,510.0,53.5,4.8,13.05,164.0,43.69,33.4
2018,6,3,18,30,439.0,47.0,4.7,12.8,118.0,38.56,28.43
2018,6,3,18,45,329.5,37.0,4.6,12.6,80.0,30.4,20.4
2018,6,3,19,0,220.0,27.0,4.5,12.4,42.0,22.32,7.7
2018,6,3,19,15,116.0,14.5,4.4,12.3,22.0,11.41,0.0
2018,6,3,19,30,12.0,2.0,4.3,12.2,2.0,0.0,0.0
2018,6,3,19,45,6.0,1.0,4.2,12.1,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.1,11.95,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.3,11.55,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.45,11.45,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.55,11.35,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.65,11.25,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.75,11.2,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.85,11.2,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.95,11.15,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,5.25,11.1,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,5.45,11.2,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,5.6,11.3,0.0,0.0,0.0
2018,6,4,4,45,47.5,6.5,5.8,11.4,7.5,0.0,0.0
2018,6,4,5,0,95.0,13.0,6.0,11.5,15.0,34.51,0.0
2018,6,4,5,15,226.0,24.0,6.15,11.7,45.5,110.46,52.07
2018,6,4,5,30,357.0,35.0,6.3,11.9,76.0,189.46,143.61
2018,6,4,5,45,446.5,42.5,6.4,12.1,119.0,256.56,206.25
2018,6,4,6,0,536.0,50.0,6.5,12.3,162.0,332.28,274.7
2018,6,4,6,15,593.5,56.0,6.6,12.5,211.0,397.42,333.32
2018,6,4,6,30,651.0,62.0,6.7,12.7,260.0,466.69,393.69
2018,6,4,6,45,690.0,66.5,6.75,12.9,311.0,524.02,442.51
2018,6,4,7,0,729.0,71.0,6.8,13.1,362.0,585.13,492.85
2018,6,4,7,15,759.0,74.5,6.75,13.25,413.5,639.56,536.32
2018,6,4,7,30,789.0,78.0,6.7,13.4,465.0,693.65,577.23
2018,6,4,7,45,811.0,81.0,6.65,13.55,515.0,740.23,611.21
2018,6,4,8,0,833.0,84.0,6.6,13.7,565.0,776.97,637.05
2018,6,4,8,15,850.5,86.0,6.55,13.85,612.5,814.63,663.32
2018,6,4,8,30,868.0,88.0,6.5,14.0,660.0,849.86,687.46
2018,6,4,8,45,881.5,90.0,6.45,14.15,704.0,878.9,706.74
2018,6,4,9,0,895.0,92.0,6.4,14.3,748.0,904.82,723.63
2018,6,4,9,15,902.0,95.5,6.4,14.35,786.5,923.15,735.39
2018,6,4,9,30,909.0,99.0,6.4,14.4,825.0,937.77,744.54
2018,6,4,9,45,880.0,120.0,6.35,14.5,847.0,933.0,739.18
2018,6,4,10,0,851.0,141.0,6.3,14.6,869.0,936.98,740.48
2018,6,4,10,15,864.0,140.0,6.35,14.65,899.0,926.75,732.15
2018,6,4,10,30,877.0,139.0,6.4,14.7,929.0,926.82,731.55
2018,6,4,10,45,908.0,124.5,6.4,14.7,958.0,927.17,731.11
2018,6,4,11,0,939.0,110.0,6.4,14.7,987.0,923.16,727.62
2018,6,4,11,15,941.5,110.5,6.4,14.7,1000.5,903.67,712.95
2018,6,4,11,30,944.0,111.0,6.4,14.7,1014.0,880.52,695.72
2018,6,4,11,45,937.0,116.5,6.45,14.7,1017.0,850.36,673.59
2018,6,4,12,0,930.0,122.0,6.5,14.7,1020.0,817.13,649.15
2018,6,4,12,15,930.0,122.0,6.6,14.7,1018.5,782.06,622.17
2018,6,4,12,30,930.0,122.0,6.7,14.7,1017.0,744.19,592.13
2018,6,4,12,45,935.5,117.0,6.75,14.7,1010.0,703.57,559.31
2018,6,4,13,0,941.0,112.0,6.8,14.7,1003.0,660.04,523.44
2018,6,4,13,15,938.0,111.0,6.8,14.7,986.5,611.79,482.84
2018,6,4,13,30,935.0,110.0,6.8,14.7,970.0,561.57,439.65
2018,6,4,13,45,922.5,114.0,6.8,14.65,944.5,508.61,393.3
2018,6,4,14,0,910.0,118.0,6.8,14.6,919.0,454.89,345.28
2018,6,4,14,15,898.0,119.5,6.8,14.55,887.5,399.25,294.84
2018,6,4,14,30,886.0,121.0,6.8,14.5,856.0,343.37,243.84
2018,6,4,14,45,876.5,118.0,6.85,14.45,819.0,285.38,191.82
2018,6,4,15,0,867.0,115.0,6.9,14.4,782.0,227.48,142.83
2018,6,4,15,15,868.5,107.5,6.9,14.4,745.0,168.52,99.77
2018,6,4,15,30,870.0,100.0,6.9,14.4,708.0,108.87,71.73
2018,6,4,15,45,853.5,97.5,6.9,14.15,661.5,89.56,72.59
2018,6,4,16,0,837.0,95.0,6.9,13.9,615.0,79.18,63.84
2018,6,4,16,15,819.5,92.0,6.9,13.7,567.5,77.46,62.6
2018,6,4,16,30,802.0,89.0,6.9,13.5,520.0,75.64,61.26
2018,6,4,16,45,775.5,86.0,6.9,13.35,469.0,73.56,59.68
2018,6,4,17,0,749.0,83.0,6.9,13.2,418.0,71.43,58.05
2018,6,4,17,15,703.5,79.0,6.85,13.0,363.0,63.0,50.77
2018,6,4,17,30,658.0,75.0,6.8,12.8,308.0,59.96,48.24
2018,6,4,17,45,601.5,67.5,6.8,12.55,254.5,54.26,43.23
2018,6,4,18,0,545.0,60.0,6.8,12.3,201.0,48.5,38.04
2018,6,4,18,15,467.5,53.5,6.7,12.1,156.0,43.29,33.18
2018,6,4,18,30,390.0,47.0,6.6,11.9,111.0,38.19,28.22
2018,6,4,18,45,295.5,38.0,6.5,11.7,77.0,31.05,21.07
2018,6,4,19,0,201.0,29.0,6.4,11.5,43.0,21.99,8.21
2018,6,4,19,15,105.5,15.5,6.35,11.45,22.5,12.2,0.0
2018,6,4,19,30,10.0,2.0,6.3,11.4,2.0,0.0,0.0
2018,6,4,19,45,5.0,1.0,6.25,11.3,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.2,11.2,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.1,11.15,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,6.0,11.1,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,5.9,11.05,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,5.7,10.95,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,5.6,10.9,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.5,10.9,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.4,10.9,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.35,10.85,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.3,10.75,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.3,10.65,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.35,10.55,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.4,10.45,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.5,10.4,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.6,10.4,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.65,10.35,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,5.7,10.3,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,5.75,10.3,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,6.0,10.4,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2018,6,5,4,45,27.5,6.5,6.35,10.6,7.0,0.0,0.0
2018,6,5,5,0,55.0,13.0,6.5,10.7,14.0,24.22,0.0
2018,6,5,5,15,162.5,28.0,6.55,10.8,44.0,94.2,45.35
2018,6,5,5,30,270.0,43.0,6.6,10.9,74.0,164.02,124.9
2018,6,5,5,45,336.5,54.0,6.65,11.05,111.5,218.39,176.23
2018,6,5,6,0,403.0,65.0,6.7,11.2,149.0,279.75,232.27
2018,6,5,6,15,243.0,88.0,6.65,11.35,142.5,229.09,192.32
2018,6,5,6,30,83.0,111.0,6.6,11.5,136.0,161.31,134.24
2018,6,5,6,45,96.0,135.0,6.55,11.65,169.0,197.08,164.97
2018,6,5,7,0,109.0,159.0,6.5,11.8,202.0,233.45,195.59
2018,6,5,7,15,112.5,180.5,6.4,11.95,230.5,260.9,218.04
2018,6,5,7,30,116.0,202.0,6.3,12.1,259.0,288.09,239.89
2018,6,5,7,45,96.5,222.0,6.25,12.25,273.0,279.0,231.06
2018,6,5,8,0,77.0,242.0,6.2,12.4,287.0,283.82,233.57
2018,6,5,8,15,95.0,268.0,6.1,12.55,328.0,324.56,266.36
2018,6,5,8,30,113.0,294.0,6.0,12.7,369.0,384.39,313.82
2018,6,5,8,45,105.5,313.5,5.9,12.85,387.0,377.74,307.15
2018,6,5,9,0,98.0,333.0,5.8,13.0,405.0,389.04,314.82
2018,6,5,9,15,108.0,351.5,5.75,13.1,434.5,414.27,334.13
2018,6,5,9,30,118.0,370.0,5.7,13.2,464.0,458.77,368.16
2018,6,5,9,45,135.0,385.5,5.6,13.3,497.5,486.1,388.79
2018,6,5,10,0,152.0,401.0,5.5,13.4,531.0,512.45,408.52
2018,6,5,10,15,201.5,404.0,5.5,13.45,582.0,555.22,442.01
2018,6,5,10,30,251.0,407.0,5.5,13.5,633.0,613.39,486.49
2018,6,5,10,45,284.0,405.0,5.45,13.55,666.0,631.84,500.24
2018,6,5,11,0,317.0,403.0,5.4,13.6,699.0,647.85,512.18
2018,6,5,11,15,251.5,435.0,5.4,13.55,672.0,607.38,479.26
2018,6,5,11,30,186.0,467.0,5.4,13.5,645.0,555.74,438.17
2018,6,5,11,45,303.0,425.0,5.4,13.5,717.0,611.33,482.87
2018,6,5,12,0,420.0,383.0,5.4,13.5,789.0,656.38,518.35
2018,6,5,12,15,532.5,344.0,5.45,13.45,857.5,684.59,540.69
2018,6,5,12,30,645.0,305.0,5.5,13.4,926.0,700.16,552.92
2018,6,5,12,45,437.0,380.5,5.55,13.35,799.5,589.53,465.45
2018,6,5,13,0,229.0,456.0,5.6,13.3,673.0,488.03,384.86
2018,6,5,13,15,187.0,451.5,5.65,13.3,626.5,442.79,349.27
2018,6,5,13,30,145.0,447.0,5.7,13.3,580.0,401.16,316.3
2018,6,5,13,45,273.0,377.0,5.7,13.3,620.0,394.27,309.62
2018,6,5,14,0,401.0,307.0,5.7,13.3,660.0,375.14,291.07
2018,6,5,14,15,658.5,207.5,5.7,13.3,764.5,368.74,277.05
2018,6,5,14,30,916.0,108.0,5.7,13.3,869.0,344.08,243.97
2018,6,5,14,45,908.0,106.0,5.7,13.25,833.0,285.53,191.14
2018,6,5,15,0,900.0,104.0,5.7,13.2,797.0,226.84,141.25
2018,6,5,15,15,888.5,102.0,5.7,13.2,755.5,167.87,98.72
2018,6,5,15,30,877.0,100.0,5.7,13.2,714.0,109.64,72.29
2018,6,5,15,45,836.0,104.0,5.7,13.15,658.5,83.96,67.97
2018,6,5,16,0,795.0,108.0,5.7,13.1,603.0,86.39,70.32
2018,6,5,16,15,730.5,115.5,5.7,12.95,542.5,83.81,68.33
2018,6,5,16,30,666.0,123.0,5.7,12.8,482.0,88.41,72.65
2018,6,5,16,45,632.5,117.0,5.7,12.7,431.0,85.33,70.21
2018,6,5,17,0,599.0,111.0,5.7,12.6,380.0,82.13,67.65
2018,6,5,17,15,631.5,94.0,5.7,12.4,346.5,72.17,59.07
2018,6,5,17,30,664.0,77.0,5.7,12.2,313.0,61.46,49.69
2018,6,5,17,45,618.0,71.0,5.7,12.0,263.5,57.03,45.82
2018,6,5,18,0,572.0,65.0,5.7,11.8,214.0,52.58,41.8
2018,6,5,18,15,497.5,57.5,5.6,11.6,167.0,46.68,36.31
2018,6,5,18,30,423.0,50.0,5.5,11.4,120.0,40.85,30.66
2018,6,5,18,45,313.0,39.5,5.4,11.2,82.0,32.37,22.32
2018,6,5,19,0,203.0,29.0,5.3,11.0,44.0,22.01,8.82
2018,6,5,19,15,106.5,15.5,5.3,10.9,23.0,12.2,0.0
2018,6,5,19,30,10.0,2.0,5.3,10.8,2.0,0.0,0.0
2018,6,5,19,45,5.0,1.0,5.25,10.75,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.15,10.65,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.85,10.6,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.7,10.55,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.5,10.45,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.45,10.4,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.5,10.45,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.8,10.55,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.95,10.65,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,5.05,10.75,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,5.1,10.85,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,5.1,10.95,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,6,6,4,45,4.5,3.0,5.1,11.05,3.0,0.0,0.0
2018,6,6,5,0,9.0,6.0,5.1,11.1,6.0,7.0,0.0
2018,6,6,5,15,4.5,15.0,5.2,11.2,15.0,13.19,1.91
2018,6,6,5,30,0.0,24.0,5.3,11.3,24.0,18.31,9.45
2018,6,6,5,45,3.5,38.0,5.35,11.45,38.5,30.65,20.42
2018,6,6,6,0,7.0,52.0,5.4,11.6,53.0,44.05,32.29
2018,6,6,6,15,6.0,51.0,5.4,11.7,52.5,42.19,30.92
2018,6,6,6,30,5.0,50.0,5.4,11.8,52.0,41.11,30.05
2018,6,6,6,45,2.5,51.0,5.4,11.9,52.0,40.56,29.5
2018,6,6,7,0,0.0,52.0,5.4,12.0,52.0,39.79,28.69
2018,6,6,7,15,6.0,92.0,5.45,12.15,95.0,75.78,59.5
2018,6,6,7,30,12.0,132.0,5.5,12.3,138.0,114.6,92.28
2018,6,6,7,45,42.0,178.5,5.5,12.5,202.5,191.62,157.16
2018,6,6,8,0,72.0,225.0,5.5,12.7,267.0,261.91,215.17
2018,6,6,8,15,66.5,232.5,5.5,12.85,273.5,264.25,216.08
2018,6,6,8,30,61.0,240.0,5.5,13.0,280.0,266.28,216.85
2018,6,6,8,45,59.0,267.5,5.55,13.1,308.5,290.67,235.76
2018,6,6,9,0,57.0,295.0,5.6,13.2,337.0,314.49,254.03
2018,6,6,9,15,44.5,297.5,5.6,13.3,331.5,303.89,244.42
2018,6,6,9,30,32.0,300.0,5.6,13.4,326.0,293.04,234.75
2018,6,6,9,45,28.0,301.0,5.65,13.5,324.5,288.37,230.42
2018,6,6,10,0,24.0,302.0,5.7,13.6,323.0,283.65,226.1
2018,6,6,10,15,46.0,338.5,5.75,13.7,379.5,334.83,266.99
2018,6,6,10,30,68.0,375.0,5.8,13.8,436.0,384.88,306.4
2018,6,6,10,45,53.0,355.5,5.8,13.85,404.0,350.29,278.38
2018,6,6,11,0,38.0,336.0,5.8,13.9,372.0,316.54,251.14
2018,6,6,11,15,29.5,315.0,5.85,13.95,343.0,287.92,228.16
2018,6,6,11,30,21.0,294.0,5.9,14.0,314.0,260.08,205.73
2018,6,6,11,45,22.0,293.0,5.9,14.05,314.0,257.16,203.34
2018,6,6,12,0,23.0,292.0,5.9,14.1,314.0,253.98,200.73
2018,6,6,12,15,30.0,314.0,5.9,14.1,343.0,273.36,216.16
2018,6,6,12,30,37.0,336.0,5.9,14.1,372.0,291.34,230.37
2018,6,6,12,45,51.5,340.5,5.95,14.1,390.0,299.24,236.77
2018,6,6,13,0,66.0,345.0,6.0,14.1,408.0,305.52,241.76
2018,6,6,13,15,87.5,368.0,5.95,14.1,449.5,327.42,258.84
2018,6,6,13,30,109.0,391.0,5.9,14.1,491.0,345.05,272.2
2018,6,6,13,45,315.0,336.5,5.9,14.1,616.0,386.45,302.75
2018,6,6,14,0,521.0,282.0,5.9,14.1,741.0,407.38,313.79
2018,6,6,14,15,672.0,217.0,5.9,14.05,788.5,379.68,284.6
2018,6,6,14,30,823.0,152.0,5.9,14.0,836.0,341.84,244.63
2018,6,6,14,45,811.0,150.0,5.95,13.95,800.0,286.0,194.97
2018,6,6,15,0,799.0,148.0,6.0,13.9,764.0,230.74,148.5
2018,6,6,15,15,785.0,145.0,6.0,13.9,723.5,175.46,108.6
2018,6,6,15,30,771.0,142.0,6.0,13.9,683.0,121.5,83.23
2018,6,6,15,45,751.5,138.5,6.1,13.65,637.5,94.97,77.39
2018,6,6,16,0,732.0,135.0,6.2,13.4,592.0,94.13,76.98
2018,6,6,16,15,706.0,131.5,6.25,13.25,543.5,93.05,76.33
2018,6,6,16,30,680.0,128.0,6.3,13.1,495.0,91.92,75.64
2018,6,6,16,45,648.0,123.0,6.35,12.9,445.0,89.62,73.94
2018,6,6,17,0,616.0,118.0,6.4,12.7,395.0,87.26,72.17
2018,6,6,17,15,574.5,111.5,6.35,12.45,345.0,83.61,69.23
2018,6,6,17,30,533.0,105.0,6.3,12.2,295.0,77.06,63.64
2018,6,6,17,45,478.0,95.5,6.2,12.0,246.0,70.32,57.74
2018,6,6,18,0,423.0,86.0,6.1,11.8,197.0,63.51,51.61
2018,6,6,18,15,349.0,74.5,6.05,11.65,153.0,55.09,43.83
2018,6,6,18,30,275.0,63.0,6.0,11.5,109.0,46.64,35.79
2018,6,6,18,45,186.0,46.5,5.9,11.35,73.0,34.56,24.25
2018,6,6,19,0,97.0,30.0,5.8,11.2,37.0,22.26,9.46
2018,6,6,19,15,50.0,16.0,5.75,11.2,19.5,12.59,0.0
2018,6,6,19,30,3.0,2.0,5.7,11.2,2.0,0.0,0.0
2018,6,6,19,45,1.5,1.0,5.7,11.15,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.7,11.1,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.7,11.1,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.7,11.1,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.7,11.05,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.45,11.05,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.4,11.1,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.35,11.1,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.25,11.15,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.2,11.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.2,11.15,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.2,11.05,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.2,10.95,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.2,10.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,5.15,10.9,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,5.1,10.85,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,5.0,10.75,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.85,10.7,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,6,7,4,45,0.5,2.5,4.85,10.75,2.5,0.0,0.0
2018,6,7,5,0,1.0,5.0,4.9,10.8,5.0,4.19,0.0
2018,6,7,5,15,0.5,14.0,4.95,10.95,14.0,10.81,0.69
2018,6,7,5,30,0.0,23.0,5.0,11.1,23.0,17.54,8.84
2018,6,7,5,45,0.0,37.0,5.1,11.25,37.0,28.29,18.46
2018,6,7,6,0,0.0,51.0,5.2,11.4,51.0,39.77,28.62
2018,6,7,6,15,20.0,77.5,5.2,11.55,83.5,79.49,63.21
2018,6,7,6,30,40.0,104.0,5.2,11.7,116.0,117.5,96.2
2018,6,7,6,45,124.5,128.0,5.25,11.9,176.0,206.35,172.97
2018,6,7,7,0,209.0,152.0,5.3,12.1,236.0,305.4,256.8
2018,6,7,7,15,234.5,172.5,5.25,12.25,278.5,352.35,295.19
2018,6,7,7,30,260.0,193.0,5.2,12.4,321.0,400.29,333.74
2018,6,7,7,45,277.0,213.0,5.2,12.6,362.0,441.82,366.26
2018,6,7,8,0,294.0,233.0,5.2,12.8,403.0,483.17,398.11
2018,6,7,8,15,319.5,248.5,5.15,12.95,447.5,526.45,431.22
2018,6,7,8,30,345.0,264.0,5.1,13.1,492.0,569.53,463.65
2018,6,7,8,45,492.0,231.5,5.05,13.25,580.0,689.68,557.45
2018,6,7,9,0,639.0,199.0,5.0,13.4,668.0,802.18,642.57
2018,6,7,9,15,741.0,168.5,5.1,13.5,740.0,868.88,691.19
2018,6,7,9,30,843.0,138.0,5.2,13.6,812.0,926.97,732.19
2018,6,7,9,45,861.5,135.0,5.3,13.7,848.5,927.87,731.64
2018,6,7,10,0,880.0,132.0,5.4,13.8,885.0,938.66,738.72
2018,6,7,10,15,887.5,133.5,5.5,13.8,913.0,939.89,739.23
2018,6,7,10,30,895.0,135.0,5.6,13.8,941.0,937.28,737.14
2018,6,7,10,45,901.0,135.0,5.7,13.85,962.0,928.16,730.32
2018,6,7,11,0,907.0,135.0,5.8,13.9,983.0,915.24,720.86
2018,6,7,11,15,912.5,134.5,5.8,13.9,998.0,897.72,707.72
2018,6,7,11,30,918.0,134.0,5.8,13.9,1013.0,876.54,692.01
2018,6,7,11,45,922.5,132.5,5.8,13.95,1020.0,850.23,672.47
2018,6,7,12,0,927.0,131.0,5.8,14.0,1027.0,820.59,650.5
2018,6,7,12,15,926.0,131.0,5.75,14.0,1025.0,784.9,622.4
2018,6,7,12,30,925.0,131.0,5.7,14.0,1023.0,746.52,591.75
2018,6,7,12,45,922.0,131.5,5.7,14.05,1013.5,704.64,557.95
2018,6,7,13,0,919.0,132.0,5.7,14.1,1004.0,660.5,521.7
2018,6,7,13,15,917.5,130.0,5.7,14.15,988.0,613.37,482.33
2018,6,7,13,30,916.0,128.0,5.7,14.2,972.0,564.2,440.33
2018,6,7,13,45,913.5,125.5,5.75,14.2,949.5,512.36,395.29
2018,6,7,14,0,911.0,123.0,5.8,14.2,927.0,458.92,347.75
2018,6,7,14,15,905.5,120.5,5.8,14.2,897.0,403.03,297.21
2018,6,7,14,30,900.0,118.0,5.8,14.2,867.0,346.29,245.45
2018,6,7,14,45,892.5,115.5,5.85,14.15,831.5,288.46,193.55
2018,6,7,15,0,885.0,113.0,5.9,14.1,796.0,230.44,144.37
2018,6,7,15,15,873.0,110.5,5.9,14.1,754.5,171.98,102.17
2018,6,7,15,30,861.0,108.0,5.9,14.1,713.0,114.33,75.58
2018,6,7,15,45,847.0,104.5,5.85,13.9,667.5,84.52,68.25
2018,6,7,16,0,833.0,101.0,5.8,13.7,622.0,82.84,67.06
2018,6,7,16,15,814.5,97.5,5.8,13.55,573.0,80.91,65.62
2018,6,7,16,30,796.0,94.0,5.8,13.4,524.0,78.87,64.1
2018,6,7,16,45,769.5,89.5,5.75,13.3,472.5,75.85,61.69
2018,6,7,17,0,743.0,85.0,5.7,13.2,421.0,72.73,59.17
2018,6,7,17,15,707.0,81.0,5.65,13.05,369.5,64.39,51.98
2018,6,7,17,30,671.0,77.0,5.6,12.9,318.0,61.53,49.61
2018,6,7,17,45,620.0,71.5,5.6,12.7,267.0,57.39,46.01
2018,6,7,18,0,569.0,66.0,5.6,12.5,216.0,53.27,42.31
2018,6,7,18,15,496.0,58.5,5.45,12.3,169.0,47.41,36.87
2018,6,7,18,30,423.0,51.0,5.3,12.1,122.0,41.61,31.28
2018,6,7,18,45,314.5,40.0,5.15,11.9,83.5,32.73,22.67
2018,6,7,19,0,206.0,29.0,5.0,11.7,45.0,22.04,9.71
2018,6,7,19,15,111.0,16.5,4.85,11.6,24.5,12.98,0.0
2018,6,7,19,30,16.0,4.0,4.7,11.5,4.0,0.0,0.0
2018,6,7,19,45,8.0,2.0,4.6,11.4,2.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.4,11.25,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.25,11.15,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,8,4,45,34.5,6.0,4.0,11.05,7.0,0.0,0.0
2018,6,8,5,0,69.0,12.0,4.1,11.2,14.0,26.77,0.0
2018,6,8,5,15,176.0,26.0,4.2,11.45,43.5,95.35,47.85
2018,6,8,5,30,283.0,40.0,4.3,11.7,73.0,163.78,123.98
2018,6,8,5,45,367.5,50.5,4.45,11.95,114.5,228.54,183.1
2018,6,8,6,0,452.0,61.0,4.6,12.2,156.0,300.9,247.62
2018,6,8,6,15,475.5,72.5,4.55,12.45,196.0,349.98,291.74
2018,6,8,6,30,499.0,84.0,4.5,12.7,236.0,400.15,335.12
2018,6,8,6,45,579.5,86.0,4.5,12.9,294.0,476.48,398.79
2018,6,8,7,0,660.0,88.0,4.5,13.1,352.0,557.59,464.4
2018,6,8,7,15,692.5,92.5,4.45,13.3,402.5,612.18,506.79
2018,6,8,7,30,725.0,97.0,4.4,13.5,453.0,666.83,548.09
2018,6,8,7,45,750.0,100.5,4.4,13.7,502.5,710.82,579.54
2018,6,8,8,0,775.0,104.0,4.4,13.9,552.0,757.0,611.9
2018,6,8,8,15,794.5,106.0,4.4,14.1,598.5,795.35,637.91
2018,6,8,8,30,814.0,108.0,4.4,14.3,645.0,831.44,661.99
2018,6,8,8,45,829.5,109.5,4.4,14.5,688.0,860.96,681.07
2018,6,8,9,0,845.0,111.0,4.4,14.7,731.0,876.61,690.07
2018,6,8,9,15,856.5,112.5,4.4,14.9,769.5,896.13,702.0
2018,6,8,9,30,868.0,114.0,4.4,15.1,808.0,912.29,711.52
2018,6,8,9,45,878.5,114.0,4.4,15.3,841.5,922.56,716.94
2018,6,8,10,0,889.0,114.0,4.4,15.5,875.0,929.19,719.94
2018,6,8,10,15,896.5,114.0,4.4,15.7,902.0,929.37,718.53
2018,6,8,10,30,904.0,114.0,4.4,15.9,929.0,925.76,714.64
2018,6,8,10,45,895.0,119.0,4.4,16.05,941.0,908.26,701.27
2018,6,8,11,0,886.0,124.0,4.4,16.2,953.0,887.19,685.58
2018,6,8,11,15,726.5,189.0,4.45,16.35,875.0,800.62,623.1
2018,6,8,11,30,567.0,254.0,4.5,16.5,797.0,711.32,554.5
2018,6,8,11,45,637.0,234.5,4.55,16.6,848.0,728.17,567.66
2018,6,8,12,0,707.0,215.0,4.6,16.7,899.0,738.81,575.36
2018,6,8,12,15,816.0,164.0,4.65,16.7,952.0,740.4,577.39
2018,6,8,12,30,925.0,113.0,4.7,16.7,1005.0,733.03,572.16
2018,6,8,12,45,920.5,114.5,4.8,16.75,995.5,691.3,539.43
2018,6,8,13,0,916.0,116.0,4.9,16.8,986.0,647.39,504.39
2018,6,8,13,15,913.0,115.5,5.0,16.75,970.0,600.88,466.62
2018,6,8,13,30,910.0,115.0,5.1,16.7,954.0,552.43,426.21
2018,6,8,13,45,906.0,112.5,5.15,16.7,930.5,500.41,381.68
2018,6,8,14,0,902.0,110.0,5.2,16.7,907.0,446.97,334.81
2018,6,8,14,15,896.0,108.0,5.25,16.6,877.5,391.95,285.76
2018,6,8,14,30,890.0,106.0,5.3,16.5,848.0,336.14,235.47
2018,6,8,14,45,882.5,104.0,5.3,16.45,813.0,279.41,184.94
2018,6,8,15,0,875.0,102.0,5.3,16.4,778.0,222.52,137.07
2018,6,8,15,15,863.5,100.0,5.3,16.4,737.5,165.23,96.01
2018,6,8,15,30,852.0,98.0,5.3,16.4,697.0,108.71,70.12
2018,6,8,15,45,708.0,126.5,5.3,16.05,602.5,86.77,69.59
2018,6,8,16,0,564.0,155.0,5.3,15.7,508.0,101.66,82.76
2018,6,8,16,15,493.5,162.5,5.25,15.5,453.5,107.09,87.76
2018,6,8,16,30,423.0,170.0,5.2,15.3,399.0,111.14,91.63
2018,6,8,16,45,364.0,165.0,5.15,15.1,348.5,108.39,89.62
2018,6,8,17,0,305.0,160.0,5.1,14.9,298.0,109.03,90.56
2018,6,8,17,15,343.0,137.0,5.0,14.6,274.5,93.5,77.32
2018,6,8,17,30,381.0,114.0,4.9,14.3,251.0,80.47,66.11
2018,6,8,17,45,398.0,94.5,4.8,14.0,218.0,68.59,55.74
2018,6,8,18,0,415.0,75.0,4.7,13.7,185.0,56.06,44.59
2018,6,8,18,15,381.5,62.5,4.55,13.45,147.0,47.21,36.54
2018,6,8,18,30,348.0,50.0,4.4,13.2,109.0,40.22,29.94
2018,6,8,18,45,254.0,39.0,4.3,12.95,74.5,29.62,19.94
2018,6,8,19,0,160.0,28.0,4.2,12.7,40.0,21.17,9.41
2018,6,8,19,15,89.5,15.5,4.15,12.55,21.5,12.2,0.0
2018,6,8,19,30,19.0,3.0,4.1,12.4,3.0,0.0,0.0
2018,6,8,19,45,9.5,1.5,4.05,12.25,1.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,9,4,45,10.0,3.5,3.8,12.05,4.0,0.0,0.0
2018,6,9,5,0,20.0,7.0,4.0,12.1,8.0,10.51,0.0
2018,6,9,5,15,38.0,21.5,4.2,12.2,25.5,34.93,14.59
2018,6,9,5,30,56.0,36.0,4.4,12.3,43.0,59.54,42.51
2018,6,9,5,45,72.5,54.0,4.6,12.35,67.0,87.66,68.06
2018,6,9,6,0,89.0,72.0,4.8,12.4,91.0,116.94,94.36
2018,6,9,6,15,123.0,91.5,4.95,12.5,125.0,158.37,130.82
2018,6,9,6,30,157.0,111.0,5.1,12.6,159.0,202.67,169.37
2018,6,9,6,45,251.0,125.0,5.2,12.65,218.0,293.34,246.87
2018,6,9,7,0,345.0,139.0,5.3,12.7,277.0,379.92,319.71
2018,6,9,7,15,381.0,150.5,5.3,12.75,322.0,446.9,374.04
2018,6,9,7,30,417.0,162.0,5.3,12.8,367.0,499.64,416.13
2018,6,9,7,45,486.5,162.0,5.35,12.85,425.5,567.1,470.01
2018,6,9,8,0,556.0,162.0,5.4,12.9,484.0,645.84,531.43
2018,6,9,8,15,558.5,178.5,5.45,13.05,524.5,670.56,548.88
2018,6,9,8,30,561.0,195.0,5.5,13.2,565.0,701.77,571.09
2018,6,9,8,45,529.5,223.0,5.55,13.3,591.0,712.55,576.77
2018,6,9,9,0,498.0,251.0,5.6,13.4,617.0,719.13,579.34
2018,6,9,9,15,478.0,275.5,5.65,13.6,641.5,728.77,584.34
2018,6,9,9,30,458.0,300.0,5.7,13.8,666.0,735.13,586.88
2018,6,9,9,45,511.5,295.0,5.75,14.05,720.0,777.7,618.43
2018,6,9,10,0,565.0,290.0,5.8,14.3,774.0,817.85,647.69
2018,6,9,10,15,633.5,267.0,5.95,14.45,825.5,856.06,676.53
2018,6,9,10,30,702.0,244.0,6.1,14.6,877.0,887.26,700.11
2018,6,9,10,45,662.5,274.5,6.2,14.8,882.5,865.16,681.56
2018,6,9,11,0,623.0,305.0,6.3,15.0,888.0,839.33,660.56
2018,6,9,11,15,668.0,284.5,6.45,15.1,917.5,841.7,662.98
2018,6,9,11,30,713.0,264.0,6.6,15.2,947.0,839.05,661.44
2018,6,9,11,45,535.5,338.0,6.75,15.3,852.5,732.75,578.15
2018,6,9,12,0,358.0,412.0,6.9,15.4,758.0,624.13,492.39
2018,6,9,12,15,379.0,415.5,7.0,15.35,781.5,621.6,490.56
2018,6,9,12,30,400.0,419.0,7.1,15.3,805.0,615.95,485.85
2018,6,9,12,45,567.0,333.0,7.2,15.3,874.5,638.83,504.73
2018,6,9,13,0,734.0,247.0,7.3,15.3,944.0,641.68,506.86
2018,6,9,13,15,668.5,275.0,7.4,15.25,901.5,583.6,459.41
2018,6,9,13,30,603.0,303.0,7.5,15.2,859.0,528.89,414.33
2018,6,9,13,45,587.0,303.0,7.55,15.15,833.5,486.79,378.48
2018,6,9,14,0,571.0,303.0,7.6,15.1,808.0,441.33,339.44
2018,6,9,14,15,491.0,321.0,7.7,14.95,745.0,385.33,293.29
2018,6,9,14,30,411.0,339.0,7.8,14.8,682.0,336.66,253.78
2018,6,9,14,45,420.0,319.0,7.85,14.7,656.5,295.06,217.76
2018,6,9,15,0,429.0,299.0,7.9,14.6,631.0,252.55,182.17
2018,6,9,15,15,425.0,283.5,7.9,14.6,598.0,210.18,150.54
2018,6,9,15,30,421.0,268.0,7.9,14.6,565.0,168.5,126.62
2018,6,9,15,45,429.5,246.0,8.0,14.35,532.0,147.16,122.2
2018,6,9,16,0,438.0,224.0,8.1,14.1,499.0,138.05,114.82
2018,6,9,16,15,433.5,206.0,8.05,13.95,460.0,130.13,108.38
2018,6,9,16,30,429.0,188.0,8.0,13.8,421.0,121.64,101.41
2018,6,9,16,45,435.0,166.0,8.0,13.65,382.5,110.45,92.02
2018,6,9,17,0,441.0,144.0,8.0,13.5,344.0,98.55,81.9
2018,6,9,17,15,409.0,130.5,7.95,13.3,298.5,90.57,75.17
2018,6,9,17,30,377.0,117.0,7.9,13.1,253.0,82.3,68.08
2018,6,9,17,45,374.0,98.5,7.85,12.9,216.0,70.87,58.03
2018,6,9,18,0,371.0,80.0,7.8,12.7,179.0,58.91,47.32
2018,6,9,18,15,333.5,66.5,7.65,12.5,141.5,49.5,38.72
2018,6,9,18,30,296.0,53.0,7.5,12.3,104.0,39.86,29.73
2018,6,9,18,45,228.0,40.5,7.4,12.1,72.5,30.55,20.83
2018,6,9,19,0,160.0,28.0,7.3,11.9,41.0,21.18,9.74
2018,6,9,19,15,87.5,16.0,7.2,11.8,22.5,12.59,0.0
2018,6,9,19,30,15.0,4.0,7.1,11.7,4.0,0.0,0.0
2018,6,9,19,45,7.5,2.0,6.95,11.65,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,6.8,11.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,6.7,11.6,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,6.6,11.6,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,6.5,11.6,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,6.4,11.6,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,6.1,11.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,5.95,11.3,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,5.8,11.2,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,5.65,11.15,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,5.5,11.1,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,5.3,10.9,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,5.2,10.8,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,4.85,10.45,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,4.6,9.75,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,4.65,9.7,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,4.65,9.65,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,4.6,9.75,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,6,10,4,45,23.5,6.0,4.65,10.05,6.5,0.0,0.0
2018,6,10,5,0,47.0,12.0,4.7,10.2,13.0,21.14,0.0
2018,6,10,5,15,124.5,25.5,4.7,10.5,38.0,78.48,39.57
2018,6,10,5,30,202.0,39.0,4.7,10.8,63.0,132.33,100.15
2018,6,10,5,45,306.0,48.5,4.7,11.05,103.5,196.62,157.87
2018,6,10,6,0,410.0,58.0,4.7,11.3,144.0,277.09,228.89
2018,6,10,6,15,444.0,69.0,4.6,11.65,185.0,328.87,275.17
2018,6,10,6,30,478.0,80.0,4.5,12.0,226.0,382.88,321.77
2018,6,10,6,45,491.5,94.5,4.4,12.3,268.5,429.65,360.7
2018,6,10,7,0,505.0,109.0,4.3,12.6,311.0,468.18,391.78
2018,6,10,7,15,528.5,120.0,4.2,12.9,356.5,525.27,436.38
2018,6,10,7,30,552.0,131.0,4.1,13.2,402.0,574.37,473.49
2018,6,10,7,45,594.5,133.0,4.0,13.5,453.0,628.46,514.11
2018,6,10,8,0,637.0,135.0,3.9,13.8,504.0,682.66,553.76
2018,6,10,8,15,636.0,151.5,3.8,14.05,545.5,715.82,575.91
2018,6,10,8,30,635.0,168.0,3.7,14.3,587.0,745.95,595.49
2018,6,10,8,45,668.0,169.5,3.6,14.5,636.5,787.54,624.08
2018,6,10,9,0,701.0,171.0,3.5,14.7,686.0,827.21,650.16
2018,6,10,9,15,755.5,157.5,3.5,14.95,739.0,861.27,672.27
2018,6,10,9,30,810.0,144.0,3.5,15.2,792.0,900.99,698.21
2018,6,10,9,45,796.0,160.0,3.5,15.45,818.5,904.37,698.43
2018,6,10,10,0,782.0,176.0,3.5,15.7,845.0,903.48,696.09
2018,6,10,10,15,809.0,167.0,3.55,15.8,878.5,912.85,701.79
2018,6,10,10,30,836.0,158.0,3.6,15.9,912.0,918.28,704.76
2018,6,10,10,45,867.0,142.0,3.7,16.05,939.0,902.73,693.41
2018,6,10,11,0,898.0,126.0,3.8,16.2,966.0,898.48,690.19
2018,6,10,11,15,893.5,131.0,3.95,16.25,977.0,877.63,675.84
2018,6,10,11,30,889.0,136.0,4.1,16.3,988.0,853.36,659.13
2018,6,10,11,45,912.0,121.5,4.25,16.3,1000.0,832.38,644.83
2018,6,10,12,0,935.0,107.0,4.4,16.3,1012.0,807.24,627.78
2018,6,10,12,15,934.5,106.5,4.6,16.25,1010.0,771.9,602.76
2018,6,10,12,30,934.0,106.0,4.8,16.2,1008.0,733.79,574.27
2018,6,10,12,45,931.0,106.5,5.05,16.2,998.5,692.17,542.35
2018,6,10,13,0,928.0,107.0,5.3,16.2,989.0,648.23,507.64
2018,6,10,13,15,925.0,106.0,5.45,16.1,972.5,601.06,469.25
2018,6,10,13,30,922.0,105.0,5.6,16.0,956.0,551.92,428.13
2018,6,10,13,45,916.5,104.0,5.75,15.95,932.5,499.86,383.39
2018,6,10,14,0,911.0,103.0,5.9,15.9,909.0,446.48,336.31
2018,6,10,14,15,905.0,101.5,6.0,15.75,879.5,391.48,286.92
2018,6,10,14,30,899.0,100.0,6.1,15.6,850.0,335.66,236.23
2018,6,10,14,45,890.5,98.0,6.15,15.5,814.5,278.35,184.87
2018,6,10,15,0,882.0,96.0,6.2,15.4,779.0,220.99,136.25
2018,6,10,15,15,871.0,93.5,6.2,15.4,738.5,163.21,94.33
2018,6,10,15,30,860.0,91.0,6.2,15.4,698.0,106.15,67.55
2018,6,10,15,45,847.5,88.5,6.4,15.05,654.5,84.11,67.58
2018,6,10,16,0,835.0,86.0,6.6,14.7,611.0,82.21,66.24
2018,6,10,16,15,820.0,82.0,6.6,14.45,563.5,79.15,63.85
2018,6,10,16,30,805.0,78.0,6.6,14.2,516.0,68.19,54.52
2018,6,10,16,45,783.5,74.5,6.6,14.0,467.0,65.6,52.48
2018,6,10,17,0,762.0,71.0,6.6,13.8,418.0,62.92,50.34
2018,6,10,17,15,731.5,67.0,6.55,13.6,367.5,59.64,47.64
2018,6,10,17,30,701.0,63.0,6.5,13.4,317.0,56.3,44.84
2018,6,10,17,45,658.5,58.5,6.4,13.15,268.0,52.38,41.44
2018,6,10,18,0,616.0,54.0,6.3,12.9,219.0,44.73,34.6
2018,6,10,18,15,551.0,48.5,6.1,12.75,173.0,40.09,30.3
2018,6,10,18,30,486.0,43.0,5.9,12.6,127.0,35.55,25.9
2018,6,10,18,45,384.5,35.0,5.7,12.4,88.5,28.86,19.38
2018,6,10,19,0,283.0,27.0,5.5,12.2,50.0,22.31,10.83
2018,6,10,19,15,159.0,16.0,5.4,12.1,27.5,12.59,0.0
2018,6,10,19,30,35.0,5.0,5.3,12.0,5.0,3.93,0.0
2018,6,10,19,45,17.5,2.5,5.2,11.95,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.05,11.85,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,4.95,11.75,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.85,11.7,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.8,11.65,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,4.75,11.55,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,4.6,11.45,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.5,11.35,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.55,11.3,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.65,11.25,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.65,11.15,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.55,11.1,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.45,11.1,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.35,11.05,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.25,11.15,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,6,11,4,45,53.0,6.5,4.35,11.45,8.0,0.0,0.0
2018,6,11,5,0,106.0,13.0,4.4,11.6,16.0,36.5,0.0
2018,6,11,5,15,236.0,23.5,4.35,11.8,46.5,111.58,57.35
2018,6,11,5,30,366.0,34.0,4.3,12.0,77.0,188.29,142.2
2018,6,11,5,45,449.5,41.0,4.25,12.2,118.5,251.92,201.17
2018,6,11,6,0,533.0,48.0,4.2,12.4,160.0,323.58,265.38
2018,6,11,6,15,587.5,53.5,4.15,12.65,207.5,385.86,320.55
2018,6,11,6,30,642.0,59.0,4.1,12.9,255.0,449.99,375.43
2018,6,11,6,45,680.0,63.5,4.05,13.15,305.0,508.44,423.79
2018,6,11,7,0,718.0,68.0,4.0,13.4,355.0,568.13,471.48
2018,6,11,7,15,745.5,71.5,3.95,13.65,405.0,620.16,511.63
2018,6,11,7,30,773.0,75.0,3.9,13.9,455.0,671.76,549.39
2018,6,11,7,45,793.5,78.5,3.8,14.2,504.0,717.18,580.8
2018,6,11,8,0,814.0,82.0,3.7,14.5,553.0,753.01,604.42
2018,6,11,8,15,830.5,84.5,3.65,14.8,599.5,789.98,628.74
2018,6,11,8,30,847.0,87.0,3.6,15.1,646.0,824.57,650.96
2018,6,11,8,45,860.0,89.0,3.5,15.4,689.0,852.92,668.17
2018,6,11,9,0,873.0,91.0,3.4,15.7,732.0,878.27,683.09
2018,6,11,9,15,875.0,98.0,3.35,15.95,769.0,895.76,692.82
2018,6,11,9,30,877.0,105.0,3.3,16.2,806.0,909.42,699.94
2018,6,11,9,45,875.5,112.5,3.25,16.45,837.0,916.5,702.57
2018,6,11,10,0,874.0,120.0,3.2,16.7,868.0,919.58,702.6
2018,6,11,10,15,881.0,121.0,3.25,16.85,895.5,920.34,702.14
2018,6,11,10,30,888.0,122.0,3.3,17.0,923.0,917.34,699.22
2018,6,11,10,45,893.5,122.5,3.35,17.2,943.5,908.77,692.47
2018,6,11,11,0,899.0,123.0,3.4,17.4,964.0,896.45,683.28
2018,6,11,11,15,902.5,124.0,3.5,17.45,978.5,879.13,671.4
2018,6,11,11,30,906.0,125.0,3.6,17.5,993.0,858.22,657.06
2018,6,11,11,45,908.0,124.5,3.7,17.6,999.0,831.45,638.48
2018,6,11,12,0,910.0,124.0,3.8,17.7,1005.0,801.52,617.6
2018,6,11,12,15,914.0,121.5,3.95,17.7,1005.5,768.53,593.56
2018,6,11,12,30,918.0,119.0,4.1,17.7,1006.0,732.59,566.61
2018,6,11,12,45,921.5,115.5,4.25,17.7,999.0,692.75,536.07
2018,6,11,13,0,925.0,112.0,4.4,17.7,992.0,650.19,502.91
2018,6,11,13,15,909.5,118.0,4.6,17.7,971.0,601.1,463.85
2018,6,11,13,30,894.0,124.0,4.8,17.7,950.0,551.01,422.82
2018,6,11,13,45,902.5,117.0,4.95,17.65,933.0,502.61,381.65
2018,6,11,14,0,911.0,110.0,5.1,17.6,916.0,451.54,336.95
2018,6,11,14,15,905.0,108.5,5.25,17.55,887.0,396.5,288.14
2018,6,11,14,30,899.0,107.0,5.4,17.5,858.0,340.64,237.99
2018,6,11,14,45,890.5,105.5,5.5,17.4,823.0,283.59,187.44
2018,6,11,15,0,882.0,104.0,5.6,17.3,788.0,226.45,139.49
2018,6,11,15,15,870.5,102.0,5.6,17.3,747.5,168.82,98.01
2018,6,11,15,30,859.0,100.0,5.6,17.3,707.0,111.94,71.41
2018,6,11,15,45,845.0,97.5,5.7,17.05,662.5,89.3,71.48
2018,6,11,16,0,831.0,95.0,5.8,16.8,618.0,78.89,62.81
2018,6,11,16,15,811.5,93.0,5.75,16.6,570.5,77.79,62.12
2018,6,11,16,30,792.0,91.0,5.7,16.4,523.0,76.65,61.39
2018,6,11,16,45,766.5,87.5,5.6,16.2,472.5,74.31,59.61
2018,6,11,17,0,741.0,84.0,5.5,16.0,422.0,71.89,57.76
2018,6,11,17,15,706.5,79.5,5.4,15.65,371.0,63.29,50.46
2018,6,11,17,30,672.0,75.0,5.3,15.3,320.0,60.07,47.83
2018,6,11,17,45,623.0,70.0,5.15,14.95,270.0,56.27,44.6
2018,6,11,18,0,574.0,65.0,5.0,14.6,220.0,52.49,41.27
2018,6,11,18,15,504.0,58.0,4.75,14.3,173.5,47.01,36.25
2018,6,11,18,30,434.0,51.0,4.5,14.0,127.0,41.58,31.09
2018,6,11,18,45,328.5,41.0,4.3,13.65,88.0,33.53,23.34
2018,6,11,19,0,223.0,31.0,4.1,13.3,49.0,23.57,11.95
2018,6,11,19,15,122.0,18.0,3.9,13.2,27.0,14.16,0.0
2018,6,11,19,30,21.0,5.0,3.7,13.1,5.0,3.93,0.0
2018,6,11,19,45,10.5,2.5,3.55,12.95,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,12,4,45,56.5,6.5,1.8,11.6,8.0,0.0,0.0
2018,6,12,5,0,113.0,13.0,1.8,11.8,16.0,38.12,0.0
2018,6,12,5,15,249.5,23.5,1.8,12.0,47.5,115.39,59.33
2018,6,12,5,30,386.0,34.0,1.8,12.2,79.0,195.02,146.47
2018,6,12,5,45,453.0,41.5,1.75,12.45,119.0,253.35,200.66
2018,6,12,6,0,520.0,49.0,1.7,12.7,159.0,317.99,258.08
2018,6,12,6,15,383.0,73.5,1.75,12.95,166.0,295.14,243.19
2018,6,12,6,30,246.0,98.0,1.8,13.2,173.0,249.32,206.81
2018,6,12,6,45,284.0,112.5,1.8,13.5,214.5,298.52,248.1
2018,6,12,7,0,322.0,127.0,1.8,13.8,256.0,366.45,302.67
2018,6,12,7,15,461.5,123.5,1.9,14.15,335.5,472.72,387.63
2018,6,12,7,30,601.0,120.0,2.0,14.5,415.0,597.8,483.57
2018,6,12,7,45,723.0,98.5,2.1,14.85,490.5,684.73,547.78
2018,6,12,8,0,845.0,77.0,2.2,15.2,566.0,771.31,608.31
2018,6,12,8,15,776.0,109.5,2.35,15.55,587.0,780.66,612.69
2018,6,12,8,30,707.0,142.0,2.5,15.9,608.0,778.77,609.78
2018,6,12,8,45,803.0,114.0,2.6,16.25,677.0,839.82,651.47
2018,6,12,9,0,899.0,86.0,2.7,16.6,746.0,895.19,687.96
2018,6,12,9,15,908.5,87.5,2.8,16.8,784.5,914.07,699.31
2018,6,12,9,30,918.0,89.0,2.9,17.0,823.0,929.4,708.62
2018,6,12,9,45,925.0,90.5,3.0,17.2,856.5,938.77,713.94
2018,6,12,10,0,932.0,92.0,3.1,17.4,890.0,944.3,716.8
