Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,10,15,937.5,93.5,3.2,17.5,917.5,944.57,716.48
2018,6,12,10,30,943.0,95.0,3.3,17.6,945.0,940.88,713.59
2018,6,12,10,45,946.5,96.0,3.4,17.7,965.5,930.97,706.57
2018,6,12,11,0,950.0,97.0,3.5,17.8,986.0,917.17,696.99
2018,6,12,11,15,952.0,98.0,3.6,17.8,999.5,898.25,684.2
2018,6,12,11,30,954.0,99.0,3.7,17.8,1013.0,875.62,668.86
2018,6,12,11,45,955.0,99.5,3.85,17.8,1019.5,848.2,650.39
2018,6,12,12,0,956.0,100.0,4.0,17.8,1026.0,817.44,629.43
2018,6,12,12,15,955.0,100.5,4.15,17.7,1024.5,782.06,604.57
2018,6,12,12,30,954.0,101.0,4.3,17.6,1023.0,743.83,576.06
2018,6,12,12,45,952.0,101.5,4.5,17.55,1014.5,702.25,544.72
2018,6,12,13,0,950.0,102.0,4.7,17.5,1006.0,658.2,510.48
2018,6,12,13,15,947.0,101.5,4.85,17.35,990.0,610.54,472.39
2018,6,12,13,30,944.0,101.0,5.0,17.2,974.0,560.85,431.47
2018,6,12,13,45,939.5,101.0,5.15,17.1,951.5,508.98,387.41
2018,6,12,14,0,935.0,101.0,5.3,17.0,929.0,455.59,340.8
2018,6,12,14,15,929.0,100.0,5.4,16.85,900.0,399.72,291.06
2018,6,12,14,30,923.0,99.0,5.5,16.7,871.0,342.98,239.92
2018,6,12,14,45,915.0,97.5,5.55,16.55,835.5,284.8,188.12
2018,6,12,15,0,907.0,96.0,5.6,16.4,800.0,226.47,138.89
2018,6,12,15,15,896.5,94.0,5.6,16.4,759.5,167.6,96.23
2018,6,12,15,30,886.0,92.0,5.6,16.4,719.0,109.36,68.73
2018,6,12,15,45,873.0,90.0,5.6,16.05,674.5,85.72,68.68
2018,6,12,16,0,860.0,88.0,5.6,15.7,630.0,84.1,67.59
2018,6,12,16,15,842.5,85.5,5.6,15.5,582.0,81.91,65.96
2018,6,12,16,30,825.0,83.0,5.6,15.3,534.0,71.99,57.59
2018,6,12,16,45,801.0,80.0,5.6,15.1,483.5,69.78,55.9
2018,6,12,17,0,777.0,77.0,5.6,14.9,433.0,67.51,54.15
2018,6,12,17,15,744.0,73.5,5.55,14.6,381.5,64.67,51.89
2018,6,12,17,30,711.0,70.0,5.5,14.3,330.0,61.82,49.57
2018,6,12,17,45,664.0,65.5,5.5,14.05,279.0,53.53,42.32
2018,6,12,18,0,617.0,61.0,5.5,13.8,228.0,49.96,39.14
2018,6,12,18,15,547.5,55.0,5.4,13.55,180.5,45.06,34.64
2018,6,12,18,30,478.0,49.0,5.3,13.3,133.0,40.27,30.03
2018,6,12,18,45,370.5,40.0,5.2,13.0,93.0,32.89,22.88
2018,6,12,19,0,263.0,31.0,5.1,12.7,53.0,25.64,13.78
2018,6,12,19,15,146.0,18.0,5.05,12.55,29.0,14.16,0.0
2018,6,12,19,30,29.0,5.0,5.0,12.4,5.0,3.93,0.0
2018,6,12,19,45,14.5,2.5,4.9,12.25,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.75,12.05,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.65,11.95,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.55,11.85,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.25,11.55,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.15,11.4,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.1,11.25,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.1,10.85,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,6,13,4,45,43.5,7.0,4.5,11.25,8.0,0.0,0.0
2018,6,13,5,0,87.0,14.0,4.6,11.4,16.0,32.4,0.0
2018,6,13,5,15,206.5,26.5,4.65,11.65,46.5,104.0,53.41
2018,6,13,5,30,326.0,39.0,4.7,11.9,77.0,177.23,133.94
2018,6,13,5,45,431.5,46.0,4.7,12.15,121.5,248.49,198.61
2018,6,13,6,0,537.0,53.0,4.7,12.4,166.0,329.69,270.59
2018,6,13,6,15,598.0,58.5,4.65,12.7,215.5,395.71,328.95
2018,6,13,6,30,659.0,64.0,4.6,13.0,265.0,466.12,389.01
2018,6,13,6,45,702.0,67.5,4.5,13.25,317.0,524.82,437.65
2018,6,13,7,0,745.0,71.0,4.4,13.5,369.0,587.67,487.76
2018,6,13,7,15,774.5,74.0,4.45,13.8,420.5,641.66,529.67
2018,6,13,7,30,804.0,77.0,4.5,14.1,472.0,695.24,569.25
2018,6,13,7,45,826.5,79.5,4.55,14.4,522.5,742.1,602.34
2018,6,13,8,0,849.0,82.0,4.6,14.7,573.0,779.42,627.76
2018,6,13,8,15,865.5,84.0,4.7,15.0,620.5,816.81,653.29
2018,6,13,8,30,882.0,86.0,4.8,15.3,668.0,851.72,676.76
2018,6,13,8,45,895.0,88.0,4.9,15.6,712.0,880.83,695.88
2018,6,13,9,0,908.0,90.0,5.0,15.9,756.0,906.8,712.72
2018,6,13,9,15,915.5,92.0,5.1,16.15,794.0,924.51,723.76
2018,6,13,9,30,923.0,94.0,5.2,16.4,832.0,938.57,732.32
2018,6,13,9,45,928.5,96.5,5.3,16.7,865.0,947.56,737.24
2018,6,13,10,0,934.0,99.0,5.4,17.0,898.0,952.66,739.52
2018,6,13,10,15,939.5,99.5,5.45,17.25,925.0,951.85,737.57
2018,6,13,10,30,945.0,100.0,5.5,17.5,952.0,947.11,732.99
2018,6,13,10,45,948.5,101.0,5.55,17.7,972.5,937.12,724.98
2018,6,13,11,0,952.0,102.0,5.6,17.9,993.0,923.22,714.32
2018,6,13,11,15,954.5,102.5,5.6,18.0,1006.5,904.18,700.1
2018,6,13,11,30,957.0,103.0,5.6,18.1,1020.0,881.42,683.31
2018,6,13,11,45,957.5,103.0,5.65,18.25,1025.5,853.06,662.7
2018,6,13,12,0,958.0,103.0,5.7,18.4,1031.0,821.42,639.69
2018,6,13,12,15,954.5,105.0,5.8,18.35,1028.5,785.33,613.28
2018,6,13,12,30,951.0,107.0,5.9,18.3,1026.0,746.51,583.37
2018,6,13,12,45,945.0,109.0,5.95,18.3,1015.5,703.52,549.4
2018,6,13,13,0,939.0,111.0,6.0,18.3,1005.0,658.37,513.04
2018,6,13,13,15,935.0,110.5,6.1,18.15,988.0,610.6,474.21
2018,6,13,13,30,931.0,110.0,6.2,18.0,971.0,560.91,432.76
2018,6,13,13,45,925.5,109.5,6.35,17.9,948.0,508.82,388.22
2018,6,13,14,0,920.0,109.0,6.5,17.8,925.0,455.37,341.33
2018,6,13,14,15,913.0,108.0,6.55,17.55,895.0,399.91,291.88
2018,6,13,14,30,906.0,107.0,6.6,17.3,865.0,343.71,241.21
2018,6,13,14,45,897.5,105.5,6.7,17.1,830.0,286.33,190.1
2018,6,13,15,0,889.0,104.0,6.8,16.9,795.0,228.85,141.56
2018,6,13,15,15,878.0,101.5,6.8,16.9,754.0,170.62,99.21
2018,6,13,15,30,867.0,99.0,6.8,16.9,713.0,113.07,71.64
2018,6,13,15,45,854.0,96.5,6.9,16.35,669.0,88.97,71.41
2018,6,13,16,0,841.0,94.0,7.0,15.8,625.0,78.49,62.72
2018,6,13,16,15,824.0,91.0,6.95,15.55,577.5,76.76,61.49
2018,6,13,16,30,807.0,88.0,6.9,15.3,530.0,74.94,60.16
2018,6,13,16,45,783.5,84.5,6.9,15.0,480.0,72.53,58.34
2018,6,13,17,0,760.0,81.0,6.9,14.7,430.0,70.06,56.44
2018,6,13,17,15,727.0,77.0,6.85,14.35,378.5,66.98,53.99
2018,6,13,17,30,694.0,73.0,6.8,14.0,327.0,58.98,47.11
2018,6,13,17,45,648.0,68.0,6.7,13.65,277.0,55.12,43.81
2018,6,13,18,0,602.0,63.0,6.6,13.3,227.0,51.28,40.4
2018,6,13,18,15,534.5,56.0,6.45,13.05,179.5,45.7,35.28
2018,6,13,18,30,467.0,49.0,6.3,12.8,132.0,40.17,30.01
2018,6,13,18,45,363.0,40.0,6.15,12.5,92.5,32.83,22.9
2018,6,13,19,0,259.0,31.0,6.0,12.2,53.0,25.6,13.98
2018,6,13,19,15,144.5,18.0,5.95,12.1,29.0,14.16,0.0
2018,6,13,19,30,30.0,5.0,5.9,12.0,5.0,3.93,0.0
2018,6,13,19,45,15.0,2.5,5.8,11.9,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.65,11.75,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.55,11.65,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.5,11.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.45,11.6,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.35,11.6,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.25,11.55,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,5.05,11.45,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.95,11.3,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.95,11.15,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.25,10.85,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.4,10.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.55,10.8,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.7,10.8,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.75,10.8,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,5.8,10.8,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,5.85,10.8,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,5.85,10.8,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,5.8,10.8,0.0,0.0,0.0
2018,6,14,4,45,7.5,3.0,5.8,10.85,3.0,0.0,0.0
2018,6,14,5,0,15.0,6.0,5.8,10.9,6.0,8.39,0.0
2018,6,14,5,15,45.5,14.5,5.75,11.0,19.0,32.35,13.14
2018,6,14,5,30,76.0,23.0,5.7,11.1,32.0,56.08,39.55
2018,6,14,5,45,61.5,29.5,5.6,11.2,39.0,60.42,45.39
2018,6,14,6,0,47.0,36.0,5.5,11.3,46.0,56.54,43.15
2018,6,14,6,15,23.5,40.0,5.3,11.4,45.0,44.07,32.76
2018,6,14,6,30,0.0,44.0,5.1,11.5,44.0,33.62,23.53
2018,6,14,6,45,0.0,55.0,4.95,11.6,55.0,42.1,30.82
2018,6,14,7,0,0.0,66.0,4.8,11.7,66.0,50.61,38.03
2018,6,14,7,15,0.0,98.0,4.65,11.9,98.0,76.68,60.14
2018,6,14,7,30,0.0,130.0,4.5,12.1,130.0,103.87,82.86
2018,6,14,7,45,1.5,149.0,4.3,12.3,150.0,120.89,96.8
2018,6,14,8,0,3.0,168.0,4.1,12.5,170.0,137.99,110.64
2018,6,14,8,15,3.5,172.0,3.95,12.7,174.5,141.1,112.76
2018,6,14,8,30,4.0,176.0,3.8,12.9,179.0,144.36,115.03
2018,6,14,8,45,6.0,190.0,3.65,13.15,194.5,157.61,125.52
2018,6,14,9,0,8.0,204.0,3.5,13.4,210.0,170.89,135.94
2018,6,14,9,15,16.5,249.5,3.45,13.55,262.5,217.19,173.15
2018,6,14,9,30,25.0,295.0,3.4,13.7,315.0,281.38,223.86
2018,6,14,9,45,28.0,315.0,3.35,13.9,338.5,300.92,238.51
2018,6,14,10,0,31.0,335.0,3.3,14.1,362.0,320.02,252.83
2018,6,14,10,15,37.0,356.5,3.35,14.2,389.5,342.67,270.09
2018,6,14,10,30,43.0,378.0,3.4,14.3,417.0,364.61,286.68
2018,6,14,10,45,68.0,405.0,3.45,14.4,468.0,407.36,319.71
2018,6,14,11,0,93.0,432.0,3.5,14.5,519.0,448.34,350.92
2018,6,14,11,15,158.5,441.5,3.6,14.5,592.5,520.09,406.2
2018,6,14,11,30,224.0,451.0,3.7,14.5,666.0,572.19,445.92
2018,6,14,11,45,272.5,438.5,3.75,14.55,701.5,597.09,464.67
2018,6,14,12,0,321.0,426.0,3.8,14.6,737.0,607.1,472.44
2018,6,14,12,15,303.0,434.0,3.9,14.6,727.5,580.84,452.17
2018,6,14,12,30,285.0,442.0,4.0,14.6,718.0,554.31,431.74
2018,6,14,12,45,225.5,438.5,4.1,14.6,655.5,492.41,384.21
2018,6,14,13,0,166.0,435.0,4.2,14.6,593.0,434.8,339.77
2018,6,14,13,15,130.5,438.0,4.3,14.65,561.0,401.95,314.14
2018,6,14,13,30,95.0,441.0,4.4,14.7,529.0,373.74,292.08
2018,6,14,13,45,291.0,365.0,4.45,14.7,625.0,395.12,307.24
2018,6,14,14,0,487.0,289.0,4.5,14.7,721.0,399.59,306.08
2018,6,14,14,15,702.5,195.5,4.55,14.7,796.0,378.6,281.39
2018,6,14,14,30,918.0,102.0,4.6,14.7,871.0,344.59,242.64
2018,6,14,14,45,910.0,99.5,4.65,14.65,835.0,286.1,190.36
2018,6,14,15,0,902.0,97.0,4.7,14.6,799.0,227.47,140.63
2018,6,14,15,15,862.5,104.0,4.7,14.6,746.5,170.96,100.62
2018,6,14,15,30,823.0,111.0,4.7,14.6,694.0,109.34,69.55
2018,6,14,15,45,837.0,100.5,4.75,14.55,661.0,81.62,65.51
2018,6,14,16,0,851.0,90.0,4.8,14.5,628.0,85.07,68.73
2018,6,14,16,15,831.0,88.0,4.8,14.35,579.5,74.97,60.19
2018,6,14,16,30,811.0,86.0,4.8,14.2,531.0,73.67,59.3
2018,6,14,16,45,785.0,83.0,4.8,14.1,480.0,71.51,57.63
2018,6,14,17,0,759.0,80.0,4.8,14.0,429.0,69.3,55.92
2018,6,14,17,15,724.0,77.0,4.8,13.8,378.0,66.91,54.04
2018,6,14,17,30,689.0,74.0,4.8,13.6,327.0,59.6,47.73
2018,6,14,17,45,640.0,69.5,4.8,13.4,276.5,56.1,44.73
2018,6,14,18,0,591.0,65.0,4.8,13.2,226.0,52.65,41.65
2018,6,14,18,15,518.0,58.5,4.7,13.0,178.5,47.48,36.89
2018,6,14,18,30,445.0,52.0,4.6,12.8,131.0,42.42,32.02
2018,6,14,18,45,335.5,42.5,4.55,12.55,91.5,34.75,24.6
2018,6,14,19,0,226.0,33.0,4.5,12.3,52.0,25.03,13.73
2018,6,14,19,15,124.5,19.0,4.5,12.2,28.5,14.95,0.0
2018,6,14,19,30,23.0,5.0,4.5,12.1,5.0,3.93,0.0
2018,6,14,19,45,11.5,2.5,4.45,11.95,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,4.05,11.05,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.3,11.15,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.5,11.25,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,6,15,4,45,16.0,4.0,4.7,11.35,4.5,0.0,0.0
2018,6,15,5,0,32.0,8.0,4.8,11.4,9.0,14.1,0.0
2018,6,15,5,15,61.0,16.0,4.85,11.5,21.5,38.95,16.71
2018,6,15,5,30,90.0,24.0,4.9,11.6,34.0,62.29,44.33
2018,6,15,5,45,128.0,32.5,4.95,11.7,55.0,101.06,79.08
2018,6,15,6,0,166.0,41.0,5.0,11.8,76.0,135.14,110.03
2018,6,15,6,15,83.0,43.5,5.0,11.9,61.0,91.85,74.22
2018,6,15,6,30,0.0,46.0,5.0,12.0,46.0,35.16,24.79
2018,6,15,6,45,0.0,58.5,5.0,12.1,58.5,44.8,33.08
2018,6,15,7,0,0.0,71.0,5.0,12.2,71.0,54.48,41.28
2018,6,15,7,15,0.0,90.0,5.05,12.3,90.0,69.85,54.23
2018,6,15,7,30,0.0,109.0,5.1,12.4,109.0,85.57,67.33
2018,6,15,7,45,0.0,114.5,5.1,12.5,114.5,89.8,70.62
2018,6,15,8,0,0.0,120.0,5.1,12.6,120.0,94.09,73.95
2018,6,15,8,15,0.0,123.5,5.15,12.7,123.5,96.76,75.91
2018,6,15,8,30,0.0,127.0,5.2,12.8,127.0,99.48,77.92
2018,6,15,8,45,0.5,134.5,5.25,12.85,135.0,105.98,83.1
2018,6,15,9,0,1.0,142.0,5.3,12.9,143.0,112.5,88.28
2018,6,15,9,15,63.5,145.5,5.3,12.95,196.5,192.52,156.31
2018,6,15,9,30,126.0,149.0,5.3,13.0,250.0,264.49,216.51
2018,6,15,9,45,66.0,162.0,5.3,13.05,215.0,209.45,169.27
2018,6,15,10,0,6.0,175.0,5.3,13.1,180.0,143.67,113.14
2018,6,15,10,15,6.0,177.5,5.3,13.2,182.5,145.55,114.53
2018,6,15,10,30,6.0,180.0,5.3,13.3,185.0,147.38,115.83
2018,6,15,10,45,6.5,177.0,5.25,13.4,183.0,145.17,113.89
2018,6,15,11,0,7.0,174.0,5.2,13.5,181.0,142.93,111.94
2018,6,15,11,15,8.0,184.0,5.2,13.55,192.0,151.45,118.77
2018,6,15,11,30,9.0,194.0,5.2,13.6,203.0,159.8,125.44
2018,6,15,11,45,9.0,191.5,5.2,13.6,200.5,157.24,123.3
2018,6,15,12,0,9.0,189.0,5.2,13.6,198.0,154.63,121.15
2018,6,15,12,15,8.5,185.0,5.25,13.65,193.5,150.44,117.71
2018,6,15,12,30,8.0,181.0,5.3,13.7,189.0,146.25,114.28
2018,6,15,12,45,7.5,177.5,5.35,13.75,185.0,142.48,111.21
2018,6,15,13,0,7.0,174.0,5.4,13.8,181.0,138.75,108.18
2018,6,15,13,15,8.0,184.5,5.55,13.8,192.0,146.55,114.54
2018,6,15,13,30,9.0,195.0,5.7,13.8,203.0,154.07,120.67
2018,6,15,13,45,10.5,216.0,5.8,13.75,225.5,169.29,133.03
2018,6,15,14,0,12.0,237.0,5.9,13.7,248.0,183.81,144.82
2018,6,15,14,15,13.0,244.5,5.95,13.65,256.0,187.76,148.08
2018,6,15,14,30,14.0,252.0,6.0,13.6,264.0,191.24,150.98
2018,6,15,14,45,14.0,247.5,6.1,13.5,259.0,185.79,146.78
2018,6,15,15,0,14.0,243.0,6.2,13.4,254.0,180.23,142.55
2018,6,15,15,15,21.5,254.0,6.2,13.4,270.0,185.33,146.76
2018,6,15,15,30,29.0,265.0,6.2,13.4,286.0,176.98,140.54
2018,6,15,15,45,33.5,253.0,6.25,13.15,275.5,167.56,140.09
2018,6,15,16,0,38.0,241.0,6.3,12.9,265.0,160.55,134.6
2018,6,15,16,15,56.0,231.0,6.25,12.75,263.5,154.71,130.03
2018,6,15,16,30,74.0,221.0,6.2,12.6,262.0,148.56,125.19
2018,6,15,16,45,127.5,204.5,6.2,12.45,266.5,134.83,113.69
2018,6,15,17,0,181.0,188.0,6.2,12.3,271.0,126.26,106.62
2018,6,15,17,15,231.0,160.5,6.15,12.1,254.0,107.98,90.89
2018,6,15,17,30,281.0,133.0,6.1,11.9,237.0,92.69,77.61
2018,6,15,17,45,298.5,110.5,6.05,11.7,206.0,79.04,65.61
2018,6,15,18,0,316.0,88.0,6.0,11.5,175.0,63.56,51.75
2018,6,15,18,15,278.5,73.5,5.9,11.4,138.5,53.72,42.73
2018,6,15,18,30,241.0,59.0,5.8,11.3,102.0,43.61,33.29
2018,6,15,18,45,175.0,45.0,5.7,11.15,71.0,33.6,23.76
2018,6,15,19,0,109.0,31.0,5.6,11.0,40.0,23.19,12.53
2018,6,15,19,15,58.5,17.5,5.55,11.0,22.0,13.77,0.0
2018,6,15,19,30,8.0,4.0,5.5,11.0,4.0,3.15,0.0
2018,6,15,19,45,4.0,2.0,5.4,11.0,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.0,11.05,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.8,11.15,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.25,11.25,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,16,4,45,16.0,5.0,2.55,11.6,5.5,0.0,0.0
2018,6,16,5,0,32.0,10.0,2.4,11.6,11.0,15.64,0.0
2018,6,16,5,15,61.5,19.5,2.35,11.7,25.5,43.73,19.4
2018,6,16,5,30,91.0,29.0,2.3,11.8,40.0,69.08,49.8
2018,6,16,5,45,175.0,42.0,2.25,11.9,74.5,132.54,104.76
2018,6,16,6,0,259.0,55.0,2.2,12.0,109.0,195.47,159.8
2018,6,16,6,15,129.5,64.0,2.25,12.1,91.0,139.15,114.29
2018,6,16,6,30,0.0,73.0,2.3,12.2,73.0,57.21,43.73
2018,6,16,6,45,1.5,96.0,2.3,12.35,96.5,77.72,61.29
2018,6,16,7,0,3.0,119.0,2.3,12.5,120.0,98.41,78.67
2018,6,16,7,15,20.0,153.0,2.25,12.65,162.5,140.27,113.94
2018,6,16,7,30,37.0,187.0,2.2,12.8,205.0,197.0,160.79
2018,6,16,7,45,46.5,209.5,2.15,12.95,234.5,225.98,183.91
2018,6,16,8,0,56.0,232.0,2.1,13.1,264.0,255.25,207.01
2018,6,16,8,15,123.0,258.5,2.1,13.3,337.0,353.86,286.24
2018,6,16,8,30,190.0,285.0,2.1,13.5,410.0,437.99,351.72
2018,6,16,8,45,425.5,235.5,2.05,13.65,540.5,631.86,501.43
2018,6,16,9,0,661.0,186.0,2.0,13.8,671.0,803.97,626.83
2018,6,16,9,15,765.5,152.0,2.05,14.0,742.0,861.97,664.8
2018,6,16,9,30,870.0,118.0,2.1,14.2,813.0,913.77,698.62
2018,6,16,9,45,884.0,116.0,2.15,14.4,847.5,925.57,704.93
2018,6,16,10,0,898.0,114.0,2.2,14.6,882.0,933.79,709.34
2018,6,16,10,15,840.0,147.5,2.3,14.75,884.0,920.33,699.78
2018,6,16,10,30,782.0,181.0,2.4,14.9,886.0,889.51,678.58
2018,6,16,10,45,695.5,228.5,2.5,15.05,866.0,852.39,651.68
2018,6,16,11,0,609.0,276.0,2.6,15.2,846.0,802.39,614.57
2018,6,16,11,15,643.0,261.5,2.75,15.3,871.0,800.71,614.53
2018,6,16,11,30,677.0,247.0,2.9,15.4,896.0,794.82,610.95
2018,6,16,11,45,713.0,224.5,3.05,15.45,912.0,779.51,600.84
2018,6,16,12,0,749.0,202.0,3.2,15.5,928.0,752.31,582.15
2018,6,16,12,15,798.5,182.5,3.35,15.5,955.5,742.52,575.39
2018,6,16,12,30,848.0,163.0,3.5,15.5,983.0,727.0,563.81
2018,6,16,12,45,715.0,225.0,3.7,15.5,912.5,653.03,506.96
2018,6,16,13,0,582.0,287.0,3.9,15.5,842.0,579.17,449.9
2018,6,16,13,15,545.5,288.0,4.05,15.4,801.0,525.07,407.97
2018,6,16,13,30,509.0,289.0,4.2,15.3,760.0,476.77,369.62
2018,6,16,13,45,599.0,250.5,4.35,15.25,792.0,456.18,351.0
2018,6,16,14,0,689.0,212.0,4.5,15.2,824.0,429.19,325.38
2018,6,16,14,15,787.0,167.5,4.6,15.05,844.5,394.01,291.16
2018,6,16,14,30,885.0,123.0,4.7,14.9,865.0,349.34,247.37
2018,6,16,14,45,875.0,122.0,4.85,14.8,830.0,292.98,197.28
2018,6,16,15,0,865.0,121.0,5.0,14.7,795.0,236.67,149.66
2018,6,16,15,15,823.5,122.0,5.0,14.7,737.0,170.73,101.73
2018,6,16,15,30,782.0,123.0,5.0,14.7,679.0,115.72,74.85
2018,6,16,15,45,426.0,153.5,5.2,14.35,453.5,97.17,79.0
2018,6,16,16,0,70.0,184.0,5.4,14.0,228.0,129.54,107.34
2018,6,16,16,15,44.5,181.5,5.5,13.8,208.5,126.93,105.48
2018,6,16,16,30,19.0,179.0,5.6,13.6,189.0,129.66,108.29
2018,6,16,16,45,49.0,176.5,5.7,13.4,199.5,122.53,102.53
2018,6,16,17,0,79.0,174.0,5.8,13.2,210.0,120.43,101.13
2018,6,16,17,15,174.5,154.5,5.9,13.0,222.5,106.92,89.63
2018,6,16,17,30,270.0,135.0,6.0,12.8,235.0,93.7,78.24
2018,6,16,17,45,312.5,109.5,6.05,12.55,208.5,77.1,63.65
2018,6,16,18,0,355.0,84.0,6.1,12.3,182.0,61.35,49.61
2018,6,16,18,15,327.0,70.0,6.05,12.1,146.0,51.81,40.91
2018,6,16,18,30,299.0,56.0,6.0,11.9,110.0,41.98,31.77
2018,6,16,18,45,223.5,43.5,5.9,11.7,77.0,32.67,22.91
2018,6,16,19,0,148.0,31.0,5.8,11.5,44.0,23.32,12.73
2018,6,16,19,15,79.0,18.0,5.75,11.45,24.5,14.16,0.0
2018,6,16,19,30,10.0,5.0,5.7,11.4,5.0,3.93,0.0
2018,6,16,19,45,5.0,2.5,5.6,11.35,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.5,11.3,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.45,11.3,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.4,11.35,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,5.35,11.45,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,5.3,11.55,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,5.2,11.65,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,5.0,11.75,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.9,11.85,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.65,11.95,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,17,4,45,0.0,1.5,4.05,12.15,1.5,0.0,0.0
2018,6,17,5,0,0.0,3.0,4.0,12.2,3.0,2.36,0.0
2018,6,17,5,15,0.0,10.0,3.95,12.3,10.0,7.59,0.0
2018,6,17,5,30,0.0,17.0,3.9,12.4,17.0,12.93,4.99
2018,6,17,5,45,0.0,27.0,3.9,12.45,27.0,20.58,11.83
2018,6,17,6,0,0.0,37.0,3.9,12.5,37.0,28.25,18.63
2018,6,17,6,15,0.0,51.0,3.8,12.65,51.0,39.04,28.05
2018,6,17,6,30,0.0,65.0,3.7,12.8,65.0,50.14,37.62
2018,6,17,6,45,0.5,88.0,3.65,12.9,88.0,69.86,54.45
2018,6,17,7,0,1.0,111.0,3.6,13.0,111.0,89.77,71.2
2018,6,17,7,15,5.5,136.5,3.55,13.1,139.0,114.81,92.15
2018,6,17,7,30,10.0,162.0,3.5,13.2,167.0,140.19,113.1
2018,6,17,7,45,15.5,182.0,3.45,13.35,190.5,161.48,130.42
2018,6,17,8,0,21.0,202.0,3.4,13.5,214.0,183.02,147.76
2018,6,17,8,15,20.5,215.5,3.3,13.6,228.0,193.89,156.04
2018,6,17,8,30,20.0,229.0,3.2,13.7,242.0,204.68,164.21
2018,6,17,8,45,22.0,239.5,3.15,13.85,255.0,214.86,171.93
2018,6,17,9,0,24.0,250.0,3.1,14.0,268.0,240.84,192.24
2018,6,17,9,15,25.0,268.0,3.05,14.15,287.5,257.43,204.8
2018,6,17,9,30,26.0,286.0,3.0,14.3,307.0,273.71,217.05
2018,6,17,9,45,35.0,316.0,2.9,14.45,345.5,308.13,243.62
2018,6,17,10,0,44.0,346.0,2.8,14.6,384.0,341.98,269.35
2018,6,17,10,15,52.5,369.0,2.7,14.85,415.5,368.12,288.74
2018,6,17,10,30,61.0,392.0,2.6,15.1,447.0,393.42,307.29
2018,6,17,10,45,50.5,388.0,2.55,15.3,434.0,376.62,293.45
2018,6,17,11,0,40.0,384.0,2.5,15.5,421.0,360.01,280.0
2018,6,17,11,15,53.5,411.0,2.45,15.65,461.5,390.81,303.24
2018,6,17,11,30,67.0,438.0,2.4,15.8,502.0,419.87,324.69
2018,6,17,11,45,80.0,446.5,2.4,16.0,523.5,430.98,332.67
2018,6,17,12,0,93.0,455.0,2.4,16.2,545.0,440.51,339.49
2018,6,17,12,15,106.5,463.0,2.4,16.25,566.0,448.28,345.15
2018,6,17,12,30,120.0,471.0,2.4,16.3,587.0,459.19,353.03
2018,6,17,12,45,133.0,472.5,2.45,16.4,600.0,455.92,350.39
2018,6,17,13,0,146.0,474.0,2.5,16.5,613.0,450.93,346.42
2018,6,17,13,15,186.0,461.0,2.5,16.55,635.0,449.3,344.94
2018,6,17,13,30,226.0,448.0,2.5,16.6,657.0,443.85,340.05
2018,6,17,13,45,293.5,409.0,2.55,16.6,674.0,425.8,325.21
2018,6,17,14,0,361.0,370.0,2.6,16.6,691.0,404.51,306.69
2018,6,17,14,15,443.0,314.5,2.65,16.55,695.5,366.85,274.1
2018,6,17,14,30,525.0,259.0,2.7,16.5,700.0,324.81,236.33
2018,6,17,14,45,646.0,202.5,2.7,16.45,722.0,279.68,193.3
2018,6,17,15,0,767.0,146.0,2.7,16.4,744.0,229.32,146.32
2018,6,17,15,15,805.0,125.0,2.7,16.4,724.0,171.1,101.63
2018,6,17,15,30,843.0,104.0,2.7,16.4,704.0,117.4,74.03
2018,6,17,15,45,828.5,102.0,2.7,16.2,660.0,82.24,65.55
2018,6,17,16,0,814.0,100.0,2.7,16.0,616.0,81.49,65.19
2018,6,17,16,15,795.0,96.5,2.75,15.85,568.5,79.57,63.78
2018,6,17,16,30,776.0,93.0,2.8,15.7,521.0,77.55,62.28
2018,6,17,16,45,751.0,89.5,2.8,15.5,471.5,75.29,60.58
2018,6,17,17,0,726.0,86.0,2.8,15.3,422.0,72.97,58.82
2018,6,17,17,15,691.5,82.0,2.8,15.05,371.5,64.67,51.77
2018,6,17,17,30,657.0,78.0,2.8,14.8,321.0,61.88,49.52
2018,6,17,17,45,609.5,72.5,2.85,14.55,271.5,57.83,46.06
2018,6,17,18,0,562.0,67.0,2.9,14.3,222.0,53.78,42.49
2018,6,17,18,15,495.0,60.0,2.8,14.0,176.0,48.39,37.58
2018,6,17,18,30,428.0,53.0,2.7,13.7,130.0,43.04,32.51
2018,6,17,18,45,330.5,42.5,2.65,13.45,91.5,34.66,24.5
2018,6,17,19,0,233.0,32.0,2.6,13.2,53.0,24.36,13.57
2018,6,17,19,15,130.5,19.0,2.5,13.1,29.5,14.43,0.0
2018,6,17,19,30,28.0,6.0,2.4,13.0,6.0,4.72,0.0
2018,6,17,19,45,14.0,3.0,2.3,12.85,3.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,18,4,45,0.0,1.5,1.55,11.8,1.5,0.0,0.0
2018,6,18,5,0,0.0,3.0,1.6,12.0,3.0,2.36,0.0
2018,6,18,5,15,0.0,9.0,1.65,12.2,9.0,6.82,0.0
2018,6,18,5,30,0.0,15.0,1.7,12.4,15.0,11.39,3.74
2018,6,18,5,45,0.0,23.5,1.7,12.6,23.5,17.89,9.56
2018,6,18,6,0,0.0,32.0,1.7,12.8,32.0,24.4,15.34
2018,6,18,6,15,0.0,38.5,1.65,12.95,38.5,29.39,19.75
2018,6,18,6,30,0.0,45.0,1.6,13.1,45.0,34.39,24.08
2018,6,18,6,45,0.0,57.0,1.55,13.25,57.0,43.65,31.98
2018,6,18,7,0,0.0,69.0,1.5,13.4,69.0,52.93,39.79
2018,6,18,7,15,0.5,100.5,1.5,13.6,100.5,79.2,61.86
2018,6,18,7,30,1.0,132.0,1.5,13.8,132.0,106.39,84.31
2018,6,18,7,45,7.5,164.0,1.5,14.0,168.0,138.92,110.99
2018,6,18,8,0,14.0,196.0,1.5,14.2,204.0,171.96,137.63
2018,6,18,8,15,19.5,219.0,1.55,14.4,231.0,196.26,156.82
2018,6,18,8,30,25.0,242.0,1.6,14.6,258.0,220.69,175.91
2018,6,18,8,45,47.5,278.5,1.65,14.8,312.0,290.61,231.07
2018,6,18,9,0,70.0,315.0,1.7,15.0,366.0,344.68,272.6
2018,6,18,9,15,91.5,342.5,1.75,15.2,413.0,388.89,305.95
2018,6,18,9,30,113.0,370.0,1.8,15.4,460.0,452.21,353.01
2018,6,18,9,45,185.5,381.0,1.85,15.65,536.5,525.29,407.96
2018,6,18,10,0,258.0,392.0,1.9,15.9,613.0,616.08,474.01
2018,6,18,10,15,332.5,379.5,1.95,16.05,673.5,665.7,509.96
2018,6,18,10,30,407.0,367.0,2.0,16.2,734.0,728.44,554.56
2018,6,18,10,45,391.0,388.5,2.1,16.35,747.5,708.74,539.45
2018,6,18,11,0,375.0,410.0,2.2,16.5,761.0,702.18,534.0
2018,6,18,11,15,414.5,401.5,2.3,16.55,794.5,725.15,550.73
2018,6,18,11,30,454.0,393.0,2.4,16.6,828.0,733.03,556.71
2018,6,18,11,45,432.5,402.0,2.5,16.7,818.5,702.24,534.18
2018,6,18,12,0,411.0,411.0,2.6,16.8,809.0,670.27,510.9
2018,6,18,12,15,330.0,435.5,2.7,16.8,755.0,602.22,460.61
2018,6,18,12,30,249.0,460.0,2.8,16.8,701.0,543.7,416.75
2018,6,18,12,45,182.0,451.5,2.95,16.8,627.0,472.42,363.56
2018,6,18,13,0,115.0,443.0,3.1,16.8,553.0,410.1,316.41
2018,6,18,13,15,98.5,434.0,3.15,16.75,527.0,381.63,294.85
2018,6,18,13,30,82.0,425.0,3.2,16.7,501.0,356.41,275.57
2018,6,18,13,45,273.5,359.5,3.25,16.6,604.0,384.31,295.74
2018,6,18,14,0,465.0,294.0,3.3,16.5,707.0,395.28,299.82
2018,6,18,14,15,676.5,201.5,3.35,16.35,781.0,375.37,276.77
2018,6,18,14,30,888.0,109.0,3.4,16.2,855.0,342.82,240.18
2018,6,18,14,45,879.0,107.5,3.4,16.05,820.0,286.47,190.44
2018,6,18,15,0,870.0,106.0,3.4,15.9,785.0,230.08,143.03
2018,6,18,15,15,859.0,103.5,3.4,15.9,745.0,173.06,101.27
2018,6,18,15,30,848.0,101.0,3.4,15.9,705.0,116.71,73.19
2018,6,18,15,45,834.0,98.5,3.45,15.65,661.0,89.53,71.98
2018,6,18,16,0,820.0,96.0,3.5,15.4,617.0,79.11,63.29
2018,6,18,16,15,801.5,93.5,3.55,15.2,570.0,77.76,62.38
2018,6,18,16,30,783.0,91.0,3.6,15.0,523.0,76.34,61.41
2018,6,18,16,45,758.5,87.5,3.6,14.8,473.5,74.04,59.66
2018,6,18,17,0,734.0,84.0,3.6,14.6,424.0,71.66,57.84
2018,6,18,17,15,629.0,91.5,3.6,14.4,358.5,70.06,56.67
2018,6,18,17,30,524.0,99.0,3.6,14.2,293.0,74.85,61.12
2018,6,18,17,45,471.5,89.0,3.55,14.0,244.0,65.94,53.37
2018,6,18,18,0,419.0,79.0,3.5,13.8,195.0,58.77,47.02
2018,6,18,18,15,394.5,66.5,3.45,13.55,158.0,50.09,39.16
2018,6,18,18,30,370.0,54.0,3.4,13.3,121.0,43.39,32.87
2018,6,18,18,45,283.5,43.0,3.35,13.05,85.5,32.66,22.83
2018,6,18,19,0,197.0,32.0,3.3,12.8,50.0,24.23,13.59
2018,6,18,19,15,102.5,17.5,3.25,12.65,26.5,13.28,0.0
2018,6,18,19,30,8.0,3.0,3.2,12.5,3.0,2.36,0.0
2018,6,18,19,45,4.0,1.5,3.2,12.4,1.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,19,4,45,14.0,2.0,3.15,11.65,2.5,0.0,0.0
2018,6,19,5,0,28.0,4.0,3.2,11.7,5.0,9.87,0.0
2018,6,19,5,15,22.0,7.5,3.2,11.8,9.0,15.93,3.17
2018,6,19,5,30,16.0,11.0,3.2,11.9,13.0,15.89,7.2
2018,6,19,5,45,104.0,21.0,3.2,12.0,42.0,74.76,56.99
2018,6,19,6,0,192.0,31.0,3.2,12.1,71.0,133.33,108.17
2018,6,19,6,15,96.0,27.5,3.15,12.15,47.5,88.14,71.0
2018,6,19,6,30,0.0,24.0,3.1,12.2,24.0,18.27,10.19
2018,6,19,6,45,0.0,32.0,3.1,12.3,32.0,24.4,15.49
2018,6,19,7,0,0.0,40.0,3.1,12.4,40.0,30.56,20.73
2018,6,19,7,15,0.0,78.0,3.05,12.55,78.0,59.91,45.74
2018,6,19,7,30,0.0,116.0,3.0,12.7,116.0,91.63,72.34
2018,6,19,7,45,0.0,115.0,2.95,12.85,115.0,90.23,70.84
2018,6,19,8,0,0.0,114.0,2.9,13.0,114.0,89.06,69.58
2018,6,19,8,15,0.0,118.5,2.85,13.2,118.5,92.6,72.24
2018,6,19,8,30,0.0,123.0,2.8,13.4,123.0,96.17,74.92
2018,6,19,8,45,0.5,133.5,2.8,13.6,134.0,105.15,82.08
2018,6,19,9,0,1.0,144.0,2.8,13.8,145.0,114.14,89.2
2018,6,19,9,15,4.5,175.0,2.8,13.95,178.5,142.85,112.48
2018,6,19,9,30,8.0,206.0,2.8,14.1,212.0,171.7,135.58
2018,6,19,9,45,14.0,246.5,2.8,14.3,258.0,210.91,166.73
2018,6,19,10,0,20.0,287.0,2.8,14.5,304.0,250.08,197.4
2018,6,19,10,15,125.0,296.5,2.85,14.6,408.5,384.26,304.89
2018,6,19,10,30,230.0,306.0,2.9,14.7,513.0,498.58,393.42
2018,6,19,10,45,250.0,301.0,2.9,14.8,531.0,504.74,397.37
2018,6,19,11,0,270.0,296.0,2.9,14.9,549.0,509.21,400.59
2018,6,19,11,15,281.5,319.5,2.95,14.95,586.5,529.96,415.49
2018,6,19,11,30,293.0,343.0,3.0,15.0,624.0,547.9,428.12
2018,6,19,11,45,289.0,340.0,3.1,15.05,618.5,528.19,412.99
2018,6,19,12,0,285.0,337.0,3.2,15.1,613.0,507.47,397.19
2018,6,19,12,15,319.0,332.5,3.3,15.05,641.5,512.4,401.23
2018,6,19,12,30,353.0,328.0,3.4,15.0,670.0,520.21,406.95
2018,6,19,12,45,612.0,232.0,3.55,15.0,818.5,592.43,463.4
2018,6,19,13,0,871.0,136.0,3.7,15.0,967.0,637.16,496.61
2018,6,19,13,15,896.0,123.0,3.9,14.95,965.5,600.23,466.26
2018,6,19,13,30,921.0,110.0,4.1,14.9,964.0,558.84,431.68
2018,6,19,13,45,916.0,109.0,4.25,14.85,941.0,507.39,388.16
2018,6,19,14,0,911.0,108.0,4.4,14.8,918.0,454.54,342.23
2018,6,19,14,15,904.5,107.0,4.55,14.65,889.0,399.96,293.82
2018,6,19,14,30,898.0,106.0,4.7,14.5,860.0,344.59,243.92
2018,6,19,14,45,889.0,104.5,4.85,14.35,825.0,287.72,193.14
2018,6,19,15,0,880.0,103.0,5.0,14.2,790.0,230.8,144.62
2018,6,19,15,15,869.0,101.0,5.0,14.2,750.0,173.53,102.04
2018,6,19,15,30,858.0,99.0,5.0,14.2,710.0,116.91,73.34
2018,6,19,15,45,844.0,96.5,5.1,13.9,666.0,88.67,71.77
2018,6,19,16,0,830.0,94.0,5.2,13.6,622.0,78.11,62.9
2018,6,19,16,15,812.0,91.0,5.2,13.4,574.5,76.39,61.64
2018,6,19,16,30,794.0,88.0,5.2,13.2,527.0,74.57,60.3
2018,6,19,16,45,770.0,85.0,5.2,13.0,477.5,72.53,58.77
2018,6,19,17,0,746.0,82.0,5.2,12.8,428.0,70.44,57.18
2018,6,19,17,15,715.0,77.5,5.1,12.6,377.5,67.08,54.43
2018,6,19,17,30,684.0,73.0,5.0,12.4,327.0,58.78,47.22
2018,6,19,17,45,620.0,69.5,4.95,12.15,273.5,55.77,44.66
2018,6,19,18,0,556.0,66.0,4.9,11.9,220.0,52.93,42.14
2018,6,19,18,15,448.0,59.5,4.75,11.75,167.5,47.51,37.14
2018,6,19,18,30,340.0,53.0,4.6,11.6,115.0,40.22,30.29
2018,6,19,18,45,248.0,41.0,4.5,11.45,79.0,31.05,21.58
2018,6,19,19,0,156.0,29.0,4.4,11.3,43.0,21.92,11.92
2018,6,19,19,15,89.0,17.0,4.3,11.25,24.0,12.89,0.0
2018,6,19,19,30,22.0,5.0,4.2,11.2,5.0,3.93,0.0
2018,6,19,19,45,11.0,2.5,4.1,11.15,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.85,11.05,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,20,4,45,13.0,2.0,3.9,10.8,2.5,0.0,0.0
2018,6,20,5,0,26.0,4.0,4.0,10.9,5.0,9.37,0.0
2018,6,20,5,15,114.0,14.5,4.05,11.05,26.5,58.27,25.48
2018,6,20,5,30,202.0,25.0,4.1,11.2,48.0,116.68,86.7
2018,6,20,5,45,282.0,30.5,4.1,11.3,79.5,166.72,132.51
2018,6,20,6,0,362.0,36.0,4.1,11.4,111.0,225.13,185.1
2018,6,20,6,15,181.0,34.0,4.05,11.5,71.5,140.23,116.05
2018,6,20,6,30,0.0,32.0,4.0,11.6,32.0,24.39,15.52
2018,6,20,6,45,0.0,41.0,3.95,11.75,41.0,31.31,21.5
2018,6,20,7,0,0.0,50.0,3.9,11.9,50.0,38.25,27.4
2018,6,20,7,15,0.0,74.5,3.9,12.05,74.5,57.2,43.5
2018,6,20,7,30,0.0,99.0,3.9,12.2,99.0,77.08,60.19
2018,6,20,7,45,0.0,116.0,3.9,12.35,116.0,91.09,71.74
2018,6,20,8,0,0.0,133.0,3.9,12.5,133.0,105.13,83.19
2018,6,20,8,15,0.5,142.0,3.9,12.65,142.5,112.76,89.23
2018,6,20,8,30,1.0,151.0,3.9,12.8,152.0,120.44,95.28
2018,6,20,8,45,6.0,182.5,3.9,13.0,187.0,151.16,120.4
2018,6,20,9,0,11.0,214.0,3.9,13.2,222.0,182.14,145.39
2018,6,20,9,15,33.5,272.5,3.95,13.35,299.0,269.29,215.75
2018,6,20,9,30,56.0,331.0,4.0,13.5,376.0,343.59,274.29
2018,6,20,9,45,228.5,311.5,4.05,13.65,505.5,515.84,411.99
2018,6,20,10,0,401.0,292.0,4.1,13.8,635.0,669.12,529.7
2018,6,20,10,15,501.0,273.0,4.2,13.9,715.0,735.89,579.66
2018,6,20,10,30,601.0,254.0,4.3,14.0,795.0,804.2,630.38
2018,6,20,10,45,571.0,263.5,4.4,14.1,787.0,774.03,607.0
2018,6,20,11,0,541.0,273.0,4.5,14.2,779.0,741.61,582.45
2018,6,20,11,15,536.0,277.5,4.65,14.25,785.0,724.31,569.67
2018,6,20,11,30,531.0,282.0,4.8,14.3,791.0,704.55,554.85
2018,6,20,11,45,539.5,285.5,4.95,14.3,805.5,692.43,545.84
2018,6,20,12,0,548.0,289.0,5.1,14.3,820.0,677.47,534.48
2018,6,20,12,15,570.5,282.5,5.2,14.35,835.0,662.53,522.96
2018,6,20,12,30,593.0,276.0,5.3,14.4,850.0,644.3,508.61
2018,6,20,12,45,612.5,268.5,5.4,14.4,857.0,620.11,489.4
2018,6,20,13,0,632.0,261.0,5.5,14.4,864.0,592.85,467.29
2018,6,20,13,15,599.5,268.5,5.55,14.4,833.0,543.66,427.44
2018,6,20,13,30,567.0,276.0,5.6,14.4,802.0,495.88,388.2
2018,6,20,13,45,637.0,240.0,5.65,14.4,817.5,468.59,363.67
2018,6,20,14,0,707.0,204.0,5.7,14.4,833.0,433.4,331.24
2018,6,20,14,15,818.5,151.0,5.75,14.35,856.5,396.63,294.87
2018,6,20,14,30,930.0,98.0,5.8,14.3,880.0,349.68,248.09
2018,6,20,14,45,922.5,96.5,5.8,14.25,845.0,291.45,195.41
2018,6,20,15,0,915.0,95.0,5.8,14.2,810.0,232.95,145.06
2018,6,20,15,15,881.0,101.5,5.8,14.2,761.0,176.05,103.59
2018,6,20,15,30,847.0,108.0,5.8,14.2,712.0,122.15,77.53
2018,6,20,15,45,809.0,111.5,5.75,14.05,659.0,87.45,70.68
2018,6,20,16,0,771.0,115.0,5.7,13.9,606.0,89.84,73.03
2018,6,20,16,15,757.0,109.0,5.65,13.75,560.0,86.81,70.66
2018,6,20,16,30,743.0,103.0,5.6,13.6,514.0,83.55,68.08
2018,6,20,16,45,767.5,88.5,5.55,13.45,478.0,74.91,60.76
2018,6,20,17,0,792.0,74.0,5.5,13.3,442.0,65.61,52.78
2018,6,20,17,15,706.5,80.0,5.4,13.1,379.5,63.55,51.18
2018,6,20,17,30,621.0,86.0,5.3,12.9,317.0,66.96,54.42
2018,6,20,17,45,521.5,83.0,5.25,12.7,257.0,64.3,52.19
2018,6,20,18,0,422.0,80.0,5.2,12.5,197.0,59.47,47.89
2018,6,20,18,15,352.5,69.0,5.1,12.35,153.5,51.38,40.5
2018,6,20,18,30,283.0,58.0,5.0,12.2,110.0,43.24,32.89
2018,6,20,18,45,227.5,44.5,4.85,12.0,78.5,33.4,23.59
2018,6,20,19,0,172.0,31.0,4.7,11.8,47.0,23.42,13.16
2018,6,20,19,15,104.5,18.5,4.7,11.7,26.5,14.02,0.0
2018,6,20,19,30,37.0,6.0,4.7,11.6,6.0,4.72,0.0
2018,6,20,19,45,18.5,3.0,4.65,11.5,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.6,11.35,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.6,11.25,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.65,11.2,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.7,11.15,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.65,11.1,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.6,11.05,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.6,10.95,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.55,10.85,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.5,10.75,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.45,10.7,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.4,10.65,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.05,10.45,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.15,10.55,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,6,21,4,45,14.5,2.5,4.4,10.8,3.0,0.0,0.0
2018,6,21,5,0,29.0,5.0,4.5,10.9,6.0,10.85,0.0
2018,6,21,5,15,63.5,10.5,4.55,11.05,16.5,36.98,13.87
2018,6,21,5,30,98.0,16.0,4.6,11.2,27.0,61.36,43.26
2018,6,21,5,45,77.0,18.5,4.65,11.35,30.0,60.01,44.8
2018,6,21,6,0,56.0,21.0,4.7,11.5,33.0,49.76,37.26
2018,6,21,6,15,28.0,24.0,4.65,11.65,30.0,36.58,26.28
2018,6,21,6,30,0.0,27.0,4.6,11.8,27.0,20.56,12.2
2018,6,21,6,45,0.0,36.0,4.55,11.95,36.0,27.47,18.15
2018,6,21,7,0,0.0,45.0,4.5,12.1,45.0,34.4,24.06
2018,6,21,7,15,0.0,77.0,4.45,12.3,77.0,59.14,45.11
2018,6,21,7,30,0.0,109.0,4.4,12.5,109.0,85.6,67.34
2018,6,21,7,45,0.5,129.0,4.35,12.7,129.5,102.63,81.36
2018,6,21,8,0,1.0,149.0,4.3,12.9,150.0,119.73,95.29
2018,6,21,8,15,2.0,158.0,4.25,13.1,159.5,127.71,101.55
2018,6,21,8,30,3.0,167.0,4.2,13.3,169.0,135.77,107.84
2018,6,21,8,45,3.5,171.5,4.2,13.5,174.0,139.61,110.63
2018,6,21,9,0,4.0,176.0,4.2,13.7,179.0,143.52,113.48
2018,6,21,9,15,7.0,200.0,4.1,13.9,205.5,166.13,131.63
2018,6,21,9,30,10.0,224.0,4.0,14.1,232.0,188.75,149.57
2018,6,21,9,45,15.0,260.0,3.95,14.25,272.5,223.34,177.02
2018,6,21,10,0,20.0,296.0,3.9,14.4,313.0,257.82,204.03
2018,6,21,10,15,92.5,344.5,3.85,14.55,427.5,399.71,316.44
2018,6,21,10,30,165.0,393.0,3.8,14.7,542.0,504.84,397.07
2018,6,21,10,45,445.0,301.5,3.75,14.85,715.0,694.2,543.61
2018,6,21,11,0,725.0,210.0,3.7,15.0,888.0,845.58,656.1
2018,6,21,11,15,779.5,192.0,3.75,15.1,930.5,847.55,656.76
2018,6,21,11,30,834.0,174.0,3.8,15.2,973.0,854.22,661.21
2018,6,21,11,45,834.0,175.0,3.9,15.25,978.5,827.8,641.86
2018,6,21,12,0,834.0,176.0,4.0,15.3,984.0,798.34,620.04
2018,6,21,12,15,853.5,166.0,4.15,15.35,992.5,771.55,600.33
2018,6,21,12,30,873.0,156.0,4.3,15.4,1001.0,730.96,570.39
2018,6,21,12,45,916.5,130.5,4.45,15.45,1011.0,703.93,549.77
2018,6,21,13,0,960.0,105.0,4.6,15.5,1021.0,670.53,523.36
2018,6,21,13,15,957.5,104.5,4.7,15.5,1005.5,623.06,484.85
2018,6,21,13,30,955.0,104.0,4.8,15.5,990.0,573.46,443.58
2018,6,21,13,45,952.0,102.5,4.9,15.5,968.0,520.99,398.8
2018,6,21,14,0,949.0,101.0,5.0,15.5,946.0,466.84,351.36
2018,6,21,14,15,944.0,99.5,5.0,15.45,917.0,410.52,300.95
2018,6,21,14,30,939.0,98.0,5.0,15.4,888.0,353.17,248.99
2018,6,21,14,45,932.5,95.5,5.0,15.4,852.5,294.02,195.91
2018,6,21,15,0,926.0,93.0,5.0,15.4,817.0,234.51,144.97
2018,6,21,15,15,915.5,91.5,5.0,15.4,776.5,175.01,100.64
2018,6,21,15,30,905.0,90.0,5.0,15.4,736.0,116.07,70.49
2018,6,21,15,45,892.5,87.5,4.85,15.3,691.0,84.8,68.04
2018,6,21,16,0,880.0,85.0,4.7,15.2,646.0,82.85,66.59
2018,6,21,16,15,863.0,83.0,4.7,15.1,598.0,80.93,65.16
2018,6,21,16,30,846.0,81.0,4.7,15.0,550.0,78.88,63.62
2018,6,21,16,45,823.5,78.0,4.65,14.9,499.0,68.82,55.07
2018,6,21,17,0,801.0,75.0,4.6,14.8,448.0,66.5,53.25
2018,6,21,17,15,770.0,71.5,4.55,14.65,396.0,63.6,50.91
2018,6,21,17,30,739.0,68.0,4.5,14.5,344.0,60.67,48.5
2018,6,21,17,45,694.5,64.0,4.45,14.3,292.5,57.16,45.5
2018,6,21,18,0,650.0,60.0,4.4,14.1,241.0,49.54,38.75
2018,6,21,18,15,583.5,54.5,4.25,13.8,192.5,44.95,34.56
2018,6,21,18,30,517.0,49.0,4.1,13.5,144.0,40.47,30.28
2018,6,21,18,45,412.0,40.5,3.95,13.2,102.0,33.41,23.5
2018,6,21,19,0,307.0,32.0,3.8,12.9,60.0,26.5,15.63
2018,6,21,19,15,179.5,20.0,3.7,12.75,34.0,16.55,0.0
2018,6,21,19,30,52.0,8.0,3.6,12.6,8.0,6.29,0.0
2018,6,21,19,45,26.0,4.0,3.55,12.45,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,22,4,45,45.5,6.5,3.0,11.2,7.5,0.0,0.0
2018,6,22,5,0,91.0,13.0,3.0,11.4,15.0,31.87,0.0
2018,6,22,5,15,221.0,24.5,2.95,11.65,45.5,103.93,46.69
2018,6,22,5,30,351.0,36.0,2.9,11.9,76.0,180.33,134.56
2018,6,22,5,45,404.5,44.5,2.85,12.2,112.0,232.12,183.91
2018,6,22,6,0,458.0,53.0,2.8,12.5,148.0,288.8,235.31
2018,6,22,6,15,274.5,82.0,2.65,12.8,143.0,245.64,202.94
2018,6,22,6,30,91.0,111.0,2.5,13.1,138.0,163.83,134.73
