Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,6,45,144.5,131.5,2.35,13.35,184.0,220.27,182.75
2018,6,22,7,0,198.0,152.0,2.2,13.6,230.0,280.96,232.95
2018,6,22,7,15,394.0,139.0,2.15,13.95,321.5,439.05,361.51
2018,6,22,7,30,590.0,126.0,2.1,14.3,413.0,591.28,479.39
2018,6,22,7,45,712.0,107.0,2.05,14.6,490.0,684.16,547.79
2018,6,22,8,0,834.0,88.0,2.0,14.9,567.0,777.8,612.32
2018,6,22,8,15,851.5,90.0,2.0,15.25,614.5,807.75,630.06
2018,6,22,8,30,869.0,92.0,2.0,15.6,662.0,843.43,652.21
2018,6,22,8,45,882.0,94.0,1.95,15.9,706.0,872.58,669.13
2018,6,22,9,0,895.0,96.0,1.9,16.2,750.0,898.66,683.8
2018,6,22,9,15,904.5,98.5,1.95,16.5,789.5,918.86,695.53
2018,6,22,9,30,914.0,101.0,2.0,16.8,829.0,935.48,704.94
2018,6,22,9,45,920.5,103.5,2.0,17.1,863.0,945.68,709.58
2018,6,22,10,0,927.0,106.0,2.0,17.4,897.0,952.01,711.82
2018,6,22,10,15,933.0,107.0,2.1,17.65,925.0,952.53,711.61
2018,6,22,10,30,939.0,108.0,2.2,17.9,953.0,949.11,708.92
2018,6,22,10,45,943.0,109.0,2.3,18.15,974.0,939.97,702.53
2018,6,22,11,0,947.0,110.0,2.4,18.4,995.0,926.92,693.62
2018,6,22,11,15,949.5,110.5,2.5,18.45,1009.0,908.29,681.53
2018,6,22,11,30,952.0,111.0,2.6,18.5,1023.0,885.95,666.93
2018,6,22,11,45,953.5,111.0,2.75,18.6,1030.0,858.83,649.25
2018,6,22,12,0,955.0,111.0,2.9,18.7,1037.0,828.35,629.09
2018,6,22,12,15,954.0,112.0,3.1,18.7,1036.0,793.65,605.48
2018,6,22,12,30,953.0,113.0,3.3,18.7,1035.0,756.09,578.3
2018,6,22,12,45,950.5,113.5,3.5,18.7,1026.5,714.48,547.37
2018,6,22,13,0,948.0,114.0,3.7,18.7,1018.0,670.44,513.69
2018,6,22,13,15,945.0,113.0,3.85,18.65,1002.0,622.79,476.22
2018,6,22,13,30,942.0,112.0,4.0,18.6,986.0,573.1,436.0
2018,6,22,13,45,937.5,111.0,4.2,18.5,963.5,520.87,392.69
2018,6,22,14,0,933.0,110.0,4.4,18.4,941.0,467.13,346.94
2018,6,22,14,15,926.5,109.0,4.5,18.35,911.5,411.38,298.11
2018,6,22,14,30,920.0,108.0,4.6,18.3,882.0,354.77,247.79
2018,6,22,14,45,911.5,106.5,4.7,18.2,846.5,296.75,196.66
2018,6,22,15,0,903.0,105.0,4.8,18.1,811.0,238.59,147.63
2018,6,22,15,15,892.0,103.0,4.8,18.1,770.5,179.9,104.29
2018,6,22,15,30,881.0,101.0,4.8,18.1,730.0,121.85,74.53
2018,6,22,15,45,867.0,98.5,4.8,17.9,685.0,90.48,72.17
2018,6,22,16,0,853.0,96.0,4.8,17.7,640.0,88.69,70.93
2018,6,22,16,15,835.5,92.5,4.75,17.55,591.5,77.93,61.95
2018,6,22,16,30,818.0,89.0,4.7,17.4,543.0,75.78,60.34
2018,6,22,16,45,794.5,86.0,4.65,17.2,492.5,73.74,58.83
2018,6,22,17,0,771.0,83.0,4.6,17.0,442.0,71.64,57.26
2018,6,22,17,15,738.0,79.0,4.5,16.7,390.5,68.59,54.86
2018,6,22,17,30,705.0,75.0,4.4,16.4,339.0,60.5,47.97
2018,6,22,17,45,658.5,70.0,4.3,16.15,287.5,56.65,44.71
2018,6,22,18,0,612.0,65.0,4.2,15.9,236.0,52.82,41.36
2018,6,22,18,15,543.0,58.5,4.1,15.5,188.0,47.64,36.69
2018,6,22,18,30,474.0,52.0,4.0,15.1,140.0,42.53,31.89
2018,6,22,18,45,369.5,43.0,3.9,14.7,99.0,35.23,24.92
2018,6,22,19,0,265.0,34.0,3.8,14.3,58.0,25.94,15.13
2018,6,22,19,15,152.0,21.0,3.8,14.1,33.0,15.95,0.0
2018,6,22,19,30,39.0,8.0,3.8,13.9,8.0,6.29,0.0
2018,6,22,19,45,19.5,4.0,3.75,13.7,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,23,4,45,41.0,6.0,2.95,12.4,7.0,0.0,0.0
2018,6,23,5,0,82.0,12.0,3.0,12.6,14.0,28.88,0.0
2018,6,23,5,15,209.0,24.0,3.0,12.85,44.0,99.62,42.86
2018,6,23,5,30,336.0,36.0,3.0,13.1,74.0,174.76,129.61
2018,6,23,5,45,429.5,43.5,3.0,13.35,116.5,240.95,190.01
2018,6,23,6,0,523.0,51.0,3.0,13.6,159.0,316.14,256.3
2018,6,23,6,15,584.0,56.5,2.95,13.85,207.5,381.03,313.03
2018,6,23,6,30,645.0,62.0,2.9,14.1,256.0,450.42,371.48
2018,6,23,6,45,688.5,66.0,2.85,14.4,307.5,509.36,419.59
2018,6,23,7,0,732.0,70.0,2.8,14.7,359.0,572.44,469.08
2018,6,23,7,15,762.0,73.5,2.85,15.1,410.5,626.91,510.37
2018,6,23,7,30,792.0,77.0,2.9,15.5,462.0,681.12,549.68
2018,6,23,7,45,815.5,79.0,2.95,15.9,512.0,728.01,581.76
2018,6,23,8,0,839.0,81.0,3.0,16.3,562.0,765.61,606.5
2018,6,23,8,15,856.0,83.0,2.95,16.8,609.5,803.5,630.33
2018,6,23,8,30,873.0,85.0,2.9,17.3,657.0,839.0,652.02
2018,6,23,8,45,886.0,87.0,2.9,17.75,701.0,868.37,669.58
2018,6,23,9,0,899.0,89.0,2.9,18.2,745.0,894.68,684.89
2018,6,23,9,15,909.5,89.5,2.85,18.75,784.0,913.88,694.6
2018,6,23,9,30,920.0,90.0,2.8,19.3,823.0,929.6,701.96
2018,6,23,9,45,928.0,91.5,2.75,19.8,857.0,940.44,706.2
2018,6,23,10,0,936.0,93.0,2.7,20.3,891.0,947.45,707.97
2018,6,23,10,15,941.0,94.0,2.7,20.7,918.5,947.36,705.82
2018,6,23,10,30,946.0,95.0,2.7,21.1,946.0,943.33,701.25
2018,6,23,10,45,949.5,96.0,2.7,21.45,967.0,934.02,693.46
2018,6,23,11,0,953.0,97.0,2.7,21.8,988.0,920.79,683.24
2018,6,23,11,15,955.5,97.5,2.75,21.9,1002.0,902.4,670.75
2018,6,23,11,30,958.0,98.0,2.8,22.0,1016.0,880.29,655.82
2018,6,23,11,45,959.5,98.5,2.9,22.1,1023.0,853.77,638.25
2018,6,23,12,0,961.0,99.0,3.0,22.2,1030.0,823.84,618.28
2018,6,23,12,15,960.5,99.0,3.1,22.15,1029.0,788.82,594.6
2018,6,23,12,30,960.0,99.0,3.2,22.1,1028.0,750.89,567.14
2018,6,23,12,45,958.0,100.0,3.35,22.05,1020.5,709.99,537.02
2018,6,23,13,0,956.0,101.0,3.5,22.0,1013.0,666.56,504.15
2018,6,23,13,15,953.5,100.0,3.55,21.9,997.5,619.02,467.09
2018,6,23,13,30,951.0,99.0,3.6,21.8,982.0,569.37,427.33
2018,6,23,13,45,947.5,98.0,3.7,21.65,960.0,517.33,384.68
2018,6,23,14,0,944.0,97.0,3.8,21.5,938.0,463.66,339.4
2018,6,23,14,15,938.5,96.5,3.8,21.35,909.5,408.19,291.39
2018,6,23,14,30,933.0,96.0,3.8,21.2,881.0,351.73,241.8
2018,6,23,14,45,925.5,94.5,3.8,21.05,846.5,293.37,190.98
2018,6,23,15,0,918.0,93.0,3.8,20.9,812.0,234.75,142.1
2018,6,23,15,15,908.0,91.0,3.8,20.9,771.5,175.47,98.73
2018,6,23,15,30,898.0,89.0,3.8,20.9,731.0,116.72,68.75
2018,6,23,15,45,885.5,87.0,3.65,20.6,686.5,84.31,66.16
2018,6,23,16,0,873.0,85.0,3.5,20.3,642.0,82.66,65.06
2018,6,23,16,15,856.5,83.0,3.4,20.0,594.5,80.77,63.73
2018,6,23,16,30,840.0,81.0,3.3,19.7,547.0,78.74,62.3
2018,6,23,16,45,817.0,77.5,3.2,19.4,496.0,68.33,53.64
2018,6,23,17,0,794.0,74.0,3.1,19.1,445.0,65.64,51.58
2018,6,23,17,15,762.0,71.5,2.95,18.55,393.5,63.45,49.97
2018,6,23,17,30,730.0,69.0,2.8,18.0,342.0,61.29,48.34
2018,6,23,17,45,684.5,64.5,2.7,17.45,290.5,57.41,45.14
2018,6,23,18,0,639.0,60.0,2.6,16.9,239.0,49.4,38.19
2018,6,23,18,15,569.0,54.5,2.45,16.45,190.0,44.8,34.06
2018,6,23,18,30,499.0,49.0,2.3,16.0,141.0,40.31,29.85
2018,6,23,18,45,392.5,41.0,2.15,15.5,100.0,33.69,23.54
2018,6,23,19,0,286.0,33.0,2.0,15.0,59.0,27.25,16.2
2018,6,23,19,15,167.0,20.5,1.95,14.75,33.5,15.62,0.0
2018,6,23,19,30,48.0,8.0,1.9,14.5,8.0,6.29,0.0
2018,6,23,19,45,24.0,4.0,1.85,14.25,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,24,4,45,19.0,4.0,3.35,12.8,4.5,0.0,0.0
2018,6,24,5,0,38.0,8.0,3.5,12.9,9.0,15.27,0.0
2018,6,24,5,15,125.5,22.0,3.65,13.15,34.5,71.37,28.31
2018,6,24,5,30,213.0,36.0,3.8,13.4,60.0,129.62,95.57
2018,6,24,5,45,281.5,48.0,3.9,13.6,96.0,181.9,143.4
2018,6,24,6,0,350.0,60.0,4.0,13.8,132.0,241.4,196.37
2018,6,24,6,15,188.0,79.0,4.1,14.0,119.0,185.61,152.66
2018,6,24,6,30,26.0,98.0,4.2,14.2,106.0,102.65,82.31
2018,6,24,6,45,15.5,110.0,4.25,14.45,115.0,99.45,79.45
2018,6,24,7,0,5.0,122.0,4.3,14.7,124.0,102.66,81.7
2018,6,24,7,15,18.0,149.5,4.3,14.9,158.0,135.71,109.36
2018,6,24,7,30,31.0,177.0,4.3,15.1,192.0,182.33,147.81
2018,6,24,7,45,37.5,198.0,4.3,15.3,218.0,207.31,167.79
2018,6,24,8,0,44.0,219.0,4.3,15.5,244.0,232.47,187.69
2018,6,24,8,15,161.0,222.0,4.3,15.65,325.5,347.18,282.38
2018,6,24,8,30,278.0,225.0,4.3,15.8,407.0,468.69,379.28
2018,6,24,8,45,352.0,221.0,4.3,16.0,467.5,553.11,443.96
2018,6,24,9,0,426.0,217.0,4.3,16.2,528.0,618.31,493.21
2018,6,24,9,15,456.0,221.5,4.25,16.3,570.5,652.97,517.92
2018,6,24,9,30,486.0,226.0,4.2,16.4,613.0,686.06,541.36
2018,6,24,9,45,538.5,226.5,4.15,16.5,672.0,741.32,581.03
2018,6,24,10,0,591.0,227.0,4.1,16.6,731.0,786.34,612.73
2018,6,24,10,15,673.5,204.5,4.05,16.65,796.5,833.64,646.76
2018,6,24,10,30,756.0,182.0,4.0,16.7,862.0,868.24,670.45
2018,6,24,10,45,817.5,161.0,3.95,16.8,911.5,890.83,684.94
2018,6,24,11,0,879.0,140.0,3.9,16.9,961.0,894.8,686.48
2018,6,24,11,15,896.0,134.0,3.9,16.9,982.0,883.85,678.34
2018,6,24,11,30,913.0,128.0,3.9,16.9,1003.0,868.99,667.66
2018,6,24,11,45,901.0,135.0,3.85,16.95,1003.0,837.37,644.87
2018,6,24,12,0,889.0,142.0,3.8,17.0,1003.0,802.98,620.03
2018,6,24,12,15,905.5,134.0,3.8,17.0,1010.5,776.13,599.83
2018,6,24,12,30,922.0,126.0,3.8,17.0,1018.0,745.61,576.47
2018,6,24,12,45,925.0,123.0,3.75,17.0,1011.5,706.15,545.75
2018,6,24,13,0,928.0,120.0,3.7,17.0,1005.0,664.0,512.37
2018,6,24,13,15,881.5,137.5,3.7,16.95,967.5,605.26,465.97
2018,6,24,13,30,835.0,155.0,3.7,16.9,930.0,551.66,422.53
2018,6,24,13,45,828.5,153.5,3.7,16.9,907.0,501.45,380.63
2018,6,24,14,0,822.0,152.0,3.7,16.9,884.0,450.24,336.83
2018,6,24,14,15,858.0,133.5,3.65,16.8,876.0,404.05,294.98
2018,6,24,14,30,894.0,115.0,3.6,16.7,868.0,353.07,248.13
2018,6,24,14,45,884.5,114.0,3.6,16.65,833.0,296.52,198.2
2018,6,24,15,0,875.0,113.0,3.6,16.6,798.0,239.94,150.39
2018,6,24,15,15,863.5,111.0,3.6,16.6,758.0,182.74,107.89
2018,6,24,15,30,852.0,109.0,3.6,16.6,718.0,126.22,78.31
2018,6,24,15,45,835.5,106.5,3.55,16.35,672.5,85.09,67.95
2018,6,24,16,0,819.0,104.0,3.5,16.1,627.0,84.07,67.37
2018,6,24,16,15,798.0,101.0,3.5,15.95,578.5,82.52,66.29
2018,6,24,16,30,777.0,98.0,3.5,15.8,530.0,80.89,65.14
2018,6,24,16,45,698.5,104.5,3.45,15.6,465.5,78.02,62.92
2018,6,24,17,0,620.0,111.0,3.4,15.4,401.0,81.94,66.63
2018,6,24,17,15,531.0,111.5,3.35,15.2,339.5,82.2,67.13
2018,6,24,17,30,442.0,112.0,3.3,15.0,278.0,79.97,65.42
2018,6,24,17,45,412.0,99.0,3.3,14.8,235.5,71.61,58.21
2018,6,24,18,0,382.0,86.0,3.3,14.6,193.0,62.97,50.6
2018,6,24,18,15,337.0,72.5,3.15,14.4,153.0,53.59,42.15
2018,6,24,18,30,292.0,59.0,3.0,14.2,113.0,44.01,33.33
2018,6,24,18,45,220.5,45.5,2.9,14.0,79.5,34.07,24.02
2018,6,24,19,0,149.0,32.0,2.8,13.8,46.0,24.05,13.75
2018,6,24,19,15,86.0,19.0,2.7,13.75,26.0,14.36,0.0
2018,6,24,19,30,23.0,6.0,2.6,13.7,6.0,4.72,0.0
2018,6,24,19,45,11.5,3.0,2.5,13.6,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,25,4,45,7.5,2.0,3.85,12.55,2.0,0.0,0.0
2018,6,25,5,0,15.0,4.0,4.0,12.7,4.0,6.68,0.0
2018,6,25,5,15,10.5,7.0,4.05,12.8,7.5,9.47,0.0
2018,6,25,5,30,6.0,10.0,4.1,12.9,11.0,9.92,2.34
2018,6,25,5,45,12.0,16.5,4.15,13.05,19.0,17.79,9.31
2018,6,25,6,0,18.0,23.0,4.2,13.2,27.0,26.3,16.9
2018,6,25,6,15,9.0,24.5,4.05,13.35,26.5,23.84,14.97
2018,6,25,6,30,0.0,26.0,3.9,13.5,26.0,19.8,11.44
2018,6,25,6,45,0.0,37.0,3.8,13.6,37.0,28.24,18.69
2018,6,25,7,0,0.0,48.0,3.7,13.7,48.0,36.71,25.88
2018,6,25,7,15,0.0,74.5,3.6,13.9,74.5,57.2,43.19
2018,6,25,7,30,0.0,101.0,3.5,14.1,101.0,78.81,61.22
2018,6,25,7,45,0.5,116.0,3.4,14.3,116.5,91.51,71.57
2018,6,25,8,0,1.0,131.0,3.3,14.5,132.0,104.26,81.86
2018,6,25,8,15,8.0,168.5,3.25,14.7,174.0,141.8,112.68
2018,6,25,8,30,15.0,206.0,3.2,14.9,216.0,179.99,143.52
2018,6,25,8,45,21.5,241.0,3.2,15.1,256.0,215.89,172.05
2018,6,25,9,0,28.0,276.0,3.2,15.3,296.0,269.64,214.29
2018,6,25,9,15,29.0,291.0,3.3,15.4,313.0,283.21,224.33
2018,6,25,9,30,30.0,306.0,3.4,15.5,330.0,296.51,234.25
2018,6,25,9,45,25.0,293.0,3.45,15.65,313.5,277.82,218.93
2018,6,25,10,0,20.0,280.0,3.5,15.8,297.0,244.21,192.02
2018,6,25,10,15,24.0,294.0,3.55,15.85,315.0,274.11,215.38
2018,6,25,10,30,28.0,308.0,3.6,15.9,333.0,288.23,226.13
2018,6,25,10,45,26.5,322.0,3.7,16.0,346.0,296.97,232.51
2018,6,25,11,0,25.0,336.0,3.8,16.1,359.0,305.26,238.56
2018,6,25,11,15,39.5,376.5,3.85,16.1,414.0,349.53,272.85
2018,6,25,11,30,54.0,417.0,3.9,16.1,469.0,391.9,305.19
2018,6,25,11,45,70.5,439.5,3.95,16.1,507.5,418.39,325.34
2018,6,25,12,0,87.0,462.0,4.0,16.1,546.0,442.67,343.72
2018,6,25,12,15,178.5,438.0,4.1,16.1,610.5,489.71,380.95
2018,6,25,12,30,270.0,414.0,4.2,16.1,675.0,525.24,408.7
2018,6,25,12,45,195.5,430.5,4.3,16.1,618.5,467.28,363.5
2018,6,25,13,0,121.0,447.0,4.4,16.1,562.0,418.04,325.1
2018,6,25,13,15,102.0,442.5,4.45,16.1,538.5,390.84,304.08
2018,6,25,13,30,83.0,438.0,4.5,16.1,515.0,367.02,285.58
2018,6,25,13,45,218.5,387.0,4.6,16.1,583.0,379.19,294.23
2018,6,25,14,0,354.0,336.0,4.7,16.1,651.0,382.91,294.13
2018,6,25,14,15,635.5,217.5,4.8,16.0,761.0,375.62,280.3
2018,6,25,14,30,917.0,99.0,4.9,15.9,871.0,350.62,247.67
2018,6,25,14,45,910.5,97.0,4.95,15.85,837.0,293.07,196.02
2018,6,25,15,0,904.0,95.0,5.0,15.8,803.0,235.16,146.31
2018,6,25,15,15,893.5,93.0,5.0,15.8,763.0,176.62,102.19
2018,6,25,15,30,883.0,91.0,5.0,15.8,723.0,118.66,71.37
2018,6,25,15,45,824.0,103.0,5.15,15.55,663.5,82.62,66.08
2018,6,25,16,0,765.0,115.0,5.3,15.3,604.0,89.6,72.4
2018,6,25,16,15,785.0,101.0,5.35,15.15,569.0,82.18,66.23
2018,6,25,16,30,805.0,87.0,5.4,15.0,534.0,74.11,59.46
2018,6,25,16,45,794.5,81.5,5.5,14.8,488.0,70.6,56.64
2018,6,25,17,0,784.0,76.0,5.6,14.6,442.0,66.86,53.6
2018,6,25,17,15,753.0,72.5,5.65,14.35,391.0,64.02,51.33
2018,6,25,17,30,722.0,69.0,5.7,14.1,340.0,61.15,49.0
2018,6,25,17,45,679.0,64.0,5.75,13.9,289.0,56.93,45.37
2018,6,25,18,0,636.0,59.0,5.8,13.7,238.0,48.62,37.98
2018,6,25,18,15,572.0,53.5,5.75,13.45,190.5,44.05,33.81
2018,6,25,18,30,508.0,48.0,5.7,13.2,143.0,39.58,29.53
2018,6,25,18,45,407.0,40.5,5.6,12.95,102.0,33.36,23.49
2018,6,25,19,0,306.0,33.0,5.5,12.7,61.0,27.32,16.47
2018,6,25,19,15,180.0,20.5,5.4,12.6,34.5,16.96,0.0
2018,6,25,19,30,54.0,8.0,5.3,12.5,8.0,6.29,0.0
2018,6,25,19,45,27.0,4.0,5.25,12.35,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.1,12.15,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.9,12.05,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.7,11.95,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.45,11.85,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.25,11.55,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.3,11.45,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.35,11.35,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.4,11.25,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.4,11.15,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.35,11.05,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.25,10.95,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.1,10.85,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,26,4,45,34.5,6.5,4.2,11.25,7.0,0.0,0.0
2018,6,26,5,0,69.0,13.0,4.3,11.4,14.0,26.45,0.0
2018,6,26,5,15,188.5,25.5,4.3,11.65,43.0,93.64,34.69
2018,6,26,5,30,308.0,38.0,4.3,11.9,72.0,165.63,122.91
2018,6,26,5,45,347.0,48.5,4.3,12.1,104.5,211.39,167.68
2018,6,26,6,0,386.0,59.0,4.3,12.3,137.0,256.36,209.69
2018,6,26,6,15,209.5,82.5,4.25,12.5,126.5,200.54,166.09
2018,6,26,6,30,33.0,106.0,4.2,12.7,116.0,115.45,93.73
2018,6,26,6,45,34.5,126.0,4.15,12.9,138.0,136.12,111.32
2018,6,26,7,0,36.0,146.0,4.1,13.1,160.0,156.72,128.4
2018,6,26,7,15,83.0,174.0,4.05,13.3,212.5,217.1,179.29
2018,6,26,7,30,130.0,202.0,4.0,13.5,265.0,295.86,244.07
2018,6,26,7,45,192.5,219.5,3.95,13.7,324.0,363.72,299.17
2018,6,26,8,0,255.0,237.0,3.9,13.9,383.0,452.44,369.29
2018,6,26,8,15,435.5,207.0,3.9,14.05,481.0,593.66,481.11
2018,6,26,8,30,616.0,177.0,3.9,14.2,579.0,733.75,587.87
2018,6,26,8,45,749.0,141.0,3.9,14.35,663.0,822.92,652.05
2018,6,26,9,0,882.0,105.0,3.9,14.5,747.0,896.77,702.71
2018,6,26,9,15,893.0,106.5,3.9,14.65,786.5,917.19,714.76
2018,6,26,9,30,904.0,108.0,3.9,14.8,826.0,934.14,724.78
2018,6,26,9,45,879.0,125.0,3.95,14.9,847.5,929.95,720.48
2018,6,26,10,0,854.0,142.0,4.0,15.0,869.0,934.83,722.86
2018,6,26,10,15,827.0,160.0,4.0,15.1,883.0,921.92,712.53
2018,6,26,10,30,800.0,178.0,4.0,15.2,897.0,904.73,699.44
2018,6,26,10,45,792.5,185.5,4.05,15.3,911.5,891.68,689.69
2018,6,26,11,0,785.0,193.0,4.1,15.4,926.0,875.14,677.51
2018,6,26,11,15,784.5,195.5,4.1,15.4,937.5,857.02,664.29
2018,6,26,11,30,784.0,198.0,4.1,15.4,949.0,835.61,648.16
2018,6,26,11,45,818.5,183.0,4.15,15.45,971.5,824.88,640.35
2018,6,26,12,0,853.0,168.0,4.2,15.5,994.0,809.44,628.84
2018,6,26,12,15,908.5,137.0,4.2,15.55,1016.5,781.98,608.9
2018,6,26,12,30,964.0,106.0,4.2,15.6,1039.0,761.34,593.0
2018,6,26,12,45,966.5,103.0,4.25,15.65,1032.0,720.17,560.95
2018,6,26,13,0,969.0,100.0,4.3,15.7,1025.0,676.2,526.17
2018,6,26,13,15,967.0,99.0,4.4,15.75,1009.5,628.43,487.71
2018,6,26,13,30,965.0,98.0,4.5,15.8,994.0,578.46,446.39
2018,6,26,13,45,962.0,96.5,4.55,15.8,971.5,525.65,401.52
2018,6,26,14,0,959.0,95.0,4.6,15.8,949.0,471.13,353.98
2018,6,26,14,15,954.0,93.5,4.7,15.8,920.0,414.39,303.56
2018,6,26,14,30,949.0,92.0,4.8,15.8,891.0,356.59,251.41
2018,6,26,14,45,942.5,90.0,4.85,15.75,856.0,297.28,198.24
2018,6,26,15,0,936.0,88.0,4.9,15.7,821.0,237.57,146.91
2018,6,26,15,15,926.0,86.5,4.9,15.7,780.5,177.58,101.54
2018,6,26,15,30,916.0,85.0,4.9,15.7,740.0,118.08,69.72
2018,6,26,15,45,903.0,83.0,5.0,15.5,695.0,82.43,65.93
2018,6,26,16,0,890.0,81.0,5.1,15.3,650.0,80.68,64.69
2018,6,26,16,15,873.5,78.0,5.15,15.15,601.0,78.08,62.67
2018,6,26,16,30,857.0,75.0,5.2,15.0,552.0,75.32,60.51
2018,6,26,16,45,835.0,73.0,5.2,14.85,501.5,72.94,58.68
2018,6,26,17,0,813.0,71.0,5.2,14.7,451.0,63.88,50.96
2018,6,26,17,15,783.0,67.5,5.25,14.45,399.0,60.88,48.54
2018,6,26,17,30,753.0,64.0,5.3,14.2,347.0,57.85,46.04
2018,6,26,17,45,654.0,66.0,5.3,14.0,285.5,53.69,42.46
2018,6,26,18,0,555.0,68.0,5.3,13.8,224.0,54.37,43.11
2018,6,26,18,15,427.0,61.5,5.2,13.6,167.5,48.79,38.01
2018,6,26,18,30,299.0,55.0,5.1,13.4,111.0,41.29,31.03
2018,6,26,18,45,194.0,42.0,5.05,13.15,74.0,31.44,21.81
2018,6,26,19,0,89.0,29.0,5.0,12.9,37.0,21.86,12.07
2018,6,26,19,15,64.5,18.0,4.9,12.75,22.0,13.64,0.0
2018,6,26,19,30,40.0,7.0,4.8,12.6,7.0,5.51,0.0
2018,6,26,19,45,20.0,3.5,4.75,12.5,3.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.65,12.35,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.55,12.2,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.45,12.1,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.4,12.15,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.35,12.25,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.15,11.55,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,6,27,4,45,10.0,3.0,4.3,11.65,3.0,0.0,0.0
2018,6,27,5,0,20.0,6.0,4.4,11.7,6.0,9.41,0.0
2018,6,27,5,15,65.0,14.0,4.4,11.85,20.0,42.18,11.73
2018,6,27,5,30,110.0,22.0,4.4,12.0,34.0,74.66,53.18
2018,6,27,5,45,177.0,32.0,4.4,12.15,62.5,119.27,93.23
2018,6,27,6,0,244.0,42.0,4.4,12.3,91.0,170.74,139.13
2018,6,27,6,15,122.0,37.0,4.35,12.5,61.5,113.72,92.73
2018,6,27,6,30,0.0,32.0,4.3,12.7,32.0,24.39,15.44
2018,6,27,6,45,0.0,41.5,4.3,12.9,41.5,31.7,21.72
2018,6,27,7,0,0.0,51.0,4.3,13.1,51.0,39.02,27.92
2018,6,27,7,15,0.0,76.0,4.3,13.25,76.0,58.36,44.3
2018,6,27,7,30,0.0,101.0,4.3,13.4,101.0,78.83,61.42
2018,6,27,7,45,0.0,112.0,4.3,13.6,112.0,87.75,68.63
2018,6,27,8,0,0.0,123.0,4.3,13.8,123.0,96.69,75.79
2018,6,27,8,15,0.0,131.5,4.35,13.95,131.5,103.52,81.17
2018,6,27,8,30,0.0,140.0,4.4,14.1,140.0,110.37,86.54
2018,6,27,8,45,0.5,147.0,4.45,14.25,147.5,116.41,91.24
2018,6,27,9,0,1.0,154.0,4.5,14.4,155.0,122.47,95.94
2018,6,27,9,15,2.0,157.5,4.5,14.5,159.0,126.1,98.69
2018,6,27,9,30,3.0,161.0,4.5,14.6,163.0,129.75,101.46
2018,6,27,9,45,4.0,164.0,4.55,14.7,167.0,133.01,103.93
2018,6,27,10,0,5.0,167.0,4.6,14.8,171.0,136.25,106.39
2018,6,27,10,15,7.5,188.5,4.65,14.85,195.0,155.92,122.21
2018,6,27,10,30,10.0,210.0,4.7,14.9,219.0,175.47,137.81
2018,6,27,10,45,12.0,234.5,4.75,15.0,245.5,196.84,154.74
2018,6,27,11,0,14.0,259.0,4.8,15.1,272.0,217.95,171.35
2018,6,27,11,15,17.5,290.0,4.85,15.1,306.5,245.27,192.91
2018,6,27,11,30,21.0,321.0,4.9,15.1,341.0,272.02,213.88
2018,6,27,11,45,25.5,351.0,5.0,15.1,375.5,308.61,242.48
2018,6,27,12,0,30.0,381.0,5.1,15.1,410.0,332.68,261.16
2018,6,27,12,15,28.0,368.5,5.15,15.1,395.5,316.27,248.25
2018,6,27,12,30,26.0,356.0,5.2,15.1,381.0,300.18,235.67
2018,6,27,12,45,23.0,331.0,5.25,15.1,353.0,274.19,215.3
2018,6,27,13,0,20.0,306.0,5.3,15.1,325.0,247.39,194.22
2018,6,27,13,15,17.0,280.5,5.35,15.05,296.5,224.22,175.97
2018,6,27,13,30,14.0,255.0,5.4,15.0,268.0,201.67,158.12
2018,6,27,13,45,19.0,288.0,5.5,14.95,305.0,226.27,177.8
2018,6,27,14,0,24.0,321.0,5.6,14.9,342.0,244.47,192.24
2018,6,27,14,15,24.5,314.5,5.65,14.85,335.5,235.27,184.96
2018,6,27,14,30,25.0,308.0,5.7,14.8,329.0,225.99,177.64
2018,6,27,14,45,17.5,264.5,5.8,14.7,279.0,198.62,156.19
2018,6,27,15,0,10.0,221.0,5.9,14.6,229.0,165.12,129.75
2018,6,27,15,15,7.0,199.5,5.9,14.6,205.0,148.28,116.5
2018,6,27,15,30,4.0,178.0,5.9,14.6,181.0,132.03,103.68
2018,6,27,15,45,5.5,179.5,6.1,14.35,183.0,132.03,109.01
2018,6,27,16,0,7.0,181.0,6.3,14.1,185.0,132.47,109.81
2018,6,27,16,15,17.5,189.5,6.35,13.9,199.5,137.38,114.48
2018,6,27,16,30,28.0,198.0,6.4,13.7,214.0,135.29,113.13
2018,6,27,16,45,68.5,192.5,6.45,13.5,226.0,132.02,110.75
2018,6,27,17,0,109.0,187.0,6.5,13.3,238.0,124.49,104.63
2018,6,27,17,15,183.0,162.5,6.5,13.1,236.5,111.63,93.73
2018,6,27,17,30,257.0,138.0,6.5,12.9,235.0,95.3,79.6
2018,6,27,17,45,290.5,114.5,6.5,12.7,208.5,81.44,67.48
2018,6,27,18,0,324.0,91.0,6.5,12.5,182.0,65.59,53.37
2018,6,27,18,15,288.0,76.0,6.45,12.3,145.0,55.47,44.18
2018,6,27,18,30,252.0,61.0,6.4,12.1,108.0,45.07,34.55
2018,6,27,18,45,186.5,47.0,6.3,11.95,76.0,34.92,24.97
2018,6,27,19,0,121.0,33.0,6.2,11.8,44.0,24.7,14.45
2018,6,27,19,15,68.5,19.5,6.2,11.8,25.0,14.68,0.0
2018,6,27,19,30,16.0,6.0,6.2,11.8,6.0,4.72,0.0
2018,6,27,19,45,8.0,3.0,6.2,11.8,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.2,11.8,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.2,11.85,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.1,11.95,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,5.95,12.05,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.7,12.1,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.65,12.1,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.3,12.05,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.2,11.95,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.7,11.95,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,6.1,11.95,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.4,12.1,0.0,0.0,0.0
2018,6,28,4,45,22.5,5.5,6.5,12.2,6.0,0.0,0.0
2018,6,28,5,0,45.0,11.0,6.6,12.3,12.0,19.18,0.0
2018,6,28,5,15,149.5,25.0,6.7,12.45,39.0,81.13,24.78
2018,6,28,5,30,254.0,39.0,6.8,12.6,66.0,147.4,108.71
2018,6,28,5,45,237.0,47.0,6.9,12.8,82.5,162.46,128.29
2018,6,28,6,0,220.0,55.0,7.0,13.0,99.0,175.82,143.26
2018,6,28,6,15,122.0,77.5,7.0,13.15,103.0,140.33,115.11
2018,6,28,6,30,24.0,100.0,7.0,13.3,107.0,104.01,83.87
2018,6,28,6,45,93.5,125.0,6.95,13.45,160.5,182.46,151.54
2018,6,28,7,0,163.0,150.0,6.9,13.6,214.0,256.21,214.43
2018,6,28,7,15,209.0,170.5,6.95,13.75,264.0,314.06,262.88
2018,6,28,7,30,255.0,191.0,7.0,13.9,314.0,390.52,325.6
2018,6,28,7,45,387.5,181.5,7.0,14.05,391.0,506.32,420.8
2018,6,28,8,0,520.0,172.0,7.0,14.2,468.0,613.13,506.84
2018,6,28,8,15,655.0,142.5,6.95,14.3,548.0,716.57,588.58
2018,6,28,8,30,790.0,113.0,6.9,14.4,628.0,809.05,657.7
2018,6,28,8,45,825.0,108.0,6.8,14.55,678.0,848.68,684.94
2018,6,28,9,0,860.0,103.0,6.7,14.7,728.0,875.79,702.7
2018,6,28,9,15,871.0,104.5,6.6,14.8,767.0,896.07,715.47
2018,6,28,9,30,882.0,106.0,6.5,14.9,806.0,912.97,725.75
2018,6,28,9,45,890.0,107.0,6.4,15.0,839.0,923.13,731.12
2018,6,28,10,0,898.0,108.0,6.3,15.1,872.0,929.61,733.91
2018,6,28,10,15,903.5,110.0,6.25,15.2,900.0,931.02,733.39
2018,6,28,10,30,909.0,112.0,6.2,15.3,928.0,928.58,730.21
2018,6,28,10,45,912.5,113.0,6.15,15.35,948.5,919.57,722.56
2018,6,28,11,0,916.0,114.0,6.1,15.4,969.0,906.77,712.32
2018,6,28,11,15,919.0,115.0,6.05,15.4,983.5,889.8,699.3
2018,6,28,11,30,922.0,116.0,6.0,15.4,998.0,869.17,683.73
2018,6,28,11,45,923.5,115.5,5.95,15.35,1004.5,842.58,664.01
2018,6,28,12,0,925.0,115.0,5.9,15.3,1011.0,812.76,641.95
2018,6,28,12,15,927.5,113.5,5.95,15.3,1011.5,779.82,617.15
2018,6,28,12,30,930.0,112.0,6.0,15.3,1012.0,743.95,588.89
2018,6,28,12,45,931.5,110.0,6.05,15.3,1005.0,704.2,557.12
2018,6,28,13,0,933.0,108.0,6.1,15.3,998.0,661.82,522.59
2018,6,28,13,15,930.0,107.5,6.15,15.25,983.0,615.41,484.17
2018,6,28,13,30,927.0,107.0,6.2,15.2,968.0,566.97,443.14
2018,6,28,13,45,922.0,106.5,6.3,15.15,945.5,515.75,398.88
2018,6,28,14,0,917.0,106.0,6.4,15.1,923.0,463.07,352.23
2018,6,28,14,15,911.0,104.5,6.4,15.0,894.5,408.13,302.67
2018,6,28,14,30,905.0,103.0,6.4,14.9,866.0,352.31,251.69
2018,6,28,14,45,896.5,102.0,6.4,14.85,831.5,295.52,200.22
2018,6,28,15,0,888.0,101.0,6.4,14.8,797.0,238.58,150.78
2018,6,28,15,15,877.0,99.5,6.4,14.8,757.5,181.09,106.74
2018,6,28,15,30,866.0,98.0,6.4,14.8,718.0,124.21,75.52
2018,6,28,15,45,851.5,96.0,6.4,14.55,673.5,88.59,71.52
2018,6,28,16,0,837.0,94.0,6.4,14.3,629.0,87.08,70.51
2018,6,28,16,15,818.5,91.5,6.45,14.15,581.5,76.82,61.82
2018,6,28,16,30,800.0,89.0,6.5,14.0,534.0,75.33,60.77
2018,6,28,16,45,775.5,86.0,6.5,13.85,484.5,73.29,59.23
2018,6,28,17,0,751.0,83.0,6.5,13.7,435.0,71.21,57.64
2018,6,28,17,15,719.0,79.0,6.5,13.5,384.0,68.22,55.23
2018,6,28,17,30,687.0,75.0,6.5,13.3,333.0,60.19,48.29
2018,6,28,17,45,642.0,70.0,6.45,13.1,283.0,56.4,45.04
2018,6,28,18,0,597.0,65.0,6.4,12.9,233.0,52.62,41.69
2018,6,28,18,15,532.5,58.5,6.3,12.7,186.0,47.51,37.0
2018,6,28,18,30,468.0,52.0,6.2,12.5,139.0,42.45,32.17
2018,6,28,18,45,370.0,43.0,6.1,12.35,99.0,35.2,25.17
2018,6,28,19,0,272.0,34.0,6.0,12.2,59.0,28.03,17.14
2018,6,28,19,15,157.0,21.0,5.95,12.1,33.5,15.97,0.0
2018,6,28,19,30,42.0,8.0,5.9,12.0,8.0,6.29,0.0
2018,6,28,19,45,21.0,4.0,5.85,11.95,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,5.75,11.85,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,5.6,11.75,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,5.45,11.7,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.3,11.65,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.85,11.6,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.5,11.55,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,29,4,45,39.5,5.5,2.1,11.5,6.0,0.0,0.0
2018,6,29,5,0,79.0,11.0,2.0,11.6,12.0,27.1,0.0
2018,6,29,5,15,205.5,22.5,1.95,11.85,40.5,94.97,26.32
2018,6,29,5,30,332.0,34.0,1.9,12.1,69.0,170.27,124.79
2018,6,29,5,45,425.5,41.5,1.85,12.35,111.0,235.86,185.33
2018,6,29,6,0,519.0,49.0,1.8,12.6,153.0,310.58,251.03
2018,6,29,6,15,579.5,54.0,1.7,12.8,200.5,374.34,306.49
2018,6,29,6,30,640.0,59.0,1.6,13.0,248.0,442.59,363.44
2018,6,29,6,45,682.5,63.5,1.55,13.25,299.0,501.49,410.91
2018,6,29,7,0,725.0,68.0,1.5,13.5,350.0,564.32,459.43
2018,6,29,7,15,754.5,71.0,1.55,13.8,400.5,617.76,499.54
2018,6,29,7,30,784.0,74.0,1.6,14.1,451.0,670.95,537.7
2018,6,29,7,45,807.0,76.5,1.6,14.4,501.0,717.99,569.19
2018,6,29,8,0,830.0,79.0,1.6,14.7,551.0,755.86,593.48
2018,6,29,8,15,847.5,81.0,1.75,14.95,598.5,794.22,619.37
2018,6,29,8,30,865.0,83.0,1.9,15.2,646.0,830.26,643.4
2018,6,29,8,45,878.5,85.0,2.0,15.45,690.0,860.26,662.58
2018,6,29,9,0,892.0,87.0,2.1,15.7,734.0,887.24,679.67
2018,6,29,9,15,899.5,90.0,2.25,15.9,773.0,906.69,692.22
2018,6,29,9,30,907.0,93.0,2.4,16.1,812.0,922.55,702.42
2018,6,29,9,45,912.0,96.0,2.55,16.3,845.0,932.43,708.62
2018,6,29,10,0,917.0,99.0,2.7,16.5,878.0,938.46,712.33
2018,6,29,10,15,922.5,100.5,2.8,16.6,906.0,939.57,712.65
2018,6,29,10,30,928.0,102.0,2.9,16.7,934.0,936.78,710.45
2018,6,29,10,45,932.0,102.5,3.0,16.8,955.0,927.81,704.15
2018,6,29,11,0,936.0,103.0,3.1,16.9,976.0,914.99,695.33
2018,6,29,11,15,938.0,103.5,3.15,16.95,989.5,896.65,682.57
2018,6,29,11,30,940.0,104.0,3.2,17.0,1003.0,874.65,667.36
2018,6,29,11,45,941.0,104.5,3.3,17.05,1010.0,848.32,649.43
2018,6,29,12,0,942.0,105.0,3.4,17.1,1017.0,818.66,629.1
2018,6,29,12,15,941.5,105.5,3.5,17.1,1016.5,784.74,605.33
2018,6,29,12,30,941.0,106.0,3.6,17.1,1016.0,747.95,577.82
2018,6,29,12,45,939.5,105.5,3.75,17.1,1008.0,707.03,546.83
2018,6,29,13,0,938.0,105.0,3.9,17.1,1000.0,663.63,513.14
2018,6,29,13,15,936.0,104.5,4.0,17.1,985.5,617.61,476.34
2018,6,29,13,30,934.0,104.0,4.1,17.1,971.0,569.46,436.81
2018,6,29,13,45,931.0,102.5,4.2,17.05,949.5,518.16,393.75
2018,6,29,14,0,928.0,101.0,4.3,17.0,928.0,465.22,348.16
2018,6,29,14,15,923.0,99.0,4.35,16.9,899.5,409.76,299.35
2018,6,29,14,30,918.0,97.0,4.4,16.8,871.0,353.29,248.85
2018,6,29,14,45,911.0,95.0,4.5,16.75,836.5,295.55,197.43
2018,6,29,15,0,904.0,93.0,4.6,16.7,802.0,237.5,147.68
2018,6,29,15,15,893.5,91.5,4.6,16.7,762.0,179.23,103.43
2018,6,29,15,30,883.0,90.0,4.6,16.7,722.0,121.5,71.85
2018,6,29,15,45,870.5,87.5,4.7,16.45,678.0,84.17,67.16
2018,6,29,16,0,858.0,85.0,4.8,16.2,634.0,82.26,65.81
2018,6,29,16,15,840.5,83.0,4.8,16.05,586.5,80.37,64.42
2018,6,29,16,30,823.0,81.0,4.8,15.9,539.0,70.52,56.12
2018,6,29,16,45,799.0,78.5,4.85,15.75,489.0,68.61,54.69
2018,6,29,17,0,775.0,76.0,4.9,15.6,439.0,66.67,53.22
2018,6,29,17,15,742.5,72.5,4.85,15.4,387.5,63.82,50.94
2018,6,29,17,30,710.0,69.0,4.8,15.2,336.0,60.96,48.6
2018,6,29,17,45,664.5,65.0,4.7,14.95,285.5,53.12,41.79
2018,6,29,18,0,619.0,61.0,4.6,14.7,235.0,49.9,38.97
2018,6,29,18,15,553.0,55.0,4.55,14.4,187.5,45.01,34.53
2018,6,29,18,30,487.0,49.0,4.5,14.1,140.0,40.2,29.99
2018,6,29,18,45,385.5,40.5,4.45,13.85,99.5,33.22,23.3
2018,6,29,19,0,284.0,32.0,4.4,13.6,59.0,26.36,15.69
2018,6,29,19,15,165.5,20.0,4.4,13.5,33.5,15.25,0.0
2018,6,29,19,30,47.0,8.0,4.4,13.4,8.0,6.29,0.0
2018,6,29,19,45,23.5,4.0,4.35,13.25,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.15,12.95,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.45,12.65,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,30,4,45,46.5,4.5,1.15,13.15,5.5,0.0,0.0
2018,6,30,5,0,93.0,9.0,1.3,13.3,11.0,28.75,0.0
2018,6,30,5,15,239.5,20.0,1.4,13.55,41.0,102.43,24.22
2018,6,30,5,30,386.0,31.0,1.5,13.8,71.0,186.17,134.87
2018,6,30,5,45,475.5,37.5,1.65,14.05,113.5,251.54,195.84
2018,6,30,6,0,565.0,44.0,1.8,14.3,156.0,325.7,261.17
2018,6,30,6,15,622.5,48.5,1.85,14.6,204.5,387.5,315.16
2018,6,30,6,30,680.0,53.0,1.9,14.9,253.0,455.8,372.32
2018,6,30,6,45,719.0,57.0,1.95,15.25,304.0,515.94,420.88
2018,6,30,7,0,758.0,61.0,2.0,15.6,355.0,577.43,468.67
2018,6,30,7,15,786.0,64.5,1.95,16.0,406.5,631.7,508.65
2018,6,30,7,30,814.0,68.0,1.9,16.4,458.0,679.01,541.09
2018,6,30,7,45,835.5,70.0,1.9,16.85,508.0,724.92,571.38
2018,6,30,8,0,857.0,72.0,1.9,17.3,558.0,769.29,599.89
2018,6,30,8,15,872.5,74.5,1.9,17.7,606.0,807.47,623.61
2018,6,30,8,30,888.0,77.0,1.9,18.1,654.0,843.14,645.25
2018,6,30,8,45,899.5,79.0,1.85,18.55,697.5,872.02,661.35
2018,6,30,9,0,911.0,81.0,1.8,19.0,741.0,897.75,675.17
2018,6,30,9,15,920.0,83.0,1.9,19.2,780.5,917.89,687.51
2018,6,30,9,30,929.0,85.0,2.0,19.4,820.0,934.43,697.57
2018,6,30,9,45,935.5,86.0,2.05,19.6,853.5,943.93,702.5
2018,6,30,10,0,942.0,87.0,2.1,19.8,887.0,949.59,705.08
2018,6,30,10,15,946.5,89.0,2.25,19.85,915.0,950.53,706.14
2018,6,30,10,30,951.0,91.0,2.4,19.9,943.0,947.47,704.62
2018,6,30,10,45,953.5,92.5,2.5,19.95,964.0,938.15,698.55
2018,6,30,11,0,956.0,94.0,2.6,20.0,985.0,924.89,689.95
2018,6,30,11,15,958.5,94.0,2.7,20.0,999.0,906.4,678.0
2018,6,30,11,30,961.0,94.0,2.8,20.0,1013.0,884.18,663.54
2018,6,30,11,45,961.0,95.0,2.95,20.05,1019.5,857.19,645.99
2018,6,30,12,0,961.0,96.0,3.1,20.1,1026.0,826.82,625.95
2018,6,30,12,15,959.0,97.5,3.15,20.05,1025.0,792.19,602.34
2018,6,30,12,30,957.0,99.0,3.2,20.0,1024.0,754.66,574.7
2018,6,30,12,45,713.0,220.5,3.3,19.95,906.5,657.04,500.49
2018,6,30,13,0,469.0,342.0,3.4,19.9,789.0,560.73,427.07
2018,6,30,13,15,487.5,328.5,3.4,19.85,787.0,531.9,405.01
2018,6,30,13,30,506.0,315.0,3.4,19.8,785.0,500.64,380.09
2018,6,30,13,45,556.5,283.5,3.4,19.75,789.0,466.6,352.22
2018,6,30,14,0,607.0,252.0,3.4,19.7,793.0,430.97,321.72
2018,6,30,14,15,762.5,175.5,3.45,19.6,833.0,400.93,291.97
2018,6,30,14,30,918.0,99.0,3.5,19.5,873.0,355.57,247.44
2018,6,30,14,45,910.0,97.5,3.5,19.4,838.0,297.86,196.79
2018,6,30,15,0,902.0,96.0,3.5,19.3,803.0,239.94,147.86
2018,6,30,15,15,891.0,94.5,3.5,19.3,763.0,181.64,104.11
2018,6,30,15,30,880.0,93.0,3.5,19.3,723.0,123.95,72.71
2018,6,30,15,45,866.5,90.5,3.55,18.9,678.5,85.82,67.88
2018,6,30,16,0,853.0,88.0,3.6,18.5,634.0,83.94,66.62
2018,6,30,16,15,834.5,85.5,3.5,18.15,586.0,81.77,65.06
2018,6,30,16,30,816.0,83.0,3.4,17.8,538.0,71.69,56.68
2018,6,30,16,45,792.0,80.0,3.35,17.45,487.5,69.49,55.07
2018,6,30,17,0,768.0,77.0,3.3,17.1,437.0,67.25,53.39
2018,6,30,17,15,734.0,74.5,3.2,16.6,386.0,65.15,51.85
2018,6,30,17,30,700.0,72.0,3.1,16.1,335.0,63.09,50.3
2018,6,30,17,45,653.0,67.0,3.0,15.65,284.0,54.39,42.8
2018,6,30,18,0,606.0,62.0,2.9,15.2,233.0,50.48,39.42
2018,6,30,18,15,536.0,56.0,2.9,14.9,185.0,45.61,35.01
2018,6,30,18,30,466.0,50.0,2.9,14.6,137.0,40.83,30.49
2018,6,30,18,45,364.0,41.0,2.85,14.25,96.5,33.5,23.52
2018,6,30,19,0,262.0,32.0,2.8,13.9,56.0,26.27,15.61
2018,6,30,19,15,153.5,19.5,2.85,13.75,31.5,14.86,0.0
2018,6,30,19,30,45.0,7.0,2.9,13.6,7.0,5.51,0.0
2018,6,30,19,45,22.5,3.5,2.95,13.5,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,1,4,45,29.5,4.0,3.35,13.2,4.5,0.0,0.0
2018,7,1,5,0,59.0,8.0,3.4,13.3,9.0,20.02,0.0
2018,7,1,5,15,175.0,21.0,3.45,13.55,36.5,84.16,15.25
2018,7,1,5,30,291.0,34.0,3.5,13.8,64.0,155.74,112.88
2018,7,1,5,45,381.0,43.0,3.5,14.0,104.5,219.19,171.72
2018,7,1,6,0,471.0,52.0,3.5,14.2,145.0,291.66,235.86
2018,7,1,6,15,439.0,68.0,3.4,14.4,174.0,317.94,261.37
2018,7,1,6,30,407.0,84.0,3.3,14.6,203.0,334.14,276.86
2018,7,1,6,45,367.5,106.5,3.25,14.75,229.5,354.14,293.77
2018,7,1,7,0,328.0,129.0,3.2,14.9,256.0,353.45,293.04
2018,7,1,7,15,352.0,146.5,3.05,15.1,300.0,417.65,343.84
2018,7,1,7,30,376.0,164.0,2.9,15.3,344.0,466.78,381.38
2018,7,1,7,45,373.5,186.0,2.8,15.45,381.0,500.56,405.82
2018,7,1,8,0,371.0,208.0,2.7,15.6,418.0,514.16,414.69
2018,7,1,8,15,331.5,241.0,2.6,15.8,440.5,525.08,420.08
2018,7,1,8,30,292.0,274.0,2.5,16.0,463.0,532.06,422.33
2018,7,1,8,45,342.0,274.5,2.4,16.15,511.0,579.45,457.25
2018,7,1,9,0,392.0,275.0,2.3,16.3,559.0,646.72,505.28
2018,7,1,9,15,354.0,308.5,2.3,16.45,575.5,629.55,490.01
2018,7,1,9,30,316.0,342.0,2.3,16.6,592.0,628.6,486.85
2018,7,1,9,45,409.5,314.0,2.3,16.75,652.5,702.93,541.24
2018,7,1,10,0,503.0,286.0,2.3,16.9,713.0,758.61,581.07
2018,7,1,10,15,421.5,335.5,2.4,17.0,701.5,725.07,554.11
2018,7,1,10,30,340.0,385.0,2.5,17.1,690.0,673.33,515.1
2018,7,1,10,45,277.5,402.5,2.55,17.2,655.0,625.03,478.71
2018,7,1,11,0,215.0,420.0,2.6,17.3,620.0,561.45,431.07
2018,7,1,11,15,171.5,446.5,2.7,17.3,607.5,538.41,413.13
2018,7,1,11,30,128.0,473.0,2.8,17.3,595.0,515.23,394.82
2018,7,1,11,45,173.5,465.0,2.9,17.35,632.0,534.82,410.32
2018,7,1,12,0,219.0,457.0,3.0,17.4,669.0,551.16,422.99
2018,7,1,12,15,183.0,469.5,3.05,17.3,646.5,520.01,399.1
2018,7,1,12,30,147.0,482.0,3.1,17.2,624.0,489.94,376.21
2018,7,1,12,45,147.0,456.0,3.2,17.15,597.0,456.51,351.62
2018,7,1,13,0,147.0,430.0,3.3,17.1,570.0,423.6,327.09
2018,7,1,13,15,104.5,425.5,3.35,17.0,524.5,382.14,295.34
2018,7,1,13,30,62.0,421.0,3.4,16.9,479.0,345.45,267.27
2018,7,1,13,45,145.5,374.0,3.4,16.75,505.0,342.29,264.71
2018,7,1,14,0,229.0,327.0,3.4,16.6,531.0,327.61,251.87
2018,7,1,14,15,465.5,245.0,3.45,16.45,643.0,338.74,254.36
2018,7,1,14,30,702.0,163.0,3.5,16.3,755.0,328.03,235.73
2018,7,1,14,45,679.0,160.5,3.5,16.1,713.5,271.31,187.22
2018,7,1,15,0,656.0,158.0,3.5,15.9,672.0,220.47,144.92
2018,7,1,15,15,606.0,164.0,3.5,15.9,620.0,173.32,110.57
2018,7,1,15,30,556.0,170.0,3.5,15.9,568.0,131.67,88.05
2018,7,1,15,45,533.0,165.5,3.5,15.55,527.5,103.49,83.94
2018,7,1,16,0,510.0,161.0,3.5,15.2,487.0,102.95,83.85
2018,7,1,16,15,497.0,161.0,3.5,14.95,459.0,105.86,86.71
2018,7,1,16,30,484.0,161.0,3.5,14.7,431.0,106.87,87.95
2018,7,1,16,45,463.5,154.0,3.5,14.45,393.0,103.56,85.46
2018,7,1,17,0,443.0,147.0,3.5,14.2,355.0,100.08,82.8
2018,7,1,17,15,478.0,124.5,3.45,13.95,325.0,87.82,72.39
2018,7,1,17,30,513.0,102.0,3.4,13.7,295.0,76.69,62.84
2018,7,1,17,45,504.5,86.5,3.35,13.45,253.0,66.58,54.04
2018,7,1,18,0,496.0,71.0,3.3,13.2,211.0,55.92,44.6
2018,7,1,18,15,444.0,62.0,3.25,13.05,168.5,49.35,38.61
2018,7,1,18,30,392.0,53.0,3.2,12.9,126.0,42.65,32.32
2018,7,1,18,45,315.5,43.0,3.1,12.75,90.5,34.87,24.87
2018,7,1,19,0,239.0,33.0,3.0,12.6,55.0,25.13,14.76
2018,7,1,19,15,138.5,20.0,2.95,12.6,31.0,15.2,0.0
2018,7,1,19,30,38.0,7.0,2.9,12.6,7.0,5.51,0.0
2018,7,1,19,45,19.0,3.5,2.85,12.55,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
