Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,1,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,2,4,45,1.0,2.0,2.65,13.05,2.0,0.0,0.0
2018,7,2,5,0,2.0,4.0,2.7,13.2,4.0,3.61,0.0
2018,7,2,5,15,22.0,17.0,2.65,13.35,19.0,24.01,0.0
2018,7,2,5,30,42.0,30.0,2.6,13.5,34.0,47.27,31.42
2018,7,2,5,45,46.0,47.0,2.6,13.7,54.0,68.38,51.25
2018,7,2,6,0,50.0,64.0,2.6,13.9,74.0,81.24,63.3
2018,7,2,6,15,51.5,85.5,2.5,14.05,98.0,104.97,84.15
2018,7,2,6,30,53.0,107.0,2.4,14.2,122.0,128.43,104.33
2018,7,2,6,45,89.5,129.5,2.3,14.35,161.5,185.61,152.65
2018,7,2,7,0,126.0,152.0,2.2,14.5,201.0,235.06,193.69
2018,7,2,7,15,141.5,174.0,2.15,14.65,236.0,272.08,223.47
2018,7,2,7,30,157.0,196.0,2.1,14.8,271.0,309.71,253.16
2018,7,2,7,45,182.0,217.0,2.05,15.0,313.0,353.9,287.6
2018,7,2,8,0,207.0,238.0,2.0,15.2,355.0,398.92,321.94
2018,7,2,8,15,221.5,261.0,2.0,15.4,396.0,437.97,350.85
2018,7,2,8,30,236.0,284.0,2.0,15.6,437.0,476.66,379.0
2018,7,2,8,45,222.5,307.5,2.0,15.8,459.5,491.09,387.85
2018,7,2,9,0,209.0,331.0,2.0,16.0,482.0,503.76,395.44
2018,7,2,9,15,210.0,351.5,2.0,16.15,510.5,524.68,409.62
2018,7,2,9,30,211.0,372.0,2.0,16.3,539.0,544.33,422.7
2018,7,2,9,45,238.5,379.5,2.0,16.4,576.0,593.3,457.67
2018,7,2,10,0,266.0,387.0,2.0,16.5,613.0,621.48,477.28
2018,7,2,10,15,260.5,389.0,2.05,16.55,616.0,613.03,470.35
2018,7,2,10,30,255.0,391.0,2.1,16.6,619.0,603.21,462.76
2018,7,2,10,45,149.0,390.0,2.15,16.7,524.0,484.25,373.27
2018,7,2,11,0,43.0,389.0,2.2,16.8,429.0,368.52,284.27
2018,7,2,11,15,35.0,377.0,2.3,16.75,410.0,347.09,268.38
2018,7,2,11,30,27.0,365.0,2.4,16.7,391.0,326.13,252.34
2018,7,2,11,45,24.5,355.0,2.5,16.7,378.5,311.77,241.4
2018,7,2,12,0,22.0,345.0,2.6,16.7,366.0,288.59,223.65
2018,7,2,12,15,21.5,340.0,2.7,16.6,360.5,281.98,218.72
2018,7,2,12,30,21.0,335.0,2.8,16.5,355.0,275.34,213.72
2018,7,2,12,45,22.5,343.5,2.95,16.4,365.0,280.37,217.79
2018,7,2,13,0,24.0,352.0,3.1,16.3,375.0,286.87,222.97
2018,7,2,13,15,23.5,341.5,3.25,16.15,363.5,273.92,213.15
2018,7,2,13,30,23.0,331.0,3.4,16.0,352.0,261.24,203.54
2018,7,2,13,45,53.0,341.5,3.55,15.9,389.0,277.97,216.65
2018,7,2,14,0,83.0,352.0,3.7,15.8,426.0,290.83,226.22
2018,7,2,14,15,153.0,347.5,3.75,15.65,478.5,300.15,231.75
2018,7,2,14,30,223.0,343.0,3.8,15.5,531.0,296.81,226.19
2018,7,2,14,45,296.5,320.0,3.85,15.35,559.0,281.56,210.21
2018,7,2,15,0,370.0,297.0,3.9,15.2,587.0,258.12,187.53
2018,7,2,15,15,496.0,252.0,3.9,15.2,619.5,212.84,147.13
2018,7,2,15,30,622.0,207.0,3.9,15.2,652.0,158.99,108.48
2018,7,2,15,45,610.5,197.0,3.85,14.9,611.0,124.49,102.11
2018,7,2,16,0,599.0,187.0,3.8,14.6,570.0,121.41,99.92
2018,7,2,16,15,588.5,175.0,3.75,14.45,527.5,116.71,96.23
2018,7,2,16,30,578.0,163.0,3.7,14.3,485.0,110.26,91.02
2018,7,2,16,45,544.5,154.0,3.7,14.15,434.5,105.33,87.11
2018,7,2,17,0,511.0,145.0,3.7,14.0,384.0,100.23,83.0
2018,7,2,17,15,486.0,131.5,3.7,13.75,337.5,92.31,76.41
2018,7,2,17,30,461.0,118.0,3.7,13.5,291.0,84.06,69.42
2018,7,2,17,45,433.0,104.0,3.7,13.3,247.5,75.14,61.69
2018,7,2,18,0,405.0,90.0,3.7,13.1,204.0,65.9,53.52
2018,7,2,18,15,352.5,76.0,3.65,12.95,161.0,56.11,44.65
2018,7,2,18,30,300.0,62.0,3.6,12.8,118.0,46.14,35.42
2018,7,2,18,45,233.0,47.5,3.6,12.65,83.0,35.55,25.46
2018,7,2,19,0,166.0,33.0,3.6,12.5,48.0,24.84,14.5
2018,7,2,19,15,95.0,19.0,3.55,12.45,26.5,14.38,0.0
2018,7,2,19,30,24.0,5.0,3.5,12.4,5.0,3.93,0.0
2018,7,2,19,45,12.0,2.5,3.5,12.4,2.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,7,3,4,45,3.5,2.0,3.65,12.4,2.0,0.0,0.0
2018,7,3,5,0,7.0,4.0,3.7,12.5,4.0,4.77,0.0
2018,7,3,5,15,31.0,12.0,3.6,12.7,15.0,23.93,0.0
2018,7,3,5,30,55.0,20.0,3.5,12.9,26.0,44.96,29.32
2018,7,3,5,45,47.0,27.5,3.4,13.1,34.5,45.94,32.59
2018,7,3,6,0,39.0,35.0,3.3,13.3,43.0,51.69,38.46
2018,7,3,6,15,19.5,43.0,3.25,13.5,47.0,44.69,32.9
2018,7,3,6,30,0.0,51.0,3.2,13.7,51.0,39.02,27.95
2018,7,3,6,45,0.0,61.5,3.1,13.85,61.5,47.13,34.86
2018,7,3,7,0,0.0,72.0,3.0,14.0,72.0,55.26,41.69
2018,7,3,7,15,0.0,100.5,3.0,14.2,100.5,79.09,61.68
2018,7,3,7,30,0.0,129.0,3.0,14.4,129.0,103.36,81.74
2018,7,3,7,45,0.0,130.5,2.95,14.6,130.5,103.79,81.71
2018,7,3,8,0,0.0,132.0,2.9,14.8,132.0,104.45,81.91
2018,7,3,8,15,0.0,140.0,2.9,14.95,140.0,110.81,86.84
2018,7,3,8,30,0.0,148.0,2.9,15.1,148.0,117.2,91.76
2018,7,3,8,45,2.5,165.0,2.9,15.25,167.0,133.4,104.76
2018,7,3,9,0,5.0,182.0,2.9,15.4,186.0,149.66,117.7
2018,7,3,9,15,15.5,230.0,2.95,15.55,242.5,199.73,157.93
2018,7,3,9,30,26.0,278.0,3.0,15.7,299.0,267.13,211.07
2018,7,3,9,45,37.5,314.0,3.05,15.85,345.5,309.69,243.94
2018,7,3,10,0,49.0,350.0,3.1,16.0,392.0,351.69,276.01
2018,7,3,10,15,43.0,352.5,3.15,16.1,390.0,345.76,270.62
2018,7,3,10,30,37.0,355.0,3.2,16.2,388.0,339.7,265.37
2018,7,3,10,45,43.5,372.0,3.2,16.35,412.0,357.67,278.85
2018,7,3,11,0,50.0,389.0,3.2,16.5,436.0,374.8,291.54
2018,7,3,11,15,76.5,419.0,3.25,16.55,491.5,419.39,325.63
2018,7,3,11,30,103.0,449.0,3.3,16.6,547.0,461.55,357.37
2018,7,3,11,45,228.5,418.5,3.35,16.65,638.5,551.01,426.36
2018,7,3,12,0,354.0,388.0,3.4,16.7,730.0,608.16,470.06
2018,7,3,12,15,606.0,274.5,3.4,16.7,860.0,691.1,534.03
2018,7,3,12,30,858.0,161.0,3.4,16.7,990.0,733.7,567.06
2018,7,3,12,45,884.5,146.5,3.45,16.75,995.0,704.29,543.92
2018,7,3,13,0,911.0,132.0,3.5,16.8,1000.0,670.41,517.23
2018,7,3,13,15,908.5,130.0,3.5,16.8,984.5,623.93,480.16
2018,7,3,13,30,906.0,128.0,3.5,16.8,969.0,575.47,440.64
2018,7,3,13,45,901.5,126.5,3.55,16.8,946.5,524.57,398.22
2018,7,3,14,0,897.0,125.0,3.6,16.8,924.0,472.22,353.42
2018,7,3,14,15,890.5,123.5,3.6,16.75,895.5,417.87,305.93
2018,7,3,14,30,884.0,122.0,3.6,16.7,867.0,362.71,256.96
2018,7,3,14,45,875.5,119.5,3.6,16.6,832.0,305.83,206.74
2018,7,3,15,0,867.0,117.0,3.6,16.5,797.0,248.83,158.12
2018,7,3,15,15,855.0,115.0,3.6,16.5,757.0,191.76,114.58
2018,7,3,15,30,843.0,113.0,3.6,16.5,717.0,127.01,75.89
2018,7,3,15,45,828.0,110.5,3.6,16.3,672.5,87.28,69.84
2018,7,3,16,0,813.0,108.0,3.6,16.1,628.0,86.41,69.38
2018,7,3,16,15,793.0,105.0,3.6,15.9,580.0,84.99,68.43
2018,7,3,16,30,773.0,102.0,3.6,15.7,532.0,83.49,67.41
2018,7,3,16,45,746.5,98.5,3.65,15.55,482.0,81.43,65.9
2018,7,3,17,0,720.0,95.0,3.7,15.4,432.0,73.17,58.94
2018,7,3,17,15,684.5,90.0,3.75,15.15,380.5,69.92,56.36
2018,7,3,17,30,649.0,85.0,3.8,14.9,329.0,66.63,53.68
2018,7,3,17,45,599.5,79.0,3.85,14.65,278.5,62.37,50.06
2018,7,3,18,0,550.0,73.0,3.9,14.4,228.0,58.1,46.32
2018,7,3,18,15,480.0,65.5,3.85,14.15,181.0,52.46,41.19
2018,7,3,18,30,410.0,58.0,3.8,13.9,134.0,46.86,35.9
2018,7,3,18,45,310.5,46.5,3.75,13.6,94.5,35.31,25.13
2018,7,3,19,0,211.0,35.0,3.7,13.3,55.0,26.45,15.71
2018,7,3,19,15,119.0,21.0,3.65,13.15,31.0,15.88,0.0
2018,7,3,19,30,27.0,7.0,3.6,13.0,7.0,5.51,0.0
2018,7,3,19,45,13.5,3.5,3.55,12.9,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,7,4,4,45,0.0,0.5,3.1,12.35,0.5,0.0,0.0
2018,7,4,5,0,0.0,1.0,3.2,12.5,1.0,0.79,0.0
2018,7,4,5,15,0.0,4.5,3.25,12.65,4.5,3.4,0.0
2018,7,4,5,30,0.0,8.0,3.3,12.8,8.0,6.06,0.0
2018,7,4,5,45,0.0,12.5,3.35,12.95,12.5,9.48,2.33
2018,7,4,6,0,0.0,17.0,3.4,13.1,17.0,12.91,5.4
2018,7,4,6,15,0.0,19.5,3.35,13.25,19.5,14.82,7.13
2018,7,4,6,30,0.0,22.0,3.3,13.4,22.0,16.74,8.81
2018,7,4,6,45,0.0,28.5,3.25,13.55,28.5,21.72,13.09
2018,7,4,7,0,0.0,35.0,3.2,13.7,35.0,26.71,17.33
2018,7,4,7,15,0.0,54.0,3.25,13.85,54.0,41.35,29.75
2018,7,4,7,30,0.0,73.0,3.3,14.0,73.0,56.05,42.08
2018,7,4,7,45,0.0,86.5,3.3,14.15,86.5,66.54,50.72
2018,7,4,8,0,0.0,100.0,3.3,14.3,100.0,77.5,59.68
2018,7,4,8,15,1.0,126.0,3.35,14.45,126.5,99.79,77.99
2018,7,4,8,30,2.0,152.0,3.4,14.6,153.0,122.31,96.27
2018,7,4,8,45,10.5,188.0,3.45,14.8,195.5,160.08,127.05
2018,7,4,9,0,19.0,224.0,3.5,15.0,238.0,198.31,157.75
2018,7,4,9,15,22.0,246.0,3.55,15.15,263.0,219.54,174.32
2018,7,4,9,30,25.0,268.0,3.6,15.3,288.0,256.92,203.57
2018,7,4,9,45,28.0,287.5,3.6,15.5,310.5,276.29,218.26
2018,7,4,10,0,31.0,307.0,3.6,15.7,333.0,295.26,232.59
2018,7,4,10,15,46.5,342.5,3.65,15.85,383.0,339.83,267.12
2018,7,4,10,30,62.0,378.0,3.7,16.0,433.0,383.42,300.38
2018,7,4,10,45,71.5,402.5,3.7,16.1,467.5,410.34,320.45
2018,7,4,11,0,81.0,427.0,3.7,16.2,502.0,436.03,339.49
2018,7,4,11,15,239.0,399.0,3.75,16.3,626.0,569.06,442.7
2018,7,4,11,30,397.0,371.0,3.8,16.4,750.0,675.76,523.03
2018,7,4,11,45,438.5,358.5,3.8,16.45,780.0,680.54,526.01
2018,7,4,12,0,480.0,346.0,3.8,16.5,810.0,681.28,526.48
2018,7,4,12,15,517.5,331.5,3.75,16.55,831.5,673.25,520.21
2018,7,4,12,30,555.0,317.0,3.7,16.6,853.0,661.17,510.73
2018,7,4,12,45,737.5,218.5,3.7,16.6,925.0,675.62,522.67
2018,7,4,13,0,920.0,120.0,3.7,16.6,997.0,668.61,517.45
2018,7,4,13,15,926.0,114.0,3.6,16.65,985.0,623.91,481.04
2018,7,4,13,30,932.0,108.0,3.5,16.7,973.0,576.44,441.77
2018,7,4,13,45,938.0,102.0,3.45,16.7,955.0,526.31,399.5
2018,7,4,14,0,944.0,96.0,3.4,16.7,937.0,473.63,353.97
2018,7,4,14,15,938.0,95.5,3.4,16.65,908.5,417.93,305.12
2018,7,4,14,30,932.0,95.0,3.4,16.6,880.0,361.26,254.59
2018,7,4,14,45,925.0,93.0,3.4,16.55,845.5,302.62,202.49
2018,7,4,15,0,918.0,91.0,3.4,16.5,811.0,243.63,151.85
2018,7,4,15,15,908.0,89.5,3.4,16.5,771.0,184.44,106.39
2018,7,4,15,30,898.0,88.0,3.4,16.5,731.0,125.73,73.04
2018,7,4,15,45,885.0,86.0,3.4,16.35,686.5,83.7,66.75
2018,7,4,16,0,872.0,84.0,3.4,16.2,642.0,82.03,65.59
2018,7,4,16,15,855.5,81.5,3.45,16.1,594.0,79.82,63.91
2018,7,4,16,30,839.0,79.0,3.5,16.0,546.0,77.47,62.12
2018,7,4,16,45,816.5,76.0,3.5,15.85,495.5,67.28,53.49
2018,7,4,17,0,794.0,73.0,3.5,15.7,445.0,64.92,51.66
2018,7,4,17,15,764.0,69.5,3.55,15.5,393.5,62.01,49.32
2018,7,4,17,30,734.0,66.0,3.6,15.3,342.0,59.06,46.91
2018,7,4,17,45,691.5,62.0,3.6,15.05,291.0,55.53,43.92
2018,7,4,18,0,649.0,58.0,3.6,14.8,240.0,48.04,37.31
2018,7,4,18,15,586.0,52.5,3.6,14.6,192.0,43.43,33.11
2018,7,4,18,30,523.0,47.0,3.6,14.4,144.0,38.9,28.81
2018,7,4,18,45,425.0,39.0,3.55,14.15,102.5,32.23,22.41
2018,7,4,19,0,327.0,31.0,3.5,13.9,61.0,25.7,15.03
2018,7,4,19,15,195.0,19.5,3.45,13.75,34.5,16.13,0.0
2018,7,4,19,30,63.0,8.0,3.4,13.6,8.0,6.29,0.0
2018,7,4,19,45,31.5,4.0,3.3,13.5,4.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,7,5,4,45,8.0,1.5,1.7,11.85,1.5,0.0,0.0
2018,7,5,5,0,16.0,3.0,1.8,12.0,3.0,6.07,0.0
2018,7,5,5,15,106.0,14.5,1.9,12.25,24.0,53.84,0.0
2018,7,5,5,30,196.0,26.0,2.0,12.5,45.0,111.14,78.5
2018,7,5,5,45,142.5,34.0,2.1,12.75,52.0,108.7,83.83
2018,7,5,6,0,89.0,42.0,2.2,13.0,59.0,89.77,70.6
2018,7,5,6,15,44.5,58.0,2.2,13.25,66.5,71.95,56.35
2018,7,5,6,30,0.0,74.0,2.2,13.5,74.0,58.66,44.78
2018,7,5,6,45,6.0,95.0,2.15,13.7,97.5,80.17,63.17
2018,7,5,7,0,12.0,116.0,2.1,13.9,121.0,102.18,81.71
2018,7,5,7,15,226.0,128.0,2.05,14.15,234.5,294.99,245.08
2018,7,5,7,30,440.0,140.0,2.0,14.4,348.0,488.76,399.87
2018,7,5,7,45,647.0,105.5,1.9,14.65,449.5,633.66,510.24
2018,7,5,8,0,854.0,71.0,1.8,14.9,551.0,767.16,604.1
2018,7,5,8,15,870.0,73.0,1.7,15.15,598.5,805.39,626.47
2018,7,5,8,30,886.0,75.0,1.6,15.4,646.0,841.16,647.54
2018,7,5,8,45,898.5,76.5,1.45,15.65,690.0,870.63,663.2
2018,7,5,9,0,911.0,78.0,1.3,15.9,734.0,897.0,676.35
2018,7,5,9,15,920.5,79.5,1.3,16.15,773.5,917.38,687.48
2018,7,5,9,30,930.0,81.0,1.3,16.4,813.0,934.2,696.32
2018,7,5,9,45,883.5,106.5,1.25,16.7,826.5,921.03,684.67
2018,7,5,10,0,837.0,132.0,1.2,17.0,840.0,901.73,669.55
2018,7,5,10,15,528.0,274.5,1.3,17.25,726.5,767.54,575.79
2018,7,5,10,30,219.0,417.0,1.4,17.5,613.0,579.03,437.86
2018,7,5,10,45,213.5,423.5,1.45,17.75,618.0,573.07,434.39
2018,7,5,11,0,208.0,430.0,1.5,18.0,623.0,565.97,428.58
2018,7,5,11,15,400.0,354.0,1.65,18.2,733.0,681.16,514.52
2018,7,5,11,30,592.0,278.0,1.8,18.4,843.0,760.7,572.81
2018,7,5,11,45,744.5,202.5,1.95,18.55,918.0,789.18,595.11
2018,7,5,12,0,897.0,127.0,2.1,18.7,993.0,807.45,609.68
2018,7,5,12,15,906.0,122.5,2.25,18.8,997.0,777.91,589.35
2018,7,5,12,30,915.0,118.0,2.4,18.9,1001.0,745.1,565.93
2018,7,5,12,45,933.0,107.5,2.6,19.0,1002.0,710.55,540.91
2018,7,5,13,0,951.0,97.0,2.8,19.1,1003.0,672.06,512.04
2018,7,5,13,15,949.0,96.0,2.9,19.1,988.0,625.19,475.62
2018,7,5,13,30,947.0,95.0,3.0,19.1,973.0,576.14,436.42
2018,7,5,13,45,944.0,93.5,3.1,19.1,951.5,524.24,393.78
2018,7,5,14,0,941.0,92.0,3.2,19.1,930.0,470.65,348.44
2018,7,5,14,15,936.0,90.5,3.25,19.05,901.5,414.82,300.06
2018,7,5,14,30,931.0,89.0,3.3,19.0,873.0,357.94,249.88
2018,7,5,14,45,924.5,87.0,3.35,19.0,838.5,299.53,198.36
2018,7,5,15,0,918.0,85.0,3.4,19.0,804.0,240.72,148.18
2018,7,5,15,15,908.0,83.5,3.4,19.0,764.5,181.59,103.01
2018,7,5,15,30,898.0,82.0,3.4,19.0,725.0,122.94,69.73
2018,7,5,15,45,867.5,86.0,3.35,18.85,675.0,83.19,65.66
2018,7,5,16,0,837.0,90.0,3.3,18.7,625.0,84.7,67.21
2018,7,5,16,15,830.0,83.5,3.3,18.55,580.0,80.41,63.79
2018,7,5,16,30,823.0,77.0,3.3,18.4,535.0,75.8,60.09
2018,7,5,16,45,809.5,71.5,3.25,18.2,487.0,71.4,56.55
2018,7,5,17,0,796.0,66.0,3.2,18.0,439.0,60.01,46.91
2018,7,5,17,15,723.5,70.0,3.2,17.7,379.0,61.64,48.57
2018,7,5,17,30,651.0,74.0,3.2,17.4,319.0,58.92,46.39
2018,7,5,17,45,425.5,84.5,3.15,17.1,235.0,62.34,49.55
2018,7,5,18,0,200.0,95.0,3.1,16.8,151.0,67.85,54.45
2018,7,5,18,15,151.5,77.5,3.1,16.45,115.0,55.86,43.79
2018,7,5,18,30,103.0,60.0,3.1,16.1,79.0,44.4,33.4
2018,7,5,18,45,80.0,44.5,3.1,15.75,56.5,33.23,23.1
2018,7,5,19,0,57.0,29.0,3.1,15.4,34.0,21.97,11.89
2018,7,5,19,15,43.0,17.0,3.2,15.25,19.5,12.88,0.0
2018,7,5,19,30,29.0,5.0,3.3,15.1,5.0,3.93,0.0
2018,7,5,19,45,14.5,2.5,3.4,14.9,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,6,4,45,3.5,1.0,2.8,14.35,1.0,0.0,0.0
2018,7,6,5,0,7.0,2.0,2.8,14.4,2.0,3.19,0.0
2018,7,6,5,15,3.5,4.5,2.8,14.55,4.5,4.52,0.0
2018,7,6,5,30,0.0,7.0,2.8,14.7,7.0,5.3,0.0
2018,7,6,5,45,0.0,9.5,2.8,14.8,9.5,7.2,0.36
2018,7,6,6,0,0.0,12.0,2.8,14.9,12.0,9.1,2.08
2018,7,6,6,15,25.5,45.5,2.9,15.0,53.0,50.14,37.38
2018,7,6,6,30,51.0,79.0,3.0,15.1,94.0,97.41,78.03
2018,7,6,6,45,35.0,90.0,3.1,15.25,101.0,99.43,79.58
2018,7,6,7,0,19.0,101.0,3.2,15.4,108.0,99.99,79.62
2018,7,6,7,15,28.0,128.5,3.15,15.5,140.5,132.79,107.0
2018,7,6,7,30,37.0,156.0,3.1,15.6,173.0,166.25,134.47
2018,7,6,7,45,38.0,150.5,3.1,15.75,170.0,160.94,129.68
2018,7,6,8,0,39.0,145.0,3.1,15.9,167.0,156.41,125.61
2018,7,6,8,15,27.5,176.0,3.05,16.1,192.0,176.64,141.13
2018,7,6,8,30,16.0,207.0,3.0,16.3,217.0,182.27,144.64
2018,7,6,8,45,13.5,211.0,2.95,16.45,220.0,182.89,144.54
2018,7,6,9,0,11.0,215.0,2.9,16.6,223.0,183.5,144.48
2018,7,6,9,15,9.5,206.5,2.95,16.9,213.5,174.25,136.56
2018,7,6,9,30,8.0,198.0,3.0,17.2,204.0,165.27,128.94
2018,7,6,9,45,15.5,222.5,3.05,17.45,235.0,192.37,150.41
2018,7,6,10,0,23.0,247.0,3.1,17.7,266.0,233.17,182.33
2018,7,6,10,15,226.0,290.5,3.2,17.95,491.5,489.85,384.4
2018,7,6,10,30,429.0,334.0,3.3,18.2,717.0,725.96,558.17
2018,7,6,10,45,536.0,292.0,3.4,18.5,782.0,773.36,591.94
2018,7,6,11,0,643.0,250.0,3.5,18.8,847.0,819.64,625.52
2018,7,6,11,15,687.0,234.0,3.7,18.95,881.0,825.43,629.96
2018,7,6,11,30,731.0,218.0,3.9,19.1,915.0,826.54,631.27
2018,7,6,11,45,818.0,164.5,4.05,19.25,950.0,818.18,627.02
2018,7,6,12,0,905.0,111.0,4.2,19.4,985.0,802.08,615.89
2018,7,6,12,15,908.5,109.0,4.35,19.5,986.0,770.4,593.46
2018,7,6,12,30,912.0,107.0,4.5,19.6,987.0,735.73,567.63
2018,7,6,12,45,896.0,116.0,4.65,19.7,975.0,693.45,535.29
2018,7,6,13,0,880.0,125.0,4.8,19.8,963.0,649.56,501.01
2018,7,6,13,15,871.5,128.0,4.95,19.8,947.0,604.56,465.28
2018,7,6,13,30,863.0,131.0,5.1,19.8,931.0,558.06,427.38
2018,7,6,13,45,816.5,155.0,5.2,19.8,897.5,508.2,385.8
2018,7,6,14,0,770.0,179.0,5.3,19.8,864.0,457.94,343.34
2018,7,6,14,15,837.5,133.5,5.4,19.65,857.0,407.63,298.61
2018,7,6,14,30,905.0,88.0,5.5,19.5,850.0,350.15,246.25
2018,7,6,14,45,897.0,86.5,5.6,19.35,816.0,293.17,195.56
2018,7,6,15,0,889.0,85.0,5.7,19.2,782.0,235.99,146.38
2018,7,6,15,15,838.0,102.5,5.7,19.2,732.5,184.73,108.66
2018,7,6,15,30,787.0,120.0,5.7,19.2,683.0,129.74,78.03
2018,7,6,15,45,692.0,145.5,5.8,18.75,618.0,96.55,77.11
2018,7,6,16,0,597.0,171.0,5.9,18.3,553.0,111.48,90.22
2018,7,6,16,15,623.0,147.5,5.9,18.1,519.0,100.18,80.89
2018,7,6,16,30,649.0,124.0,5.9,17.9,485.0,87.98,70.74
2018,7,6,16,45,670.0,105.5,5.85,17.7,447.5,78.02,62.42
2018,7,6,17,0,691.0,87.0,5.8,17.5,410.0,67.33,53.38
2018,7,6,17,15,683.0,77.5,5.65,17.3,365.5,61.41,48.44
2018,7,6,17,30,675.0,68.0,5.5,17.1,321.0,59.64,47.07
2018,7,6,17,45,639.5,62.5,5.35,16.9,273.5,50.98,39.57
2018,7,6,18,0,604.0,57.0,5.2,16.7,226.0,46.76,35.87
2018,7,6,18,15,549.0,51.0,5.05,16.45,181.0,41.92,31.5
2018,7,6,18,30,494.0,45.0,4.9,16.2,136.0,37.1,26.98
2018,7,6,18,45,401.0,37.0,4.75,16.0,96.5,30.47,20.67
2018,7,6,19,0,308.0,29.0,4.6,15.8,57.0,23.94,13.37
2018,7,6,19,15,181.5,18.0,4.5,15.75,32.0,14.81,0.0
2018,7,6,19,30,55.0,7.0,4.4,15.7,7.0,5.51,0.0
2018,7,6,19,45,27.5,3.5,4.3,15.6,3.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.0,13.85,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,7,4,45,42.0,4.0,4.3,13.15,4.5,0.0,0.0
2018,7,7,5,0,84.0,8.0,4.5,13.2,9.0,25.73,0.0
2018,7,7,5,15,173.5,16.0,4.55,13.45,29.0,77.14,0.0
2018,7,7,5,30,263.0,24.0,4.6,13.7,49.0,136.24,95.35
2018,7,7,5,45,405.0,33.5,4.7,13.9,97.5,218.66,170.7
2018,7,7,6,0,547.0,43.0,4.8,14.1,146.0,316.29,256.02
2018,7,7,6,15,335.0,64.5,4.8,14.35,133.5,256.38,211.52
2018,7,7,6,30,123.0,86.0,4.8,14.6,121.0,154.83,127.32
2018,7,7,6,45,179.5,103.5,4.85,14.85,165.5,223.79,186.29
2018,7,7,7,0,236.0,121.0,4.9,15.1,210.0,286.23,238.77
2018,7,7,7,15,302.5,132.5,4.9,15.35,264.0,352.92,293.97
2018,7,7,7,30,369.0,144.0,4.9,15.6,318.0,442.15,365.7
2018,7,7,7,45,600.5,110.5,4.9,15.8,430.0,604.67,496.28
2018,7,7,8,0,832.0,77.0,4.9,16.0,542.0,757.61,611.49
2018,7,7,8,15,772.5,103.0,4.95,16.2,564.5,768.86,616.99
2018,7,7,8,30,713.0,129.0,5.0,16.4,587.0,769.32,615.27
2018,7,7,8,45,610.5,179.5,5.05,16.6,591.0,747.25,595.95
2018,7,7,9,0,508.0,230.0,5.1,16.8,595.0,707.7,562.57
2018,7,7,9,15,642.0,185.5,5.1,16.95,673.0,797.22,630.53
2018,7,7,9,30,776.0,141.0,5.1,17.1,751.0,870.31,682.05
2018,7,7,9,45,784.5,145.0,5.15,17.25,784.5,883.71,689.97
2018,7,7,10,0,793.0,149.0,5.2,17.4,818.0,893.62,695.83
2018,7,7,10,15,784.0,162.0,5.2,17.5,842.0,892.63,693.84
2018,7,7,10,30,775.0,175.0,5.2,17.6,866.0,887.69,689.22
2018,7,7,10,45,785.5,175.0,5.2,17.7,890.0,884.74,686.18
2018,7,7,11,0,796.0,175.0,5.2,17.8,914.0,878.1,680.6
2018,7,7,11,15,818.0,165.0,5.25,17.85,934.5,868.78,673.67
2018,7,7,11,30,840.0,155.0,5.3,17.9,955.0,841.23,653.72
2018,7,7,11,45,894.5,125.0,5.3,18.0,983.0,835.96,649.57
2018,7,7,12,0,949.0,95.0,5.3,18.1,1011.0,824.26,640.77
2018,7,7,12,15,890.0,130.5,5.4,18.1,989.5,774.44,604.24
2018,7,7,12,30,831.0,166.0,5.5,18.1,968.0,734.02,572.27
2018,7,7,12,45,751.0,217.0,5.55,18.1,937.5,686.76,534.4
2018,7,7,13,0,671.0,268.0,5.6,18.1,907.0,635.68,493.61
2018,7,7,13,15,634.0,275.0,5.75,18.05,871.0,581.23,451.01
2018,7,7,13,30,597.0,282.0,5.9,18.0,835.0,528.48,408.97
2018,7,7,13,45,741.5,201.0,6.05,17.95,871.5,505.24,388.12
2018,7,7,14,0,886.0,120.0,6.2,17.9,908.0,468.52,354.1
2018,7,7,14,15,735.5,189.5,6.3,17.75,829.5,404.15,300.96
2018,7,7,14,30,585.0,259.0,6.4,17.6,751.0,354.23,260.68
2018,7,7,14,45,744.0,173.5,6.5,17.5,773.0,301.21,209.25
2018,7,7,15,0,903.0,88.0,6.6,17.4,795.0,241.62,151.55
2018,7,7,15,15,885.5,89.5,6.6,17.4,753.5,184.11,106.96
2018,7,7,15,30,868.0,91.0,6.6,17.4,712.0,127.87,74.56
2018,7,7,15,45,793.5,110.0,6.75,17.0,650.0,86.0,68.63
2018,7,7,16,0,719.0,129.0,6.9,16.6,588.0,89.59,72.05
2018,7,7,16,15,761.5,104.5,6.9,16.4,557.5,83.88,67.39
2018,7,7,16,30,804.0,80.0,6.9,16.2,527.0,69.41,55.1
2018,7,7,16,45,793.5,74.5,6.9,16.0,481.0,65.75,52.15
2018,7,7,17,0,783.0,69.0,6.9,15.8,435.0,61.87,48.97
2018,7,7,17,15,757.0,65.5,6.8,15.55,385.5,58.95,46.62
2018,7,7,17,30,731.0,62.0,6.7,15.3,336.0,55.99,44.18
2018,7,7,17,45,691.0,58.0,6.6,15.05,286.0,52.4,41.13
2018,7,7,18,0,651.0,54.0,6.5,14.8,236.0,48.82,37.98
2018,7,7,18,15,591.5,48.5,6.35,14.6,188.5,40.44,30.42
2018,7,7,18,30,532.0,43.0,6.2,14.4,141.0,35.83,26.05
2018,7,7,18,45,438.5,36.0,6.05,14.2,100.5,29.88,20.31
2018,7,7,19,0,345.0,29.0,5.9,14.0,60.0,24.09,13.54
2018,7,7,19,15,201.5,18.0,5.8,13.9,33.5,14.86,0.0
2018,7,7,19,30,58.0,7.0,5.7,13.8,7.0,5.51,0.0
2018,7,7,19,45,29.0,3.5,5.6,13.7,3.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.5,13.6,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.35,13.55,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.05,13.45,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.6,13.35,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.45,13.25,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.95,12.15,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,7,8,4,45,24.0,3.5,4.2,12.4,3.5,0.0,0.0
2018,7,8,5,0,48.0,7.0,4.3,12.5,7.0,16.61,0.0
2018,7,8,5,15,191.0,18.5,4.4,12.75,34.0,84.03,0.0
2018,7,8,5,30,334.0,30.0,4.5,13.0,61.0,166.85,116.89
2018,7,8,5,45,436.5,36.5,4.65,13.25,102.5,234.71,183.53
2018,7,8,6,0,539.0,43.0,4.8,13.5,144.0,312.79,253.65
2018,7,8,6,15,596.5,48.0,4.8,13.7,191.0,373.75,308.83
2018,7,8,6,30,654.0,53.0,4.8,13.9,238.0,441.7,367.93
2018,7,8,6,45,693.0,57.5,4.85,14.15,288.0,501.61,418.56
2018,7,8,7,0,732.0,62.0,4.9,14.4,338.0,562.98,468.63
2018,7,8,7,15,760.0,65.5,4.9,14.65,388.5,616.63,510.88
2018,7,8,7,30,788.0,69.0,4.9,14.9,439.0,669.98,550.74
2018,7,8,7,45,808.5,72.0,4.85,15.1,488.5,709.14,578.14
2018,7,8,8,0,829.0,75.0,4.8,15.3,538.0,753.47,609.0
2018,7,8,8,15,845.5,77.5,4.8,15.5,585.0,792.1,635.32
2018,7,8,8,30,862.0,80.0,4.8,15.7,632.0,828.38,659.6
2018,7,8,8,45,874.5,82.0,4.75,15.9,676.0,858.01,678.48
2018,7,8,9,0,887.0,84.0,4.7,16.1,720.0,884.61,695.04
2018,7,8,9,15,896.0,86.0,4.7,16.25,759.0,904.84,707.44
2018,7,8,9,30,905.0,88.0,4.7,16.4,798.0,921.55,717.41
2018,7,8,9,45,912.5,90.0,4.7,16.6,832.5,933.24,723.75
2018,7,8,10,0,920.0,92.0,4.7,16.8,867.0,941.14,727.55
2018,7,8,10,15,927.0,92.5,4.7,16.9,896.0,943.2,727.66
2018,7,8,10,30,934.0,93.0,4.7,17.0,925.0,941.36,725.21
2018,7,8,10,45,939.5,93.0,4.7,17.15,947.0,933.76,718.73
2018,7,8,11,0,945.0,93.0,4.7,17.3,969.0,922.25,709.67
2018,7,8,11,15,948.5,93.5,4.7,17.4,984.5,905.58,697.26
2018,7,8,11,30,952.0,94.0,4.7,17.5,1000.0,885.13,682.29
2018,7,8,11,45,916.0,119.5,4.75,17.55,996.5,850.04,657.44
2018,7,8,12,0,880.0,145.0,4.8,17.6,993.0,811.54,630.1
2018,7,8,12,15,895.0,135.0,4.85,17.65,997.5,782.75,608.76
2018,7,8,12,30,910.0,125.0,4.9,17.7,1002.0,750.39,584.08
2018,7,8,12,45,930.5,109.5,5.0,17.7,1000.5,713.96,556.25
2018,7,8,13,0,951.0,94.0,5.1,17.7,999.0,673.35,524.46
2018,7,8,13,15,948.5,94.0,5.2,17.7,984.5,626.94,487.02
2018,7,8,13,30,946.0,94.0,5.3,17.7,970.0,578.35,446.82
2018,7,8,13,45,942.0,93.0,5.35,17.7,948.0,526.32,402.69
2018,7,8,14,0,938.0,92.0,5.4,17.7,926.0,472.69,356.04
2018,7,8,14,15,932.0,91.0,5.5,17.6,897.5,416.9,306.71
2018,7,8,14,30,926.0,90.0,5.6,17.5,869.0,360.16,255.68
2018,7,8,14,45,918.0,89.0,5.65,17.35,834.5,302.18,203.64
2018,7,8,15,0,910.0,88.0,5.7,17.2,800.0,243.95,153.06
2018,7,8,15,15,900.0,86.0,5.7,17.2,760.0,184.8,106.79
2018,7,8,15,30,890.0,84.0,5.7,17.2,720.0,126.14,72.21
2018,7,8,15,45,877.5,82.0,5.8,16.9,676.0,81.09,64.43
2018,7,8,16,0,865.0,80.0,5.9,16.6,632.0,79.38,63.25
2018,7,8,16,15,849.0,77.5,5.9,16.4,585.0,77.13,61.55
2018,7,8,16,30,833.0,75.0,5.9,16.2,538.0,74.74,59.73
2018,7,8,16,45,811.5,72.0,5.9,15.95,488.0,71.76,57.4
2018,7,8,17,0,790.0,69.0,5.9,15.7,438.0,62.01,49.11
2018,7,8,17,15,761.0,66.0,5.9,15.45,387.5,59.39,47.03
2018,7,8,17,30,732.0,63.0,5.9,15.2,337.0,56.76,44.89
2018,7,8,17,45,691.0,58.5,5.9,14.9,286.5,52.79,41.5
2018,7,8,18,0,650.0,54.0,5.9,14.6,236.0,48.81,38.01
2018,7,8,18,15,590.0,49.0,5.8,14.35,188.5,40.81,30.78
2018,7,8,18,30,530.0,44.0,5.7,14.1,141.0,36.6,26.77
2018,7,8,18,45,435.5,36.0,5.6,13.9,100.0,29.87,20.32
2018,7,8,19,0,341.0,28.0,5.5,13.7,59.0,23.24,12.81
2018,7,8,19,15,197.5,17.0,5.4,13.6,32.5,14.0,0.0
2018,7,8,19,30,54.0,6.0,5.3,13.5,6.0,4.72,0.0
2018,7,8,19,45,27.0,3.0,5.2,13.45,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.05,13.35,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.95,13.25,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,7,9,4,45,36.5,4.0,4.3,12.4,4.0,0.0,0.0
2018,7,9,5,0,73.0,8.0,4.4,12.5,8.0,23.18,0.0
2018,7,9,5,15,210.0,18.0,4.5,12.75,34.0,88.71,0.0
2018,7,9,5,30,347.0,28.0,4.6,13.0,60.0,169.62,117.78
2018,7,9,5,45,440.5,35.5,4.7,13.25,101.0,235.35,183.83
2018,7,9,6,0,534.0,43.0,4.8,13.5,142.0,310.69,251.86
2018,7,9,6,15,493.0,58.5,4.8,13.75,171.5,335.92,277.65
2018,7,9,6,30,452.0,74.0,4.8,14.0,201.0,355.54,296.61
2018,7,9,6,45,548.0,75.5,4.8,14.25,260.0,437.59,365.8
2018,7,9,7,0,644.0,77.0,4.8,14.5,319.0,526.17,438.22
2018,7,9,7,15,717.5,72.5,4.7,14.8,378.5,595.98,493.49
2018,7,9,7,30,791.0,68.0,4.6,15.1,438.0,671.43,550.42
2018,7,9,7,45,812.5,70.5,4.5,15.35,487.5,710.95,577.44
2018,7,9,8,0,834.0,73.0,4.4,15.6,537.0,755.7,607.95
2018,7,9,8,15,850.5,75.0,4.25,15.9,584.5,793.99,632.57
2018,7,9,8,30,867.0,77.0,4.1,16.2,632.0,829.93,655.41
2018,7,9,8,45,879.5,78.5,3.95,16.5,675.5,859.2,673.08
2018,7,9,9,0,892.0,80.0,3.8,16.8,719.0,885.45,688.39
2018,7,9,9,15,901.5,82.0,3.75,17.05,758.5,906.32,700.45
2018,7,9,9,30,911.0,84.0,3.7,17.3,798.0,923.67,710.07
2018,7,9,9,45,918.0,85.0,3.7,17.55,831.5,934.02,715.19
2018,7,9,10,0,925.0,86.0,3.7,17.8,865.0,940.59,717.86
2018,7,9,10,15,930.0,87.5,3.7,18.05,893.0,941.99,717.1
2018,7,9,10,30,935.0,89.0,3.7,18.3,921.0,939.46,713.81
2018,7,9,10,45,939.0,90.0,3.7,18.5,943.0,931.59,707.15
2018,7,9,11,0,943.0,91.0,3.7,18.7,965.0,919.81,697.97
2018,7,9,11,15,945.5,92.0,3.85,18.8,980.0,902.85,686.46
2018,7,9,11,30,948.0,93.0,4.0,18.9,995.0,882.13,672.37
2018,7,9,11,45,949.0,94.0,4.1,19.0,1002.5,856.54,654.61
2018,7,9,12,0,950.0,95.0,4.2,19.1,1010.0,827.52,634.41
2018,7,9,12,15,949.5,95.0,4.35,19.1,1009.5,793.29,610.89
2018,7,9,12,30,949.0,95.0,4.5,19.1,1009.0,756.1,583.9
2018,7,9,12,45,948.0,95.0,4.7,19.1,1002.0,715.78,553.7
2018,7,9,13,0,947.0,95.0,4.9,19.1,995.0,672.85,520.61
2018,7,9,13,15,945.0,94.0,5.05,19.05,980.5,626.12,483.56
2018,7,9,13,30,943.0,93.0,5.2,19.0,966.0,577.21,443.66
2018,7,9,13,45,932.5,96.0,5.35,18.95,942.5,525.06,400.02
2018,7,9,14,0,922.0,99.0,5.5,18.9,919.0,471.87,354.27
2018,7,9,14,15,923.5,94.0,5.6,18.85,893.0,416.89,305.67
2018,7,9,14,30,925.0,89.0,5.7,18.8,867.0,360.21,254.71
2018,7,9,14,45,917.5,88.0,5.85,18.7,833.0,302.39,202.99
2018,7,9,15,0,910.0,87.0,6.0,18.6,799.0,244.25,152.62
2018,7,9,15,15,900.0,85.0,6.0,18.6,759.0,185.06,106.39
2018,7,9,15,30,890.0,83.0,6.0,18.6,719.0,126.36,71.7
2018,7,9,15,45,878.5,81.0,6.2,18.4,675.5,80.51,63.56
2018,7,9,16,0,867.0,79.0,6.4,18.2,632.0,78.81,62.37
2018,7,9,16,15,852.0,75.5,6.4,18.05,584.5,75.93,60.12
2018,7,9,16,30,837.0,72.0,6.4,17.9,537.0,72.87,57.72
2018,7,9,16,45,816.5,69.5,6.4,17.75,487.5,70.2,55.64
2018,7,9,17,0,796.0,67.0,6.4,17.6,438.0,60.72,47.61
2018,7,9,17,15,767.5,63.5,6.35,17.35,387.0,57.68,45.17
2018,7,9,17,30,739.0,60.0,6.3,17.1,336.0,54.61,42.65
2018,7,9,17,45,698.5,56.0,6.2,16.85,285.5,50.94,39.54
2018,7,9,18,0,658.0,52.0,6.1,16.6,235.0,47.29,36.35
2018,7,9,18,15,597.5,47.0,5.9,16.3,187.5,42.65,32.15
2018,7,9,18,30,537.0,42.0,5.7,16.0,140.0,35.09,25.21
2018,7,9,18,45,442.0,34.5,5.5,15.7,99.0,28.69,19.12
2018,7,9,19,0,347.0,27.0,5.3,15.4,58.0,22.43,11.97
2018,7,9,19,15,201.5,16.5,5.2,15.3,32.0,13.58,0.0
2018,7,9,19,30,56.0,6.0,5.1,15.2,6.0,4.72,0.0
2018,7,9,19,45,28.0,3.0,4.95,15.1,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,14.95,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.5,14.85,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.85,13.7,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.35,13.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.65,12.65,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,7,10,4,45,33.0,3.5,4.1,12.4,3.5,0.0,0.0
2018,7,10,5,0,66.0,7.0,4.3,12.5,7.0,20.78,0.0
2018,7,10,5,15,225.5,17.0,4.4,12.75,34.0,92.01,0.0
2018,7,10,5,30,385.0,27.0,4.5,13.0,61.0,181.87,125.06
2018,7,10,5,45,477.5,33.5,4.65,13.2,103.0,244.78,190.87
2018,7,10,6,0,570.0,40.0,4.8,13.4,145.0,321.13,260.2
2018,7,10,6,15,628.0,45.0,4.8,13.7,193.0,386.75,319.33
2018,7,10,6,30,686.0,50.0,4.8,14.0,241.0,456.54,379.87
2018,7,10,6,45,725.0,53.5,4.8,14.35,292.0,516.79,430.55
2018,7,10,7,0,764.0,57.0,4.8,14.7,343.0,578.44,480.44
2018,7,10,7,15,791.5,60.5,4.8,15.05,394.5,633.13,523.11
2018,7,10,7,30,819.0,64.0,4.8,15.4,446.0,680.86,557.74
2018,7,10,7,45,839.5,66.5,4.75,15.75,496.5,727.37,590.2
2018,7,10,8,0,860.0,69.0,4.7,16.1,547.0,772.3,620.77
2018,7,10,8,15,875.5,71.5,4.65,16.4,595.0,811.2,646.42
2018,7,10,8,30,891.0,74.0,4.6,16.7,643.0,847.59,669.86
2018,7,10,8,45,903.0,76.0,4.6,16.95,687.5,877.6,688.88
2018,7,10,9,0,915.0,78.0,4.6,17.2,732.0,904.47,705.56
2018,7,10,9,15,922.5,80.5,4.6,17.4,771.5,924.48,717.47
2018,7,10,9,30,930.0,83.0,4.6,17.6,811.0,940.82,726.87
2018,7,10,9,45,934.5,86.0,4.65,17.85,845.0,951.16,732.39
2018,7,10,10,0,939.0,89.0,4.7,18.1,879.0,957.55,735.31
2018,7,10,10,15,944.5,90.0,4.8,18.2,907.5,958.83,735.65
2018,7,10,10,30,950.0,91.0,4.9,18.3,936.0,956.14,733.35
2018,7,10,10,45,954.0,92.0,5.05,18.45,958.0,948.09,727.66
2018,7,10,11,0,958.0,93.0,5.2,18.6,980.0,936.07,719.25
2018,7,10,11,15,960.5,93.5,5.35,18.65,994.5,918.35,707.15
2018,7,10,11,30,963.0,94.0,5.5,18.7,1009.0,896.83,692.36
2018,7,10,11,45,964.0,94.5,5.65,18.7,1016.5,870.41,674.14
2018,7,10,12,0,965.0,95.0,5.8,18.7,1024.0,840.51,653.33
2018,7,10,12,15,964.5,95.0,5.95,18.65,1023.5,805.78,628.97
2018,7,10,12,30,964.0,95.0,6.1,18.6,1023.0,768.03,600.81
2018,7,10,12,45,962.5,95.0,6.3,18.55,1015.5,726.77,568.99
2018,7,10,13,0,961.0,95.0,6.5,18.5,1008.0,682.88,534.32
2018,7,10,13,15,958.5,94.0,6.6,18.35,993.0,635.2,495.74
2018,7,10,13,30,956.0,93.0,6.7,18.2,978.0,585.33,454.37
2018,7,10,13,45,952.0,92.5,6.8,18.05,956.0,533.11,409.94
2018,7,10,14,0,948.0,92.0,6.9,17.9,934.0,479.23,362.89
2018,7,10,14,15,942.5,90.5,6.95,17.7,905.5,422.66,312.53
2018,7,10,14,30,937.0,89.0,7.0,17.5,877.0,365.06,260.42
2018,7,10,14,45,929.5,88.0,7.05,17.3,842.5,306.49,207.51
2018,7,10,15,0,922.0,87.0,7.1,17.1,808.0,247.59,155.97
2018,7,10,15,15,912.0,85.5,7.1,17.1,768.0,187.94,108.88
2018,7,10,15,30,902.0,84.0,7.1,17.1,728.0,128.74,73.46
2018,7,10,15,45,889.0,82.0,7.1,16.65,683.5,81.42,64.8
2018,7,10,16,0,876.0,80.0,7.1,16.2,639.0,79.67,63.62
2018,7,10,16,15,859.5,78.0,7.05,15.95,591.0,77.7,62.17
2018,7,10,16,30,843.0,76.0,7.0,15.7,543.0,75.61,60.62
2018,7,10,16,45,822.0,72.5,6.95,15.5,492.5,72.3,57.99
2018,7,10,17,0,801.0,69.0,6.9,15.3,442.0,62.23,49.39
2018,7,10,17,15,773.0,65.5,6.85,15.05,391.0,59.24,46.98
2018,7,10,17,30,745.0,62.0,6.8,14.8,340.0,56.21,44.48
2018,7,10,17,45,706.0,57.5,6.75,14.55,289.0,52.22,41.05
2018,7,10,18,0,667.0,53.0,6.7,14.3,238.0,48.21,37.51
2018,7,10,18,15,607.5,47.5,6.5,14.1,190.0,43.16,32.9
2018,7,10,18,30,548.0,42.0,6.3,13.9,142.0,35.18,25.51
2018,7,10,18,45,452.5,35.0,6.15,13.75,100.5,29.16,19.69
2018,7,10,19,0,357.0,28.0,6.0,13.6,59.0,23.32,12.68
2018,7,10,19,15,207.0,17.0,5.85,13.55,32.5,13.38,0.0
2018,7,10,19,30,57.0,6.0,5.7,13.5,6.0,4.72,0.0
2018,7,10,19,45,28.5,3.0,5.6,13.4,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.2,13.25,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.0,13.15,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.55,13.05,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,7,11,4,45,7.5,1.5,2.85,12.55,1.5,0.0,0.0
2018,7,11,5,0,15.0,3.0,2.9,12.7,3.0,5.83,0.0
2018,7,11,5,15,120.5,12.0,2.9,12.95,22.0,43.87,0.0
2018,7,11,5,30,226.0,21.0,2.9,13.2,41.0,120.55,80.91
2018,7,11,5,45,284.5,29.5,2.85,13.45,70.5,166.31,128.74
2018,7,11,6,0,343.0,38.0,2.8,13.7,100.0,218.52,176.28
2018,7,11,6,15,183.0,42.5,2.7,13.95,76.5,153.17,125.16
2018,7,11,6,30,23.0,47.0,2.6,14.2,53.0,50.91,38.32
2018,7,11,6,45,11.5,67.0,2.45,14.45,70.0,58.5,44.72
2018,7,11,7,0,0.0,87.0,2.3,14.7,87.0,68.31,52.67
2018,7,11,7,15,1.0,113.5,2.25,14.95,114.0,91.68,72.13
2018,7,11,7,30,2.0,140.0,2.2,15.2,141.0,115.26,91.45
2018,7,11,7,45,7.5,162.0,2.15,15.45,166.0,138.21,110.1
2018,7,11,8,0,13.0,184.0,2.1,15.7,191.0,161.46,128.74
2018,7,11,8,15,26.5,218.0,2.1,15.95,234.0,218.1,174.24
2018,7,11,8,30,40.0,252.0,2.1,16.2,277.0,262.17,208.75
2018,7,11,8,45,51.5,280.0,2.1,16.4,315.0,298.61,236.73
2018,7,11,9,0,63.0,308.0,2.1,16.6,353.0,335.0,264.28
2018,7,11,9,15,81.0,335.0,2.2,16.8,396.0,375.97,295.33
2018,7,11,9,30,99.0,362.0,2.3,17.0,439.0,416.64,325.72
2018,7,11,9,45,114.5,382.5,2.35,17.25,475.5,467.91,363.27
2018,7,11,10,0,130.0,403.0,2.4,17.5,512.0,498.23,384.92
2018,7,11,10,15,134.5,417.5,2.45,17.65,533.5,511.59,393.92
2018,7,11,10,30,139.0,432.0,2.5,17.8,555.0,523.81,402.19
2018,7,11,10,45,204.0,406.0,2.55,18.0,592.0,551.67,423.92
2018,7,11,11,0,269.0,380.0,2.6,18.2,629.0,593.14,454.89
2018,7,11,11,15,303.0,377.5,2.7,18.3,662.0,609.23,466.67
2018,7,11,11,30,337.0,375.0,2.8,18.4,695.0,622.43,476.43
2018,7,11,11,45,346.0,379.5,2.85,18.5,710.5,618.1,472.76
2018,7,11,12,0,355.0,384.0,2.9,18.6,726.0,611.46,467.47
2018,7,11,12,15,355.5,384.0,3.0,18.6,726.5,592.5,453.49
2018,7,11,12,30,356.0,384.0,3.1,18.6,727.0,572.09,438.33
2018,7,11,12,45,353.5,379.0,3.15,18.6,717.0,544.53,417.6
2018,7,11,13,0,351.0,374.0,3.2,18.6,707.0,516.27,396.08
2018,7,11,13,15,354.5,366.5,3.3,18.5,698.5,489.12,375.32
2018,7,11,13,30,358.0,359.0,3.4,18.4,690.0,461.03,353.36
2018,7,11,13,45,438.0,314.0,3.5,18.35,709.5,442.74,337.98
2018,7,11,14,0,518.0,269.0,3.6,18.3,729.0,416.48,314.97
2018,7,11,14,15,722.5,181.0,3.65,18.15,800.5,397.64,293.58
2018,7,11,14,30,927.0,93.0,3.7,18.0,872.0,365.65,258.17
2018,7,11,14,45,919.0,92.0,3.75,17.8,837.5,307.42,206.56
2018,7,11,15,0,911.0,91.0,3.8,17.6,803.0,248.92,156.21
2018,7,11,15,15,900.5,89.5,3.8,17.6,763.0,189.73,110.01
2018,7,11,15,30,890.0,88.0,3.8,17.6,723.0,131.07,75.05
2018,7,11,15,45,875.5,86.0,3.8,17.2,678.0,83.42,66.31
2018,7,11,16,0,861.0,84.0,3.8,16.8,633.0,81.72,65.19
2018,7,11,16,15,705.5,108.5,3.7,16.55,535.5,85.16,68.42
2018,7,11,16,30,550.0,133.0,3.6,16.3,438.0,91.49,74.19
2018,7,11,16,45,495.0,131.5,3.55,16.1,386.5,90.96,74.04
2018,7,11,17,0,440.0,130.0,3.5,15.9,335.0,89.78,73.33
2018,7,11,17,15,452.0,117.0,3.45,15.6,306.0,82.74,67.51
2018,7,11,17,30,464.0,104.0,3.4,15.3,277.0,75.25,61.19
2018,7,11,17,45,513.0,84.0,3.35,15.0,248.5,64.95,52.28
2018,7,11,18,0,562.0,64.0,3.3,14.7,220.0,51.5,40.4
2018,7,11,18,15,514.5,56.0,3.15,14.5,176.5,45.45,34.9
2018,7,11,18,30,467.0,48.0,3.0,14.3,133.0,39.31,29.14
2018,7,11,18,45,335.5,38.5,2.9,14.1,90.0,31.37,21.58
2018,7,11,19,0,204.0,29.0,2.8,13.9,47.0,22.09,11.61
2018,7,11,19,15,114.0,16.5,2.65,13.85,25.5,12.98,0.0
2018,7,11,19,30,24.0,4.0,2.5,13.8,4.0,3.15,0.0
2018,7,11,19,45,12.0,2.0,2.4,13.7,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
