Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,22,4,45,7.5,1.0,2.0,14.7,1.0,0.0,0.0
2018,7,22,5,0,15.0,2.0,2.0,14.8,2.0,0.0,0.0
2018,7,22,5,15,21.0,8.0,2.0,14.95,9.0,12.4,0.0
2018,7,22,5,30,27.0,14.0,2.0,15.1,16.0,23.84,5.65
2018,7,22,5,45,48.0,28.0,2.05,15.25,34.5,49.8,34.33
2018,7,22,6,0,69.0,42.0,2.1,15.4,53.0,76.0,57.95
2018,7,22,6,15,65.0,59.0,2.1,15.6,72.5,94.77,74.9
2018,7,22,6,30,61.0,76.0,2.1,15.8,92.0,112.66,90.61
2018,7,22,6,45,76.5,103.0,2.15,15.95,127.0,153.19,124.98
2018,7,22,7,0,92.0,130.0,2.2,16.1,162.0,194.53,159.36
2018,7,22,7,15,223.5,139.0,2.2,16.3,234.5,312.14,257.08
2018,7,22,7,30,355.0,148.0,2.2,16.5,307.0,444.26,362.35
2018,7,22,7,45,415.5,153.0,2.25,16.7,360.5,508.99,411.64
2018,7,22,8,0,476.0,158.0,2.3,16.9,414.0,576.19,461.98
2018,7,22,8,15,570.5,145.5,2.35,17.1,480.0,665.13,527.81
2018,7,22,8,30,665.0,133.0,2.4,17.3,546.0,746.94,585.72
2018,7,22,8,45,759.0,108.0,2.4,17.5,612.5,810.68,628.32
2018,7,22,9,0,853.0,83.0,2.4,17.7,679.0,868.93,666.34
2018,7,22,9,15,857.5,87.5,2.5,17.8,716.5,888.0,677.99
2018,7,22,9,30,862.0,92.0,2.6,17.9,754.0,903.47,687.6
2018,7,22,9,45,862.0,98.5,2.65,18.0,786.0,913.14,692.95
2018,7,22,10,0,862.0,105.0,2.7,18.1,818.0,918.89,695.79
2018,7,22,10,15,860.0,110.5,2.8,18.15,843.0,917.88,694.72
2018,7,22,10,30,858.0,116.0,2.9,18.2,868.0,913.01,691.18
2018,7,22,10,45,873.0,111.5,3.0,18.3,893.5,910.5,689.25
2018,7,22,11,0,888.0,107.0,3.1,18.4,919.0,904.18,684.78
2018,7,22,11,15,891.5,107.0,3.15,18.4,933.5,887.97,673.54
2018,7,22,11,30,895.0,107.0,3.2,18.4,948.0,868.16,659.95
2018,7,22,11,45,897.0,107.0,3.3,18.4,956.0,843.58,643.37
2018,7,22,12,0,899.0,107.0,3.4,18.4,964.0,815.68,624.42
2018,7,22,12,15,899.5,106.5,3.5,18.4,964.0,783.05,602.01
2018,7,22,12,30,900.0,106.0,3.6,18.4,964.0,747.5,576.42
2018,7,22,12,45,900.0,104.5,3.7,18.4,957.0,708.06,546.74
2018,7,22,13,0,900.0,103.0,3.8,18.4,950.0,666.06,514.44
2018,7,22,13,15,897.5,102.5,3.85,18.4,936.0,620.9,478.74
2018,7,22,13,30,895.0,102.0,3.9,18.4,922.0,573.67,440.48
2018,7,22,13,45,891.0,100.5,3.95,18.35,900.5,523.07,398.62
2018,7,22,14,0,887.0,99.0,4.0,18.3,879.0,470.95,354.32
2018,7,22,14,15,881.0,98.0,4.05,18.25,851.5,417.07,307.42
2018,7,22,14,30,875.0,97.0,4.1,18.2,824.0,362.3,258.77
2018,7,22,14,45,867.5,95.0,4.15,18.15,790.5,305.77,208.44
2018,7,22,15,0,860.0,93.0,4.2,18.1,757.0,249.0,159.0
2018,7,22,15,15,849.0,91.5,4.2,18.1,718.0,192.0,113.45
2018,7,22,15,30,838.0,90.0,4.2,18.1,679.0,135.61,77.78
2018,7,22,15,45,825.0,87.5,4.2,17.9,636.0,82.87,65.71
2018,7,22,16,0,812.0,85.0,4.2,17.7,593.0,80.98,64.38
2018,7,22,16,15,795.0,81.5,4.2,17.55,546.5,69.92,55.09
2018,7,22,16,30,778.0,78.0,4.2,17.4,500.0,67.58,53.3
2018,7,22,16,45,754.5,75.0,4.2,17.25,451.5,65.35,51.59
2018,7,22,17,0,731.0,72.0,4.2,17.1,403.0,63.05,49.81
2018,7,22,17,15,699.5,68.5,4.15,16.9,353.5,60.21,47.53
2018,7,22,17,30,668.0,65.0,4.1,16.7,304.0,57.35,45.18
2018,7,22,17,45,623.0,60.0,4.1,16.5,255.0,49.05,37.94
2018,7,22,18,0,578.0,55.0,4.1,16.3,206.0,45.08,34.42
2018,7,22,18,15,512.0,48.5,4.05,16.1,161.0,39.78,29.56
2018,7,22,18,30,446.0,42.0,4.0,15.9,116.0,34.53,24.57
2018,7,22,18,45,345.0,33.5,3.9,15.7,79.0,27.53,17.74
2018,7,22,19,0,244.0,25.0,3.8,15.5,42.0,20.64,6.8
2018,7,22,19,15,130.0,13.5,3.7,15.4,22.0,10.62,0.0
2018,7,22,19,30,16.0,2.0,3.6,15.3,2.0,0.0,0.0
2018,7,22,19,45,8.0,1.0,3.5,15.25,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,23,4,45,6.0,0.5,2.9,13.6,0.5,0.0,0.0
2018,7,23,5,0,12.0,1.0,2.9,13.6,1.0,0.0,0.0
2018,7,23,5,15,128.0,12.0,2.85,13.8,19.5,46.75,0.0
2018,7,23,5,30,244.0,23.0,2.8,14.0,38.0,124.86,45.33
2018,7,23,5,45,307.0,28.0,2.75,14.15,64.5,178.06,134.23
2018,7,23,6,0,370.0,33.0,2.7,14.3,91.0,229.45,183.51
2018,7,23,6,15,254.5,28.5,2.65,14.5,75.0,181.86,148.81
2018,7,23,6,30,139.0,24.0,2.6,14.7,59.0,114.34,93.54
2018,7,23,6,45,69.5,35.5,2.55,14.95,53.0,83.1,66.72
2018,7,23,7,0,0.0,47.0,2.5,15.2,47.0,35.93,25.09
2018,7,23,7,15,0.5,78.0,2.5,15.45,78.0,60.5,45.86
2018,7,23,7,30,1.0,109.0,2.5,15.7,109.0,87.29,68.14
2018,7,23,7,45,58.5,140.5,2.5,15.95,171.5,169.52,137.68
2018,7,23,8,0,116.0,172.0,2.5,16.2,234.0,264.09,215.12
2018,7,23,8,15,212.0,192.0,2.5,16.45,318.5,384.99,311.83
2018,7,23,8,30,308.0,212.0,2.5,16.7,403.0,492.68,395.01
2018,7,23,8,45,336.0,231.0,2.5,16.95,453.5,542.2,430.68
2018,7,23,9,0,364.0,250.0,2.5,17.2,504.0,612.38,480.78
2018,7,23,9,15,595.5,180.5,2.55,17.45,624.5,766.39,595.79
2018,7,23,9,30,827.0,111.0,2.6,17.7,745.0,892.52,681.79
2018,7,23,9,45,868.0,98.5,2.65,17.9,791.0,920.22,698.21
2018,7,23,10,0,909.0,86.0,2.7,18.1,837.0,944.6,713.25
2018,7,23,10,15,914.0,87.5,2.8,18.3,865.5,946.43,713.53
2018,7,23,10,30,919.0,89.0,2.9,18.5,894.0,944.35,711.49
2018,7,23,10,45,922.5,90.5,2.95,18.65,916.0,936.95,705.73
2018,7,23,11,0,926.0,92.0,3.0,18.8,938.0,925.64,697.47
2018,7,23,11,15,927.0,94.0,3.1,18.85,952.5,908.71,686.13
2018,7,23,11,30,928.0,96.0,3.2,18.9,967.0,888.05,672.27
2018,7,23,11,45,927.5,98.0,3.3,19.0,974.5,862.52,654.93
2018,7,23,12,0,927.0,100.0,3.4,19.1,982.0,833.59,635.18
2018,7,23,12,15,924.5,101.5,3.55,19.0,981.5,799.49,612.4
2018,7,23,12,30,922.0,103.0,3.7,18.9,981.0,762.5,586.57
2018,7,23,12,45,917.5,105.0,3.85,18.85,973.0,721.84,556.31
2018,7,23,13,0,913.0,107.0,4.0,18.8,965.0,678.81,523.49
2018,7,23,13,15,911.5,105.5,4.15,18.7,951.0,632.76,487.65
2018,7,23,13,30,910.0,104.0,4.3,18.6,937.0,584.55,449.09
2018,7,23,13,45,870.0,119.5,4.4,18.5,900.5,527.22,402.45
2018,7,23,14,0,830.0,135.0,4.5,18.4,864.0,471.25,355.8
2018,7,23,14,15,861.0,116.5,4.65,18.3,851.0,422.89,313.05
2018,7,23,14,30,892.0,98.0,4.8,18.2,838.0,369.47,264.71
2018,7,23,14,45,884.5,96.0,4.9,18.1,804.0,311.85,213.27
2018,7,23,15,0,877.0,94.0,5.0,18.0,770.0,253.96,162.66
2018,7,23,15,15,866.5,92.0,5.0,18.0,730.5,195.57,115.75
2018,7,23,15,30,856.0,90.0,5.0,18.0,691.0,137.74,78.86
2018,7,23,15,45,841.0,88.5,5.1,17.7,647.0,83.92,66.69
2018,7,23,16,0,826.0,87.0,5.2,17.4,603.0,82.57,65.84
2018,7,23,16,15,746.5,102.0,5.2,17.2,540.5,82.22,65.81
2018,7,23,16,30,667.0,117.0,5.2,17.0,478.0,84.51,68.07
2018,7,23,16,45,492.5,140.5,5.2,16.75,392.5,96.57,78.85
2018,7,23,17,0,318.0,164.0,5.2,16.5,307.0,111.57,92.24
2018,7,23,17,15,266.0,132.5,5.1,16.25,242.0,92.25,75.74
2018,7,23,17,30,214.0,101.0,5.0,16.0,177.0,72.13,58.33
2018,7,23,17,45,173.0,71.0,4.9,15.75,126.0,52.24,40.88
2018,7,23,18,0,132.0,41.0,4.8,15.5,75.0,29.87,21.0
2018,7,23,18,15,143.0,37.5,4.65,15.3,67.0,27.77,19.02
2018,7,23,18,30,154.0,34.0,4.5,15.1,59.0,25.51,16.74
2018,7,23,18,45,104.0,26.0,4.35,14.85,40.5,20.03,11.38
2018,7,23,19,0,54.0,18.0,4.2,14.6,22.0,13.8,2.16
2018,7,23,19,15,30.0,9.0,4.1,14.55,11.0,7.08,0.0
2018,7,23,19,30,6.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,23,19,45,3.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.65,14.2,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.95,14.05,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,24,5,15,0.0,1.5,3.45,14.35,1.5,1.18,0.0
2018,7,24,5,30,0.0,3.0,3.5,14.5,3.0,2.27,0.0
2018,7,24,5,45,0.0,5.0,3.55,14.65,5.0,3.78,0.0
2018,7,24,6,0,0.0,7.0,3.6,14.8,7.0,5.3,0.0
2018,7,24,6,15,0.0,10.0,3.6,14.95,10.0,7.58,0.8
2018,7,24,6,30,0.0,13.0,3.6,15.1,13.0,9.87,2.81
2018,7,24,6,45,0.0,17.0,3.65,15.25,17.0,12.92,5.44
2018,7,24,7,0,0.0,21.0,3.7,15.4,21.0,15.99,8.05
2018,7,24,7,15,0.5,52.0,3.65,15.6,52.0,40.14,28.59
2018,7,24,7,30,1.0,83.0,3.6,15.8,83.0,64.73,49.22
2018,7,24,7,45,28.0,134.0,3.55,16.0,148.5,139.6,112.22
2018,7,24,8,0,55.0,185.0,3.5,16.2,214.0,212.16,171.77
2018,7,24,8,15,139.0,207.0,3.55,16.4,290.5,322.1,261.63
2018,7,24,8,30,223.0,229.0,3.6,16.6,367.0,438.32,353.43
2018,7,24,8,45,365.5,219.0,3.65,16.75,465.0,578.3,462.14
2018,7,24,9,0,508.0,209.0,3.7,16.9,563.0,701.57,554.88
2018,7,24,9,15,690.0,152.5,3.75,17.1,663.0,824.82,644.6
2018,7,24,9,30,872.0,96.0,3.8,17.3,763.0,920.0,709.51
2018,7,24,9,45,842.5,113.0,3.85,17.45,782.0,912.9,702.38
2018,7,24,10,0,813.0,130.0,3.9,17.6,801.0,914.48,702.26
2018,7,24,10,15,810.0,138.0,3.95,17.7,826.0,915.03,701.63
2018,7,24,10,30,807.0,146.0,4.0,17.8,851.0,911.73,698.45
2018,7,24,10,45,850.0,129.5,4.05,17.9,889.0,909.29,696.03
2018,7,24,11,0,893.0,113.0,4.1,18.0,927.0,917.35,701.04
2018,7,24,11,15,908.0,107.0,4.15,18.05,946.5,905.59,692.41
2018,7,24,11,30,923.0,101.0,4.2,18.1,966.0,889.86,681.24
2018,7,24,11,45,925.0,101.0,4.25,18.15,974.0,864.64,663.48
2018,7,24,12,0,927.0,101.0,4.3,18.2,982.0,835.97,643.34
2018,7,24,12,15,926.5,101.0,4.3,18.2,982.0,802.1,619.33
2018,7,24,12,30,926.0,101.0,4.3,18.2,982.0,765.24,592.55
2018,7,24,12,45,924.0,101.5,4.35,18.25,975.0,724.94,561.8
2018,7,24,13,0,922.0,102.0,4.4,18.3,968.0,682.09,528.46
2018,7,24,13,15,920.0,101.0,4.4,18.3,953.5,635.72,491.56
2018,7,24,13,30,918.0,100.0,4.4,18.3,939.0,587.18,452.04
2018,7,24,13,45,914.0,99.0,4.4,18.3,917.5,535.64,409.12
2018,7,24,14,0,910.0,98.0,4.4,18.3,896.0,482.51,363.7
2018,7,24,14,15,904.0,97.0,4.4,18.25,868.0,427.22,315.46
2018,7,24,14,30,898.0,96.0,4.4,18.2,840.0,370.98,265.42
2018,7,24,14,45,890.0,94.5,4.45,18.15,806.0,313.14,213.84
2018,7,24,15,0,882.0,93.0,4.5,18.1,772.0,255.07,163.14
2018,7,24,15,15,871.0,91.5,4.5,18.1,732.0,196.55,116.17
2018,7,24,15,30,860.0,90.0,4.5,18.1,692.0,138.63,79.22
2018,7,24,15,45,847.5,87.5,4.55,17.85,648.5,83.51,66.29
2018,7,24,16,0,835.0,85.0,4.6,17.6,605.0,81.58,64.94
2018,7,24,16,15,818.0,82.0,4.6,17.45,558.0,79.07,63.03
2018,7,24,16,30,801.0,79.0,4.6,17.3,511.0,68.81,54.4
2018,7,24,16,45,777.5,76.0,4.6,17.15,461.0,66.55,52.67
2018,7,24,17,0,754.0,73.0,4.6,17.0,411.0,64.24,50.87
2018,7,24,17,15,722.0,68.5,4.6,16.75,360.0,60.62,47.92
2018,7,24,17,30,690.0,64.0,4.6,16.5,309.0,56.94,44.86
2018,7,24,17,45,645.5,59.5,4.6,16.25,259.5,53.04,41.52
2018,7,24,18,0,601.0,55.0,4.6,16.0,210.0,45.35,34.69
2018,7,24,18,15,534.5,48.5,4.55,15.75,163.5,40.01,29.78
2018,7,24,18,30,468.0,42.0,4.5,15.5,117.0,34.72,24.73
2018,7,24,18,45,363.5,33.0,4.45,15.3,79.0,27.25,17.4
2018,7,24,19,0,259.0,24.0,4.4,15.1,41.0,19.89,4.61
2018,7,24,19,15,138.0,13.5,4.35,15.0,21.5,10.62,0.0
2018,7,24,19,30,17.0,3.0,4.3,14.9,2.0,0.0,0.0
2018,7,24,19,45,8.5,1.5,4.25,14.8,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,25,5,15,124.0,10.5,3.45,13.8,17.5,44.63,0.0
2018,7,25,5,30,248.0,21.0,3.5,14.0,35.0,123.95,26.64
2018,7,25,5,45,367.0,29.0,3.5,14.2,73.5,204.68,153.42
2018,7,25,6,0,486.0,37.0,3.5,14.4,112.0,289.23,231.17
2018,7,25,6,15,368.5,40.0,3.45,14.65,109.0,257.97,211.62
2018,7,25,6,30,251.0,43.0,3.4,14.9,106.0,204.86,170.17
2018,7,25,6,45,148.0,70.0,3.4,15.15,109.5,171.91,142.51
2018,7,25,7,0,45.0,97.0,3.4,15.4,113.0,115.6,93.48
2018,7,25,7,15,154.0,115.5,3.4,15.6,181.5,238.43,197.84
2018,7,25,7,30,263.0,134.0,3.4,15.8,250.0,344.48,285.44
2018,7,25,7,45,273.5,151.5,3.4,16.05,285.0,380.02,312.69
2018,7,25,8,0,284.0,169.0,3.4,16.3,320.0,415.09,339.27
2018,7,25,8,15,296.0,188.5,3.45,16.5,359.0,452.95,367.67
2018,7,25,8,30,308.0,208.0,3.5,16.7,398.0,490.02,394.99
2018,7,25,8,45,346.0,224.0,3.5,16.9,452.5,545.4,436.37
2018,7,25,9,0,384.0,240.0,3.5,17.1,507.0,622.43,492.55
2018,7,25,9,15,593.0,180.5,3.5,17.3,620.5,766.68,601.21
2018,7,25,9,30,802.0,121.0,3.5,17.5,734.0,895.18,690.38
2018,7,25,9,45,854.5,106.0,3.55,17.65,786.0,918.52,704.25
2018,7,25,10,0,907.0,91.0,3.6,17.8,838.0,951.19,725.4
2018,7,25,10,15,913.0,93.0,3.65,17.9,867.5,954.38,726.32
2018,7,25,10,30,919.0,95.0,3.7,18.0,897.0,953.61,724.9
2018,7,25,10,45,923.0,96.0,3.8,18.1,919.0,946.04,719.27
2018,7,25,11,0,927.0,97.0,3.9,18.2,941.0,934.55,711.09
2018,7,25,11,15,929.0,98.0,4.0,18.2,956.0,917.41,699.36
2018,7,25,11,30,931.0,99.0,4.1,18.2,971.0,896.51,685.09
2018,7,25,11,45,920.5,106.5,4.2,18.2,974.5,867.26,664.96
2018,7,25,12,0,910.0,114.0,4.3,18.2,978.0,834.87,642.57
2018,7,25,12,15,923.5,107.0,4.4,18.15,984.0,806.26,623.09
2018,7,25,12,30,937.0,100.0,4.5,18.1,990.0,773.91,600.28
2018,7,25,12,45,901.5,116.5,4.6,18.05,967.5,722.54,561.37
2018,7,25,13,0,866.0,133.0,4.7,18.0,945.0,670.48,521.24
2018,7,25,13,15,899.0,114.5,4.8,17.95,946.0,634.5,492.72
2018,7,25,13,30,932.0,96.0,4.9,17.9,947.0,593.08,458.81
2018,7,25,13,45,876.0,119.0,5.0,17.85,903.5,532.07,408.76
2018,7,25,14,0,820.0,142.0,5.1,17.8,860.0,474.28,360.34
2018,7,25,14,15,852.0,124.0,5.15,17.65,848.5,426.23,317.48
2018,7,25,14,30,884.0,106.0,5.2,17.5,837.0,373.97,269.75
2018,7,25,14,45,808.5,132.0,5.25,17.35,779.0,311.97,216.97
2018,7,25,15,0,733.0,158.0,5.3,17.2,721.0,255.14,170.23
2018,7,25,15,15,543.5,214.5,5.3,17.2,619.5,212.72,143.75
2018,7,25,15,30,354.0,271.0,5.3,17.2,518.0,194.7,141.46
2018,7,25,15,45,302.5,245.5,5.3,16.8,447.0,152.17,125.1
2018,7,25,16,0,251.0,220.0,5.3,16.4,376.0,138.65,114.18
2018,7,25,16,15,163.0,195.5,5.3,16.2,293.5,131.82,108.79
2018,7,25,16,30,75.0,171.0,5.3,16.0,211.0,120.62,99.59
2018,7,25,16,45,93.5,125.5,5.3,15.75,170.5,89.27,72.8
2018,7,25,17,0,112.0,80.0,5.3,15.5,130.0,56.58,44.44
2018,7,25,17,15,143.5,59.0,5.25,15.3,115.0,43.65,33.19
2018,7,25,17,30,175.0,38.0,5.2,15.1,100.0,27.99,19.37
2018,7,25,17,45,124.5,27.0,5.15,14.9,67.5,20.06,12.32
2018,7,25,18,0,74.0,16.0,5.1,14.7,35.0,11.99,5.08
2018,7,25,18,15,57.5,14.5,5.0,14.55,27.5,10.84,4.01
2018,7,25,18,30,41.0,13.0,4.9,14.4,20.0,10.25,3.36
2018,7,25,18,45,20.5,8.0,4.8,14.2,11.5,6.34,0.0
2018,7,25,19,0,0.0,3.0,4.7,14.0,3.0,2.27,0.0
2018,7,25,19,15,0.0,1.5,4.55,13.95,1.5,1.18,0.0
2018,7,25,19,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.8,13.45,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,26,5,15,77.5,8.0,3.65,13.75,12.5,29.1,0.0
2018,7,26,5,30,155.0,16.0,3.6,13.9,25.0,86.15,8.47
2018,7,26,5,45,209.0,20.5,3.55,14.1,45.0,129.75,95.75
2018,7,26,6,0,263.0,25.0,3.5,14.3,65.0,170.49,135.83
2018,7,26,6,15,161.0,20.5,3.45,14.5,48.0,122.27,98.95
2018,7,26,6,30,59.0,16.0,3.4,14.7,31.0,58.14,45.0
2018,7,26,6,45,29.5,27.5,3.35,14.9,35.0,44.13,32.83
2018,7,26,7,0,0.0,39.0,3.3,15.1,39.0,29.78,19.86
2018,7,26,7,15,0.0,58.0,3.2,15.3,58.0,44.42,32.26
2018,7,26,7,30,0.0,77.0,3.1,15.5,77.0,59.14,44.54
2018,7,26,7,45,0.0,86.0,3.0,15.7,86.0,66.24,50.29
2018,7,26,8,0,0.0,95.0,2.9,15.9,95.0,73.54,56.15
2018,7,26,8,15,0.5,117.5,2.85,16.05,118.0,92.64,71.76
2018,7,26,8,30,1.0,140.0,2.8,16.2,141.0,111.9,87.3
2018,7,26,8,45,3.5,166.0,2.75,16.4,168.5,136.06,106.73
2018,7,26,9,0,6.0,192.0,2.7,16.6,196.0,160.37,126.03
2018,7,26,9,15,14.5,230.0,2.7,16.75,241.0,200.84,158.27
2018,7,26,9,30,23.0,268.0,2.7,16.9,286.0,241.53,190.17
2018,7,26,9,45,36.0,302.0,2.75,17.0,331.0,302.48,237.56
2018,7,26,10,0,49.0,336.0,2.8,17.1,376.0,345.03,270.01
2018,7,26,10,15,128.5,359.5,2.85,17.2,470.0,459.0,358.2
2018,7,26,10,30,208.0,383.0,2.9,17.3,564.0,550.4,427.0
2018,7,26,10,45,261.0,372.0,3.0,17.35,605.5,600.2,463.85
2018,7,26,11,0,314.0,361.0,3.1,17.4,647.0,628.38,485.13
2018,7,26,11,15,341.0,355.5,3.25,17.4,670.5,635.61,490.82
2018,7,26,11,30,368.0,350.0,3.4,17.4,694.0,654.73,504.92
2018,7,26,11,45,568.0,255.5,3.5,17.4,791.5,724.92,560.05
2018,7,26,12,0,768.0,161.0,3.6,17.4,889.0,773.53,598.37
2018,7,26,12,15,690.0,200.0,3.75,17.35,854.5,721.97,558.91
2018,7,26,12,30,612.0,239.0,3.9,17.3,820.0,665.02,515.84
2018,7,26,12,45,460.5,302.5,4.05,17.25,737.5,578.6,449.42
2018,7,26,13,0,309.0,366.0,4.2,17.2,655.0,495.54,384.95
2018,7,26,13,15,336.5,349.0,4.3,17.1,659.5,477.41,371.3
2018,7,26,13,30,364.0,332.0,4.4,17.0,664.0,458.37,356.05
2018,7,26,13,45,423.0,306.5,4.5,16.9,683.0,443.12,342.93
2018,7,26,14,0,482.0,281.0,4.6,16.8,702.0,421.59,323.74
2018,7,26,14,15,683.0,195.0,4.6,16.7,770.5,406.64,305.81
2018,7,26,14,30,884.0,109.0,4.6,16.6,839.0,376.82,272.45
2018,7,26,14,45,876.0,107.0,4.65,16.5,804.5,319.11,220.7
2018,7,26,15,0,868.0,105.0,4.7,16.4,770.0,261.18,169.84
2018,7,26,15,15,856.5,103.0,4.7,16.4,730.0,202.74,122.56
2018,7,26,15,30,845.0,101.0,4.7,16.4,690.0,144.96,85.15
2018,7,26,15,45,832.5,97.5,4.65,16.1,646.0,88.97,71.46
2018,7,26,16,0,820.0,94.0,4.6,15.8,602.0,78.12,62.43
2018,7,26,16,15,804.0,89.5,4.6,15.65,554.5,75.45,60.36
2018,7,26,16,30,788.0,85.0,4.6,15.5,507.0,72.61,58.13
2018,7,26,16,45,749.5,84.5,4.6,15.35,453.5,71.97,57.82
2018,7,26,17,0,711.0,84.0,4.6,15.2,400.0,66.03,52.84
2018,7,26,17,15,608.0,89.5,4.6,14.95,336.0,68.71,55.43
2018,7,26,17,30,505.0,95.0,4.6,14.7,272.0,72.27,58.79
2018,7,26,17,45,464.0,83.0,4.6,14.5,225.0,64.14,51.68
2018,7,26,18,0,423.0,71.0,4.6,14.3,178.0,53.46,42.14
2018,7,26,18,15,392.0,59.0,4.5,14.15,140.5,47.09,36.23
2018,7,26,18,30,361.0,47.0,4.4,14.0,103.0,38.13,27.83
2018,7,26,18,45,244.5,34.5,4.35,13.85,66.5,26.3,16.54
2018,7,26,19,0,128.0,22.0,4.3,13.7,30.0,16.68,0.76
2018,7,26,19,15,64.0,11.0,4.2,13.6,15.0,8.65,0.0
2018,7,26,19,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.4,12.95,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.55,12.85,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.65,12.8,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.65,12.8,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.55,12.8,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.55,12.85,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.65,12.95,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,7,27,5,15,54.0,6.0,4.75,13.2,9.0,20.67,0.0
2018,7,27,5,30,108.0,12.0,4.8,13.4,18.0,63.99,0.0
2018,7,27,5,45,166.5,20.0,4.9,13.6,39.5,112.23,82.05
2018,7,27,6,0,225.0,28.0,5.0,13.8,61.0,158.02,125.99
2018,7,27,6,15,197.5,25.0,4.95,14.0,62.5,149.07,121.94
2018,7,27,6,30,170.0,22.0,4.9,14.2,64.0,136.78,113.32
2018,7,27,6,45,85.0,33.0,4.9,14.35,54.0,90.49,73.56
2018,7,27,7,0,0.0,44.0,4.9,14.5,44.0,33.62,23.19
2018,7,27,7,15,0.0,60.0,4.8,14.65,60.0,45.97,33.65
2018,7,27,7,30,0.0,76.0,4.7,14.8,76.0,58.36,44.01
2018,7,27,7,45,0.0,87.0,4.65,14.95,87.0,67.09,51.17
2018,7,27,8,0,0.0,98.0,4.6,15.1,98.0,76.06,58.46
2018,7,27,8,15,0.0,116.0,4.6,15.25,116.0,90.97,70.62
2018,7,27,8,30,0.0,134.0,4.6,15.4,134.0,105.93,82.71
2018,7,27,8,45,1.5,151.5,4.6,15.55,152.5,121.81,95.52
2018,7,27,9,0,3.0,169.0,4.6,15.7,171.0,137.75,108.27
2018,7,27,9,15,5.5,188.5,4.65,15.85,192.5,156.35,123.12
2018,7,27,9,30,8.0,208.0,4.7,16.0,214.0,174.95,137.87
2018,7,27,9,45,11.5,235.0,4.75,16.1,244.0,200.91,158.47
2018,7,27,10,0,15.0,262.0,4.8,16.2,274.0,226.77,178.82
2018,7,27,10,15,22.5,293.5,4.8,16.25,312.5,260.07,205.06
2018,7,27,10,30,30.0,325.0,4.8,16.3,351.0,311.53,245.21
2018,7,27,10,45,73.0,342.0,4.8,16.4,407.5,363.79,286.83
2018,7,27,11,0,116.0,359.0,4.8,16.5,464.0,432.03,339.91
2018,7,27,11,15,147.0,381.5,4.85,16.5,517.0,473.31,371.58
2018,7,27,11,30,178.0,404.0,4.9,16.5,570.0,511.7,400.82
2018,7,27,11,45,330.5,345.5,4.95,16.55,657.0,590.04,463.23
2018,7,27,12,0,483.0,287.0,5.0,16.6,744.0,658.88,516.92
2018,7,27,12,15,545.0,263.5,5.05,16.6,779.5,664.37,521.24
2018,7,27,12,30,607.0,240.0,5.1,16.6,815.0,663.45,520.7
2018,7,27,12,45,654.0,220.5,5.15,16.6,836.0,648.95,509.4
2018,7,27,13,0,701.0,201.0,5.2,16.6,857.0,629.05,493.5
2018,7,27,13,15,689.0,206.0,5.2,16.55,842.0,586.92,459.54
2018,7,27,13,30,677.0,211.0,5.2,16.5,827.0,543.91,424.3
2018,7,27,13,45,621.0,228.0,5.2,16.45,782.5,486.74,377.62
2018,7,27,14,0,565.0,245.0,5.2,16.4,738.0,433.37,333.49
2018,7,27,14,15,741.0,172.5,5.15,16.35,797.0,417.12,314.16
2018,7,27,14,30,917.0,100.0,5.1,16.3,856.0,382.59,277.05
2018,7,27,14,45,909.5,98.5,5.1,16.25,821.5,323.43,223.59
2018,7,27,15,0,902.0,97.0,5.1,16.2,787.0,263.95,171.01
2018,7,27,15,15,891.5,95.0,5.1,16.2,746.5,203.62,121.92
2018,7,27,15,30,881.0,93.0,5.1,16.2,706.0,143.81,82.98
2018,7,27,15,45,866.5,90.5,5.05,15.9,660.5,85.83,68.84
2018,7,27,16,0,852.0,88.0,5.0,15.6,615.0,83.84,67.45
2018,7,27,16,15,833.5,85.5,5.0,15.4,566.5,73.57,58.79
2018,7,27,16,30,815.0,83.0,5.0,15.2,518.0,71.88,57.58
2018,7,27,16,45,768.0,84.5,4.95,15.05,461.5,72.38,58.26
2018,7,27,17,0,721.0,86.0,4.9,14.9,405.0,67.58,54.27
2018,7,27,17,15,629.0,88.0,4.95,14.65,341.0,68.05,54.93
2018,7,27,17,30,537.0,90.0,5.0,14.4,277.0,69.12,56.07
2018,7,27,17,45,525.5,77.0,5.0,14.15,235.0,60.45,48.46
2018,7,27,18,0,514.0,64.0,5.0,13.9,193.0,51.32,40.29
2018,7,27,18,15,444.5,55.0,5.0,13.75,148.5,44.4,33.88
2018,7,27,18,30,375.0,46.0,5.0,13.6,104.0,37.45,27.24
2018,7,27,18,45,233.0,32.5,5.05,13.4,64.0,24.81,15.21
2018,7,27,19,0,91.0,19.0,5.1,13.2,24.0,14.39,0.0
2018,7,27,19,15,45.5,9.5,5.1,13.15,12.0,7.47,0.0
2018,7,27,19,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.05,12.9,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.0,12.85,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.75,12.75,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.45,12.4,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.55,12.4,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.35,12.25,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.25,12.25,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,7,28,5,15,28.0,7.0,4.25,12.6,8.5,13.81,0.0
2018,7,28,5,30,56.0,14.0,4.3,12.8,17.0,38.9,0.0
2018,7,28,5,45,106.5,29.0,4.3,13.0,42.0,85.58,61.19
2018,7,28,6,0,157.0,44.0,4.3,13.2,67.0,130.82,103.64
2018,7,28,6,15,126.0,39.5,4.15,13.4,62.5,113.85,92.02
2018,7,28,6,30,95.0,35.0,4.0,13.6,58.0,95.53,77.54
2018,7,28,6,45,47.5,43.5,3.85,13.75,55.0,71.52,56.78
2018,7,28,7,0,0.0,52.0,3.7,13.9,52.0,39.78,28.55
2018,7,28,7,15,0.0,71.0,3.55,14.05,71.0,54.48,41.0
2018,7,28,7,30,0.0,90.0,3.4,14.2,90.0,70.07,54.04
2018,7,28,7,45,0.0,110.5,3.25,14.3,110.5,87.29,68.29
2018,7,28,8,0,0.0,131.0,3.1,14.4,131.0,104.57,82.41
2018,7,28,8,15,2.0,151.5,3.05,14.6,152.5,123.57,97.84
2018,7,28,8,30,4.0,172.0,3.0,14.8,174.0,142.66,113.16
2018,7,28,8,45,7.0,190.5,2.95,14.95,195.0,160.9,127.71
2018,7,28,9,0,10.0,209.0,2.9,15.1,216.0,179.2,142.15
2018,7,28,9,15,13.5,231.5,2.9,15.3,241.5,201.51,159.69
2018,7,28,9,30,17.0,254.0,2.9,15.5,267.0,223.76,177.0
2018,7,28,9,45,27.0,290.5,2.9,15.7,312.0,283.53,223.83
2018,7,28,10,0,37.0,327.0,2.9,15.9,357.0,325.8,256.19
2018,7,28,10,15,57.5,362.0,2.95,16.05,411.0,375.75,294.52
2018,7,28,10,30,78.0,397.0,3.0,16.2,465.0,424.6,331.4
2018,7,28,10,45,126.0,412.0,3.1,16.4,525.0,497.36,386.56
2018,7,28,11,0,174.0,427.0,3.2,16.6,585.0,547.75,424.25
2018,7,28,11,15,276.5,408.5,3.25,16.7,664.0,628.9,485.5
2018,7,28,11,30,379.0,390.0,3.3,16.8,743.0,687.56,529.29
2018,7,28,11,45,535.5,328.0,3.4,16.9,832.0,760.89,584.33
2018,7,28,12,0,692.0,266.0,3.5,17.0,921.0,811.84,622.46
2018,7,28,12,15,683.0,266.5,3.6,17.05,913.0,774.44,594.85
2018,7,28,12,30,674.0,267.0,3.7,17.1,905.0,735.19,566.08
2018,7,28,12,45,671.0,258.0,3.8,17.15,889.0,691.29,533.64
2018,7,28,13,0,668.0,249.0,3.9,17.2,873.0,645.89,499.41
2018,7,28,13,15,694.5,234.0,4.0,17.15,873.5,612.52,473.55
2018,7,28,13,30,721.0,219.0,4.1,17.1,874.0,575.27,443.74
2018,7,28,13,45,705.5,216.5,4.2,17.1,844.5,521.99,400.77
2018,7,28,14,0,690.0,214.0,4.3,17.1,815.0,468.94,357.05
2018,7,28,14,15,763.5,179.5,4.35,17.0,824.5,431.65,322.94
2018,7,28,14,30,837.0,145.0,4.4,16.9,834.0,384.31,278.96
2018,7,28,14,45,830.5,140.5,4.45,16.8,799.5,326.07,227.41
2018,7,28,15,0,824.0,136.0,4.5,16.7,765.0,267.67,176.58
2018,7,28,15,15,815.5,131.5,4.5,16.7,726.0,209.03,129.14
2018,7,28,15,30,807.0,127.0,4.5,16.7,687.0,150.94,90.9
2018,7,28,15,45,754.5,132.5,4.45,16.45,629.0,91.9,73.89
2018,7,28,16,0,702.0,138.0,4.4,16.2,571.0,95.47,77.3
2018,7,28,16,15,681.5,132.0,4.4,16.0,524.0,93.07,75.53
2018,7,28,16,30,661.0,126.0,4.4,15.8,477.0,90.5,73.62
2018,7,28,16,45,572.0,129.5,4.4,15.6,411.5,92.79,75.94
2018,7,28,17,0,483.0,133.0,4.4,15.4,346.0,92.88,76.34
2018,7,28,17,15,463.0,118.5,4.4,15.15,301.5,84.2,69.03
2018,7,28,17,30,443.0,104.0,4.4,14.9,257.0,75.14,61.28
2018,7,28,17,45,440.0,89.5,4.4,14.65,220.5,65.93,53.24
2018,7,28,18,0,437.0,75.0,4.4,14.4,184.0,56.3,44.63
2018,7,28,18,15,374.5,63.5,4.4,14.2,141.5,47.8,36.81
2018,7,28,18,30,312.0,52.0,4.4,14.0,99.0,39.22,28.71
2018,7,28,18,45,207.0,36.5,4.35,13.75,63.0,27.54,17.35
2018,7,28,19,0,102.0,21.0,4.3,13.5,27.0,15.87,0.0
2018,7,28,19,15,51.0,10.5,4.3,13.4,13.5,8.26,0.0
2018,7,28,19,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.25,13.2,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.15,12.95,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,29,5,15,51.5,9.0,3.75,12.9,11.5,22.42,0.0
2018,7,29,5,30,103.0,18.0,3.8,13.0,23.0,67.45,0.0
2018,7,29,5,45,146.5,29.0,3.8,13.1,45.0,113.47,81.95
2018,7,29,6,0,190.0,40.0,3.8,13.2,67.0,153.19,121.85
2018,7,29,6,15,95.0,48.5,3.75,13.35,62.0,109.65,88.15
2018,7,29,6,30,0.0,57.0,3.7,13.5,57.0,44.49,32.54
2018,7,29,6,45,1.0,79.5,3.7,13.7,80.0,64.75,49.99
2018,7,29,7,0,2.0,102.0,3.7,13.9,103.0,85.08,67.23
2018,7,29,7,15,10.0,127.5,3.65,14.0,132.0,113.3,91.09
2018,7,29,7,30,18.0,153.0,3.6,14.1,161.0,142.04,115.05
2018,7,29,7,45,35.0,180.0,3.55,14.2,197.5,194.31,158.36
2018,7,29,8,0,52.0,207.0,3.5,14.3,234.0,234.97,191.42
2018,7,29,8,15,64.5,230.5,3.45,14.4,267.5,268.69,218.26
2018,7,29,8,30,77.0,254.0,3.4,14.5,301.0,302.66,244.93
2018,7,29,8,45,68.0,271.0,3.35,14.55,315.0,310.66,250.04
2018,7,29,9,0,59.0,288.0,3.3,14.6,329.0,317.96,254.65
2018,7,29,9,15,67.5,313.0,3.3,14.65,362.5,349.0,278.49
2018,7,29,9,30,76.0,338.0,3.3,14.7,396.0,379.61,301.69
2018,7,29,9,45,173.0,345.0,3.25,14.75,484.5,495.83,392.86
2018,7,29,10,0,270.0,352.0,3.2,14.8,573.0,611.44,480.19
2018,7,29,10,15,295.5,366.0,3.25,14.85,615.5,644.09,503.24
2018,7,29,10,30,321.0,380.0,3.3,14.9,658.0,674.58,525.04
2018,7,29,10,45,394.5,348.0,3.3,14.9,699.0,720.79,559.53
2018,7,29,11,0,468.0,316.0,3.3,14.9,740.0,746.91,579.38
2018,7,29,11,15,401.0,346.5,3.35,14.95,714.0,699.67,542.77
2018,7,29,11,30,334.0,377.0,3.4,15.0,688.0,638.16,496.24
2018,7,29,11,45,223.0,415.5,3.45,15.0,624.0,563.29,438.15
2018,7,29,12,0,112.0,454.0,3.5,15.0,560.0,480.61,373.67
2018,7,29,12,15,128.5,455.5,3.6,15.0,577.0,483.58,376.57
2018,7,29,12,30,145.0,457.0,3.7,15.0,594.0,484.59,377.53
2018,7,29,12,45,130.5,450.0,3.75,15.05,572.5,455.41,355.0
2018,7,29,13,0,116.0,443.0,3.8,15.1,551.0,427.17,333.22
2018,7,29,13,15,113.5,439.5,3.85,15.1,544.0,409.86,319.87
2018,7,29,13,30,111.0,436.0,3.9,15.1,537.0,392.46,306.31
2018,7,29,13,45,110.5,424.5,3.95,15.1,523.0,370.57,289.23
2018,7,29,14,0,110.0,413.0,4.0,15.1,509.0,348.81,272.07
2018,7,29,14,15,120.0,401.5,4.05,15.1,503.0,331.28,257.86
2018,7,29,14,30,130.0,390.0,4.1,15.1,497.0,312.62,242.45
2018,7,29,14,45,123.0,368.5,4.15,15.1,466.0,282.31,218.28
2018,7,29,15,0,116.0,347.0,4.2,15.1,435.0,253.33,195.3
2018,7,29,15,15,100.5,323.5,4.2,15.1,397.0,231.0,178.48
2018,7,29,15,30,85.0,300.0,4.2,15.1,359.0,204.27,159.02
2018,7,29,15,45,116.5,249.0,4.35,15.0,324.0,158.95,131.64
2018,7,29,16,0,148.0,198.0,4.5,14.9,289.0,132.92,109.9
2018,7,29,16,15,367.5,161.5,4.6,14.7,362.5,103.82,85.23
2018,7,29,16,30,587.0,125.0,4.7,14.5,436.0,88.25,72.05
2018,7,29,16,45,620.5,109.5,4.8,14.35,408.5,80.38,65.46
2018,7,29,17,0,654.0,94.0,4.9,14.2,381.0,71.79,58.16
2018,7,29,17,15,603.5,89.0,4.9,13.95,327.5,68.41,55.42
2018,7,29,17,30,553.0,84.0,4.9,13.7,274.0,65.06,52.63
2018,7,29,17,45,404.0,72.5,4.9,13.5,199.0,54.23,43.04
2018,7,29,18,0,255.0,61.0,4.9,13.3,124.0,44.91,34.65
2018,7,29,18,15,279.0,53.5,4.8,13.15,107.5,40.1,30.11
2018,7,29,18,30,303.0,46.0,4.7,13.0,91.0,34.95,25.05
2018,7,29,18,45,201.0,33.0,4.55,12.9,58.0,25.01,15.16
2018,7,29,19,0,99.0,20.0,4.4,12.8,25.0,15.13,0.0
2018,7,29,19,15,49.5,10.0,4.3,12.75,12.5,7.87,0.0
2018,7,29,19,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,5,15,65.0,9.0,3.95,12.65,12.0,26.52,0.0
2018,7,30,5,30,130.0,18.0,4.0,12.8,24.0,76.97,0.0
2018,7,30,5,45,222.5,29.5,4.1,13.0,55.0,146.27,105.73
2018,7,30,6,0,315.0,41.0,4.2,13.2,86.0,217.59,174.19
2018,7,30,6,15,266.0,42.5,4.15,13.35,91.0,204.18,168.07
2018,7,30,6,30,217.0,44.0,4.1,13.5,96.0,189.75,158.37
2018,7,30,6,45,108.5,55.5,4.05,13.7,81.5,132.34,109.56
2018,7,30,7,0,0.0,67.0,4.0,13.9,67.0,51.41,38.47
2018,7,30,7,15,0.0,84.5,3.85,14.1,84.5,66.04,50.83
2018,7,30,7,30,0.0,102.0,3.7,14.3,102.0,80.7,63.01
2018,7,30,7,45,0.0,110.0,3.6,14.45,110.0,86.94,67.98
2018,7,30,8,0,0.0,118.0,3.5,14.6,118.0,93.26,72.96
2018,7,30,8,15,1.5,140.5,3.4,14.8,141.5,113.54,89.52
2018,7,30,8,30,3.0,163.0,3.3,15.0,165.0,133.94,105.98
2018,7,30,8,45,7.0,187.5,3.25,15.15,192.5,158.43,125.7
2018,7,30,9,0,11.0,212.0,3.2,15.3,220.0,183.02,145.28
2018,7,30,9,15,16.0,239.5,3.2,15.4,251.5,211.26,167.65
2018,7,30,9,30,21.0,267.0,3.2,15.5,283.0,239.46,189.74
2018,7,30,9,45,34.5,305.5,3.2,15.65,333.0,305.85,241.77
2018,7,30,10,0,48.0,344.0,3.2,15.8,383.0,353.51,278.29
2018,7,30,10,15,67.5,371.5,3.3,15.9,428.5,395.26,310.28
2018,7,30,10,30,87.0,399.0,3.4,16.0,474.0,435.95,341.12
2018,7,30,10,45,148.0,392.5,3.45,16.1,524.5,500.59,391.01
2018,7,30,11,0,209.0,386.0,3.5,16.2,575.0,543.03,423.66
2018,7,30,11,15,260.0,368.0,3.55,16.3,607.0,579.2,451.02
2018,7,30,11,30,311.0,350.0,3.6,16.4,639.0,594.98,463.35
2018,7,30,11,45,446.5,305.0,3.65,16.45,724.0,669.07,520.03
2018,7,30,12,0,582.0,260.0,3.7,16.5,809.0,721.08,559.38
2018,7,30,12,15,628.5,243.5,3.75,16.5,836.5,716.58,555.89
2018,7,30,12,30,675.0,227.0,3.8,16.5,864.0,706.85,548.64
2018,7,30,12,45,648.0,234.5,3.85,16.55,842.0,659.71,512.63
2018,7,30,13,0,621.0,242.0,3.9,16.6,820.0,612.48,476.23
2018,7,30,13,15,617.0,242.5,3.95,16.55,809.0,574.36,446.32
2018,7,30,13,30,613.0,243.0,4.0,16.5,798.0,535.02,414.73
2018,7,30,13,45,472.5,308.0,4.05,16.5,729.5,472.46,364.73
2018,7,30,14,0,332.0,373.0,4.1,16.5,661.0,420.05,323.28
2018,7,30,14,15,553.0,265.0,4.15,16.45,726.0,407.63,308.55
2018,7,30,14,30,774.0,157.0,4.2,16.4,791.0,373.12,272.5
2018,7,30,14,45,811.0,137.5,4.2,16.3,776.5,320.12,223.89
2018,7,30,15,0,848.0,118.0,4.2,16.2,762.0,267.47,175.78
2018,7,30,15,15,835.5,115.5,4.2,16.2,721.5,202.7,123.36
2018,7,30,15,30,823.0,113.0,4.2,16.2,681.0,144.28,84.91
2018,7,30,15,45,801.5,111.5,4.25,15.95,634.5,87.95,70.65
2018,7,30,16,0,780.0,110.0,4.3,15.7,588.0,87.58,70.66
2018,7,30,16,15,747.5,110.5,4.35,15.45,538.0,88.31,71.6
2018,7,30,16,30,715.0,111.0,4.4,15.2,488.0,82.16,66.56
2018,7,30,16,45,676.5,108.0,4.45,15.0,436.0,80.6,65.49
2018,7,30,17,0,638.0,105.0,4.5,14.8,384.0,79.09,64.45
2018,7,30,17,15,589.0,100.0,4.5,14.5,332.0,76.06,62.06
2018,7,30,17,30,540.0,95.0,4.5,14.2,280.0,73.06,59.62
2018,7,30,17,45,476.0,87.0,4.55,13.95,230.0,64.75,52.33
2018,7,30,18,0,412.0,79.0,4.6,13.7,180.0,58.73,46.89
2018,7,30,18,15,331.0,65.5,4.55,13.5,134.5,48.8,37.75
2018,7,30,18,30,250.0,52.0,4.5,13.3,89.0,38.82,28.35
2018,7,30,18,45,161.0,35.0,4.45,13.15,55.5,26.26,16.0
2018,7,30,19,0,72.0,18.0,4.4,13.0,22.0,13.68,0.0
2018,7,30,19,15,36.0,9.0,4.4,12.95,11.0,7.08,0.0
2018,7,30,19,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.4,12.85,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.45,12.65,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.4,12.55,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.35,12.45,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,7,31,5,15,36.5,7.0,3.6,12.35,8.5,16.48,0.0
2018,7,31,5,30,73.0,14.0,3.6,12.6,17.0,50.95,0.0
2018,7,31,5,45,132.5,25.5,3.6,12.8,40.5,103.86,73.11
2018,7,31,6,0,192.0,37.0,3.6,13.0,64.0,151.35,120.18
2018,7,31,6,15,175.0,38.5,3.5,13.2,71.0,151.88,124.09
2018,7,31,6,30,158.0,40.0,3.4,13.4,78.0,151.05,125.24
2018,7,31,6,45,79.0,51.0,3.3,13.6,70.0,99.42,81.17
2018,7,31,7,0,0.0,62.0,3.2,13.8,62.0,47.51,35.17
2018,7,31,7,15,0.0,80.0,3.15,13.95,80.0,62.11,47.53
2018,7,31,7,30,0.0,98.0,3.1,14.1,98.0,77.2,60.11
2018,7,31,7,45,0.0,115.0,3.05,14.25,115.0,91.42,71.79
2018,7,31,8,0,0.0,132.0,3.0,14.4,132.0,105.65,83.34
2018,7,31,8,15,0.5,144.0,2.95,14.6,144.5,115.85,91.43
2018,7,31,8,30,1.0,156.0,2.9,14.8,157.0,126.08,99.49
2018,7,31,8,45,3.5,174.0,2.8,14.95,176.5,143.41,113.37
2018,7,31,9,0,6.0,192.0,2.7,15.1,196.0,160.79,127.16
2018,7,31,9,15,9.5,212.5,2.7,15.3,219.5,181.32,143.39
2018,7,31,9,30,13.0,233.0,2.7,15.5,243.0,201.82,159.44
2018,7,31,9,45,19.0,264.0,2.7,15.65,279.0,233.87,184.59
2018,7,31,10,0,25.0,295.0,2.7,15.8,315.0,284.66,224.04
2018,7,31,10,15,30.5,319.0,2.75,15.9,344.5,310.31,243.53
2018,7,31,10,30,36.0,343.0,2.8,16.0,374.0,335.32,262.45
2018,7,31,10,45,37.0,352.5,2.85,16.15,385.0,341.85,266.95
2018,7,31,11,0,38.0,362.0,2.9,16.3,396.0,347.92,271.19
2018,7,31,11,15,37.0,363.5,3.0,16.35,397.0,344.49,268.32
2018,7,31,11,30,36.0,365.0,3.1,16.4,398.0,340.83,265.33
2018,7,31,11,45,95.5,386.5,3.2,16.45,476.0,419.56,326.74
2018,7,31,12,0,155.0,408.0,3.3,16.5,554.0,477.59,371.2
2018,7,31,12,15,129.5,395.5,3.45,16.5,517.5,435.93,339.1
2018,7,31,12,30,104.0,383.0,3.6,16.5,481.0,395.93,308.43
2018,7,31,12,45,101.5,385.5,3.75,16.5,480.5,385.81,300.71
2018,7,31,13,0,99.0,388.0,3.9,16.5,480.0,375.32,292.55
2018,7,31,13,15,181.5,370.5,4.0,16.4,536.0,401.16,313.23
2018,7,31,13,30,264.0,353.0,4.1,16.3,592.0,419.85,327.34
2018,7,31,13,45,288.5,345.0,4.2,16.25,600.0,405.34,315.05
2018,7,31,14,0,313.0,337.0,4.3,16.2,608.0,387.86,299.96
2018,7,31,14,15,580.5,231.5,4.4,16.1,714.0,395.52,299.94
2018,7,31,14,30,848.0,126.0,4.5,16.0,820.0,379.81,276.84
2018,7,31,14,45,842.5,121.5,4.55,15.9,786.0,322.63,225.54
2018,7,31,15,0,837.0,117.0,4.6,15.8,752.0,265.03,174.84
2018,7,31,15,15,824.0,115.5,4.6,15.8,712.0,201.43,123.14
2018,7,31,15,30,811.0,114.0,4.6,15.8,672.0,144.24,85.39
2018,7,31,15,45,798.0,109.0,4.7,15.5,627.5,86.33,69.41
2018,7,31,16,0,785.0,104.0,4.8,15.2,583.0,83.85,67.59
2018,7,31,16,15,767.0,99.5,4.75,15.0,535.5,81.39,65.73
2018,7,31,16,30,749.0,95.0,4.7,14.8,488.0,78.78,63.73
2018,7,31,16,45,722.0,90.5,4.7,14.6,438.0,75.85,61.44
2018,7,31,17,0,695.0,86.0,4.7,14.4,388.0,67.21,54.09
2018,7,31,17,15,614.5,87.0,4.65,14.15,328.5,67.28,54.39
2018,7,31,17,30,534.0,88.0,4.6,13.9,269.0,67.85,55.07
2018,7,31,17,45,407.5,81.5,4.6,13.65,206.0,60.26,48.39
2018,7,31,18,0,281.0,75.0,4.6,13.4,143.0,54.68,43.34
