Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,18,15,268.5,59.5,4.55,13.25,112.0,44.16,33.65
2018,7,31,18,30,256.0,44.0,4.5,13.1,81.0,33.23,23.45
2018,7,31,18,45,182.5,31.5,4.45,12.95,52.5,23.83,13.83
2018,7,31,19,0,109.0,19.0,4.4,12.8,24.0,14.41,0.0
2018,7,31,19,15,54.5,9.5,4.35,12.75,12.0,7.47,0.0
2018,7,31,19,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.2,12.25,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,8,1,5,15,42.0,5.5,3.6,12.4,7.5,4.33,0.0
2018,8,1,5,30,84.0,11.0,3.6,12.6,15.0,38.56,0.0
2018,8,1,5,45,159.5,22.5,3.6,12.85,40.5,110.94,77.24
2018,8,1,6,0,235.0,34.0,3.6,13.1,66.0,167.96,133.58
2018,8,1,6,15,224.5,38.0,3.5,13.3,79.0,177.66,145.75
2018,8,1,6,30,214.0,42.0,3.4,13.5,92.0,186.5,155.53
2018,8,1,6,45,107.0,50.0,3.3,13.7,75.0,125.57,103.8
2018,8,1,7,0,0.0,58.0,3.2,13.9,58.0,44.42,32.5
2018,8,1,7,15,0.0,74.5,3.1,14.1,74.5,57.35,43.46
2018,8,1,7,30,0.0,91.0,3.0,14.3,91.0,71.08,54.9
2018,8,1,7,45,0.0,105.5,2.9,14.5,105.5,83.08,64.74
2018,8,1,8,0,0.0,120.0,2.8,14.7,120.0,95.1,74.47
2018,8,1,8,15,0.0,133.5,2.8,14.9,133.5,106.23,83.37
2018,8,1,8,30,0.0,147.0,2.8,15.1,147.0,117.37,92.19
2018,8,1,8,45,2.0,162.5,2.8,15.3,164.0,132.04,103.92
2018,8,1,9,0,4.0,178.0,2.8,15.5,181.0,146.77,115.58
2018,8,1,9,15,6.5,197.5,2.95,15.7,202.5,165.46,130.4
2018,8,1,9,30,9.0,217.0,3.1,15.9,224.0,184.14,145.08
2018,8,1,9,45,14.0,249.0,3.2,16.05,260.0,216.06,170.29
2018,8,1,10,0,19.0,281.0,3.3,16.2,296.0,247.87,195.12
2018,8,1,10,15,29.0,316.0,3.45,16.3,340.5,306.37,240.73
2018,8,1,10,30,39.0,351.0,3.6,16.4,385.0,346.08,271.17
2018,8,1,10,45,47.0,373.5,3.75,16.45,415.5,371.12,290.2
2018,8,1,11,0,55.0,396.0,3.9,16.5,446.0,395.15,308.41
2018,8,1,11,15,71.0,414.5,4.0,16.55,480.0,421.45,328.51
2018,8,1,11,30,87.0,433.0,4.1,16.6,514.0,446.11,347.22
2018,8,1,11,45,84.0,436.5,4.2,16.65,515.0,439.66,341.97
2018,8,1,12,0,81.0,440.0,4.3,16.7,516.0,432.79,336.56
2018,8,1,12,15,82.0,442.0,4.35,16.7,519.0,427.34,332.36
2018,8,1,12,30,83.0,444.0,4.4,16.7,522.0,421.27,327.68
2018,8,1,12,45,77.0,435.0,4.45,16.75,507.0,400.93,311.99
2018,8,1,13,0,71.0,426.0,4.5,16.8,492.0,381.08,296.67
2018,8,1,13,15,60.5,408.5,4.55,16.75,464.0,352.65,274.81
2018,8,1,13,30,50.0,391.0,4.6,16.7,436.0,325.65,253.99
2018,8,1,13,45,116.0,366.0,4.65,16.7,467.0,334.29,260.8
2018,8,1,14,0,182.0,341.0,4.7,16.7,498.0,334.35,259.87
2018,8,1,14,15,546.5,217.5,4.7,16.6,668.0,373.4,283.58
2018,8,1,14,30,911.0,94.0,4.7,16.5,838.0,380.3,275.62
2018,8,1,14,45,903.0,92.5,4.7,16.4,803.0,320.97,222.05
2018,8,1,15,0,895.0,91.0,4.7,16.3,768.0,261.4,169.39
2018,8,1,15,15,884.0,89.5,4.7,16.3,727.5,201.36,120.31
2018,8,1,15,30,873.0,88.0,4.7,16.3,687.0,141.91,81.17
2018,8,1,15,45,858.0,85.5,4.75,16.0,641.5,82.59,66.06
2018,8,1,16,0,843.0,83.0,4.8,15.7,596.0,80.49,64.57
2018,8,1,16,15,823.5,80.0,4.85,15.5,547.0,77.82,62.52
2018,8,1,16,30,804.0,77.0,4.9,15.3,498.0,67.63,53.88
2018,8,1,16,45,777.5,74.5,4.9,15.05,447.0,65.6,52.36
2018,8,1,17,0,751.0,72.0,4.9,14.8,396.0,63.56,50.79
2018,8,1,17,15,702.5,70.5,4.95,14.5,342.5,61.91,49.56
2018,8,1,17,30,654.0,69.0,5.0,14.2,289.0,55.78,44.28
2018,8,1,17,45,570.0,66.0,5.0,13.95,234.0,52.96,41.83
2018,8,1,18,0,486.0,63.0,5.0,13.7,179.0,50.46,39.51
2018,8,1,18,15,365.5,53.5,5.0,13.45,129.0,42.78,32.37
2018,8,1,18,30,245.0,44.0,5.0,13.2,79.0,33.16,23.33
2018,8,1,18,45,140.5,28.0,4.95,12.95,46.5,21.14,11.41
2018,8,1,19,0,36.0,12.0,4.9,12.7,14.0,9.29,0.0
2018,8,1,19,15,18.0,6.0,4.9,12.65,7.0,4.72,0.0
2018,8,1,19,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.9,12.55,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.9,12.45,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.85,12.35,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.75,12.25,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.65,12.15,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.55,12.05,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.5,11.95,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.3,11.65,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,8,2,5,15,40.0,5.5,4.2,11.9,7.0,4.33,0.0
2018,8,2,5,30,80.0,11.0,4.3,12.1,14.0,37.25,0.0
2018,8,2,5,45,159.0,20.0,4.4,12.3,37.5,112.92,77.62
2018,8,2,6,0,238.0,29.0,4.5,12.5,61.0,169.46,135.09
2018,8,2,6,15,228.5,28.5,4.45,12.7,70.0,174.38,143.58
2018,8,2,6,30,219.0,28.0,4.4,12.9,79.0,177.8,148.98
2018,8,2,6,45,109.5,39.5,4.4,13.1,65.0,114.92,95.23
2018,8,2,7,0,0.0,51.0,4.4,13.3,51.0,39.01,27.95
2018,8,2,7,15,0.0,61.0,4.4,13.5,61.0,46.74,34.5
2018,8,2,7,30,0.0,71.0,4.4,13.7,71.0,54.48,40.95
2018,8,2,7,45,0.0,82.0,4.4,13.95,82.0,63.03,47.99
2018,8,2,8,0,0.0,93.0,4.4,14.2,93.0,71.95,55.27
2018,8,2,8,15,0.0,101.5,4.45,14.35,101.5,78.85,60.81
2018,8,2,8,30,0.0,110.0,4.5,14.5,110.0,85.77,66.33
2018,8,2,8,45,0.5,129.0,4.55,14.7,129.5,101.97,79.5
2018,8,2,9,0,1.0,148.0,4.6,14.9,149.0,118.24,92.61
2018,8,2,9,15,3.0,166.0,4.65,15.05,168.5,135.07,106.17
2018,8,2,9,30,5.0,184.0,4.7,15.2,188.0,151.93,119.65
2018,8,2,9,45,9.0,216.0,4.7,15.35,223.5,182.69,144.31
2018,8,2,10,0,13.0,248.0,4.7,15.5,259.0,213.44,168.69
2018,8,2,10,15,24.5,295.5,4.75,15.55,316.5,282.97,223.87
2018,8,2,10,30,36.0,343.0,4.8,15.6,374.0,336.05,265.27
2018,8,2,10,45,61.0,383.5,4.8,15.7,437.5,393.94,310.3
2018,8,2,11,0,86.0,424.0,4.8,15.8,501.0,450.02,353.25
2018,8,2,11,15,119.5,440.5,4.8,15.85,550.0,506.45,396.26
2018,8,2,11,30,153.0,457.0,4.8,15.9,599.0,541.52,422.81
2018,8,2,11,45,213.0,440.5,4.85,15.95,639.5,566.86,443.05
2018,8,2,12,0,273.0,424.0,4.9,16.0,680.0,600.01,468.68
2018,8,2,12,15,485.5,323.0,4.9,16.0,778.5,674.19,527.98
2018,8,2,12,30,698.0,222.0,4.9,16.0,877.0,723.81,567.37
2018,8,2,12,45,722.0,207.0,4.95,16.05,880.0,693.16,543.58
2018,8,2,13,0,746.0,192.0,5.0,16.1,883.0,654.85,513.92
2018,8,2,13,15,807.0,164.5,5.0,16.05,901.0,631.36,494.67
2018,8,2,13,30,868.0,137.0,5.0,16.0,919.0,596.39,465.6
2018,8,2,13,45,896.0,120.5,5.0,16.0,910.5,551.58,427.41
2018,8,2,14,0,924.0,104.0,5.0,16.0,902.0,501.85,383.93
2018,8,2,14,15,926.0,98.5,4.95,15.95,875.5,444.84,333.5
2018,8,2,14,30,928.0,93.0,4.9,15.9,849.0,386.03,280.44
2018,8,2,14,45,920.5,91.5,4.9,15.85,814.0,325.74,225.91
2018,8,2,15,0,913.0,90.0,4.9,15.8,779.0,265.12,172.08
2018,8,2,15,15,902.0,88.0,4.9,15.8,737.5,203.56,121.58
2018,8,2,15,30,891.0,86.0,4.9,15.8,696.0,142.59,81.22
2018,8,2,15,45,875.5,85.0,4.9,15.55,650.5,82.95,66.5
2018,8,2,16,0,860.0,84.0,4.9,15.3,605.0,81.54,65.59
2018,8,2,16,15,839.0,81.5,4.95,15.15,555.0,79.13,63.75
2018,8,2,16,30,818.0,79.0,5.0,15.0,505.0,69.32,55.44
2018,8,2,16,45,790.0,76.5,5.05,14.8,453.0,67.28,53.9
2018,8,2,17,0,762.0,74.0,5.1,14.6,401.0,65.24,52.33
2018,8,2,17,15,721.5,71.0,5.15,14.35,348.0,62.62,50.23
2018,8,2,17,30,681.0,68.0,5.2,14.1,295.0,55.47,44.02
2018,8,2,17,45,561.0,67.0,5.25,13.85,232.5,53.64,42.44
2018,8,2,18,0,441.0,66.0,5.3,13.6,170.0,52.41,41.25
2018,8,2,18,15,338.0,55.0,5.2,13.4,123.0,41.61,31.31
2018,8,2,18,30,235.0,44.0,5.1,13.2,76.0,33.09,23.22
2018,8,2,18,45,151.0,29.0,5.0,13.0,46.5,21.9,11.75
2018,8,2,19,0,67.0,14.0,4.9,12.8,17.0,11.02,0.0
2018,8,2,19,15,33.5,7.0,4.8,12.75,8.5,5.51,0.0
2018,8,2,19,30,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,8,3,5,15,18.5,5.5,3.8,12.0,6.0,0.0,0.0
2018,8,3,5,30,37.0,11.0,3.9,12.3,12.0,21.93,0.0
2018,8,3,5,45,75.0,26.5,4.0,12.55,34.5,72.1,46.79
2018,8,3,6,0,113.0,42.0,4.1,12.8,57.0,111.41,87.04
2018,8,3,6,15,105.5,51.0,4.0,13.0,70.0,120.92,97.66
2018,8,3,6,30,98.0,60.0,3.9,13.2,83.0,119.27,97.71
2018,8,3,6,45,51.5,78.0,3.75,13.35,90.5,102.17,83.0
2018,8,3,7,0,5.0,96.0,3.6,13.5,98.0,81.98,64.77
2018,8,3,7,15,11.5,121.5,3.45,13.7,126.5,109.42,88.03
2018,8,3,7,30,18.0,147.0,3.3,13.9,155.0,137.26,111.22
2018,8,3,7,45,26.0,169.5,3.15,14.1,182.5,177.64,144.46
2018,8,3,8,0,34.0,192.0,3.0,14.3,210.0,206.02,167.27
2018,8,3,8,15,88.0,219.5,2.9,14.55,271.0,279.27,227.5
2018,8,3,8,30,142.0,247.0,2.8,14.8,332.0,374.57,303.22
2018,8,3,8,45,156.0,272.0,2.7,15.05,372.5,413.96,332.4
2018,8,3,9,0,170.0,297.0,2.6,15.3,413.0,452.86,360.91
2018,8,3,9,15,186.0,320.0,2.65,15.6,453.5,490.8,388.56
2018,8,3,9,30,202.0,343.0,2.7,15.9,494.0,527.87,415.21
2018,8,3,9,45,324.5,325.0,2.7,16.15,581.5,644.53,503.0
2018,8,3,10,0,447.0,307.0,2.7,16.4,669.0,760.28,586.53
2018,8,3,10,15,577.5,264.0,2.65,16.7,749.5,842.36,644.44
2018,8,3,10,30,708.0,221.0,2.6,17.0,830.0,917.65,696.32
2018,8,3,10,45,723.0,220.5,2.6,17.25,856.5,918.9,695.06
2018,8,3,11,0,738.0,220.0,2.6,17.5,883.0,916.34,691.97
2018,8,3,11,15,751.0,216.0,2.7,17.65,900.5,904.84,684.01
2018,8,3,11,30,764.0,212.0,2.8,17.8,918.0,889.55,673.45
2018,8,3,11,45,742.5,223.5,2.85,17.95,914.5,855.24,648.61
2018,8,3,12,0,721.0,235.0,2.9,18.1,911.0,818.53,622.03
2018,8,3,12,15,706.5,242.0,3.05,18.2,904.5,781.54,595.8
2018,8,3,12,30,692.0,249.0,3.2,18.3,898.0,742.67,567.72
2018,8,3,12,45,677.5,253.0,3.4,18.35,884.0,699.96,536.66
2018,8,3,13,0,663.0,257.0,3.6,18.4,870.0,656.19,504.09
2018,8,3,13,15,680.5,245.5,3.75,18.3,866.0,619.78,476.52
2018,8,3,13,30,698.0,234.0,3.9,18.2,862.0,580.25,445.61
2018,8,3,13,45,725.0,216.0,4.1,18.15,854.0,537.78,411.35
2018,8,3,14,0,752.0,198.0,4.3,18.1,846.0,491.4,372.71
2018,8,3,14,15,756.5,188.5,4.4,18.0,821.5,438.12,327.46
2018,8,3,14,30,761.0,179.0,4.5,17.9,797.0,383.36,279.79
2018,8,3,14,45,752.5,173.5,4.65,17.75,762.5,326.3,230.08
2018,8,3,15,0,744.0,168.0,4.8,17.6,728.0,269.52,181.18
2018,8,3,15,15,728.5,164.0,4.8,17.6,687.5,213.1,135.79
2018,8,3,15,30,713.0,160.0,4.8,17.6,647.0,158.22,99.28
2018,8,3,15,45,702.0,152.0,4.95,17.3,604.0,102.84,83.07
2018,8,3,16,0,691.0,144.0,5.1,17.0,561.0,99.46,80.57
2018,8,3,16,15,679.5,134.0,5.1,16.8,515.5,94.84,76.92
2018,8,3,16,30,668.0,124.0,5.1,16.6,470.0,89.85,72.93
2018,8,3,16,45,646.0,115.5,5.1,16.4,421.5,85.31,69.29
2018,8,3,17,0,624.0,107.0,5.1,16.2,373.0,80.52,65.4
2018,8,3,17,15,587.0,98.5,5.1,15.9,322.5,75.23,61.03
2018,8,3,17,30,550.0,90.0,5.1,15.6,272.0,69.77,56.41
2018,8,3,17,45,499.5,80.0,5.15,15.35,223.5,62.83,50.33
2018,8,3,18,0,449.0,70.0,5.2,15.1,175.0,55.73,43.91
2018,8,3,18,15,371.0,57.5,5.1,14.85,130.0,43.59,32.84
2018,8,3,18,30,293.0,45.0,5.0,14.6,85.0,34.13,23.91
2018,8,3,18,45,192.5,30.0,4.9,14.35,52.0,22.76,12.01
2018,8,3,19,0,92.0,15.0,4.8,14.1,19.0,11.8,0.0
2018,8,3,19,15,46.0,7.5,4.65,14.05,9.5,5.9,0.0
2018,8,3,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.35,13.95,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,4,5,15,22.5,5.5,2.8,12.55,6.5,0.0,0.0
2018,8,4,5,30,45.0,11.0,2.9,12.8,13.0,24.87,0.0
2018,8,4,5,45,108.0,29.5,3.05,13.0,41.5,91.16,58.86
2018,8,4,6,0,171.0,48.0,3.2,13.2,70.0,148.62,117.11
2018,8,4,6,15,235.0,66.5,3.1,13.4,111.5,210.91,172.75
2018,8,4,6,30,299.0,85.0,3.0,13.6,153.0,291.78,242.51
2018,8,4,6,45,291.5,100.5,2.95,13.75,181.0,304.48,254.63
2018,8,4,7,0,284.0,116.0,2.9,13.9,209.0,328.37,274.7
2018,8,4,7,15,264.0,134.0,2.9,14.2,232.0,344.79,287.32
2018,8,4,7,30,244.0,152.0,2.9,14.5,255.0,358.58,297.17
2018,8,4,7,45,278.0,167.5,2.9,14.75,299.0,409.8,337.65
2018,8,4,8,0,312.0,183.0,2.9,15.0,343.0,462.3,378.05
2018,8,4,8,15,358.0,194.5,2.95,15.35,395.5,521.43,422.97
2018,8,4,8,30,404.0,206.0,3.0,15.7,448.0,603.49,483.67
2018,8,4,8,45,492.0,202.5,3.1,16.0,520.0,686.95,545.58
2018,8,4,9,0,580.0,199.0,3.2,16.3,592.0,780.26,612.84
2018,8,4,9,15,681.5,172.0,3.25,16.6,661.5,854.91,664.8
2018,8,4,9,30,783.0,145.0,3.3,16.9,731.0,919.3,707.5
2018,8,4,9,45,803.5,142.0,3.4,17.2,768.0,937.9,718.37
2018,8,4,10,0,824.0,139.0,3.5,17.5,805.0,952.93,727.22
2018,8,4,10,15,836.5,138.5,3.6,17.7,836.0,959.19,730.43
2018,8,4,10,30,849.0,138.0,3.7,17.9,867.0,946.91,721.09
2018,8,4,10,45,829.0,154.5,3.85,18.05,881.5,946.6,720.69
2018,8,4,11,0,809.0,171.0,4.0,18.2,896.0,927.52,707.3
2018,8,4,11,15,858.5,146.5,4.15,18.2,928.0,914.69,698.81
2018,8,4,11,30,908.0,122.0,4.3,18.2,960.0,913.58,698.49
2018,8,4,11,45,916.5,119.0,4.45,18.2,971.0,890.78,683.29
2018,8,4,12,0,925.0,116.0,4.6,18.2,982.0,864.26,665.64
2018,8,4,12,15,916.0,123.0,4.75,18.15,980.5,828.65,641.47
2018,8,4,12,30,907.0,130.0,4.9,18.1,979.0,790.3,614.32
2018,8,4,12,45,912.5,126.0,5.05,18.05,974.0,751.25,585.22
2018,8,4,13,0,918.0,122.0,5.2,18.0,969.0,709.16,552.99
2018,8,4,13,15,930.0,112.5,5.3,17.9,959.0,663.92,517.45
2018,8,4,13,30,942.0,103.0,5.4,17.8,949.0,615.25,478.1
2018,8,4,13,45,937.5,103.0,5.5,17.7,927.0,561.93,433.76
2018,8,4,14,0,933.0,103.0,5.6,17.6,905.0,506.96,386.73
2018,8,4,14,15,926.0,101.5,5.7,17.5,875.0,448.51,335.63
2018,8,4,14,30,919.0,100.0,5.8,17.4,845.0,389.2,282.63
2018,8,4,14,45,909.5,99.0,5.85,17.35,809.0,328.91,228.28
2018,8,4,15,0,900.0,98.0,5.9,17.3,773.0,268.52,174.83
2018,8,4,15,15,888.5,95.5,5.9,17.3,731.5,207.02,124.46
2018,8,4,15,30,877.0,93.0,5.9,17.3,690.0,146.19,84.13
2018,8,4,15,45,859.0,92.0,5.9,17.0,643.5,87.0,69.65
2018,8,4,16,0,841.0,91.0,5.9,16.7,597.0,77.03,61.37
2018,8,4,16,15,814.0,90.0,5.85,16.55,546.0,76.29,60.98
2018,8,4,16,30,787.0,89.0,5.8,16.4,495.0,75.6,60.63
2018,8,4,16,45,752.0,87.0,5.8,16.2,442.0,74.09,59.58
2018,8,4,17,0,717.0,85.0,5.8,16.0,389.0,67.07,53.67
2018,8,4,17,15,676.0,80.0,5.7,15.7,336.5,63.52,50.76
2018,8,4,17,30,635.0,75.0,5.6,15.4,284.0,59.94,47.76
2018,8,4,17,45,576.0,68.5,5.5,15.1,232.5,55.02,43.45
2018,8,4,18,0,517.0,62.0,5.4,14.8,181.0,50.14,39.0
2018,8,4,18,15,440.5,52.0,5.25,14.55,135.5,42.33,31.74
2018,8,4,18,30,364.0,42.0,5.1,14.3,90.0,34.48,24.18
2018,8,4,18,45,247.0,29.5,4.9,14.0,56.0,24.28,12.75
2018,8,4,19,0,130.0,17.0,4.7,13.7,22.0,13.38,0.0
2018,8,4,19,15,65.0,8.5,4.65,13.6,11.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.4,13.25,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.35,13.2,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.15,12.95,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.05,12.85,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,8,5,5,15,25.0,4.5,3.9,12.35,5.5,0.0,0.0
2018,8,5,5,30,50.0,9.0,4.0,12.6,11.0,25.17,0.0
2018,8,5,5,45,106.0,17.0,4.15,12.9,28.5,79.79,49.3
2018,8,5,6,0,162.0,25.0,4.3,13.2,46.0,122.69,95.99
2018,8,5,6,15,211.0,32.0,4.25,13.4,72.0,164.6,134.8
2018,8,5,6,30,260.0,39.0,4.2,13.6,98.0,220.41,184.47
2018,8,5,6,45,130.0,50.5,4.1,13.8,80.0,142.15,118.3
2018,8,5,7,0,0.0,62.0,4.0,14.0,62.0,47.52,35.13
2018,8,5,7,15,0.5,89.0,3.85,14.2,89.0,70.79,54.91
2018,8,5,7,30,1.0,116.0,3.7,14.4,116.0,94.76,74.92
2018,8,5,7,45,13.5,143.5,3.6,14.55,150.0,128.88,103.57
2018,8,5,8,0,26.0,171.0,3.5,14.7,184.0,177.64,143.83
2018,8,5,8,15,149.0,192.5,3.4,14.9,280.0,321.97,264.07
2018,8,5,8,30,272.0,214.0,3.3,15.1,376.0,475.05,385.83
2018,8,5,8,45,312.0,234.5,3.25,15.3,434.5,537.11,431.95
2018,8,5,9,0,352.0,255.0,3.2,15.5,493.0,599.05,477.39
2018,8,5,9,15,359.5,268.0,3.2,15.65,524.0,621.96,492.7
2018,8,5,9,30,367.0,281.0,3.2,15.8,555.0,643.2,506.9
2018,8,5,9,45,502.0,253.5,3.2,16.0,647.5,765.43,597.15
2018,8,5,10,0,637.0,226.0,3.2,16.2,740.0,872.29,673.17
2018,8,5,10,15,658.0,220.5,3.25,16.3,768.5,881.89,678.45
2018,8,5,10,30,679.0,215.0,3.3,16.4,797.0,887.93,682.11
2018,8,5,10,45,676.5,218.0,3.35,16.55,810.5,876.57,673.05
2018,8,5,11,0,674.0,221.0,3.4,16.7,824.0,861.98,661.9
2018,8,5,11,15,699.5,221.5,3.45,16.8,857.0,867.06,665.08
2018,8,5,11,30,725.0,222.0,3.5,16.9,890.0,867.88,665.09
2018,8,5,11,45,739.0,219.5,3.55,16.95,905.0,851.84,653.36
2018,8,5,12,0,753.0,217.0,3.6,17.0,920.0,832.04,638.95
2018,8,5,12,15,742.5,217.0,3.65,17.1,910.5,791.48,609.25
2018,8,5,12,30,732.0,217.0,3.7,17.2,901.0,748.99,577.87
2018,8,5,12,45,727.0,209.0,3.75,17.3,883.5,702.2,543.04
2018,8,5,13,0,722.0,201.0,3.8,17.4,866.0,653.87,506.4
2018,8,5,13,15,721.0,198.0,3.85,17.4,853.0,610.6,472.76
2018,8,5,13,30,720.0,195.0,3.9,17.4,840.0,565.64,436.93
2018,8,5,13,45,730.5,185.5,4.0,17.45,826.0,520.2,399.74
2018,8,5,14,0,741.0,176.0,4.1,17.5,812.0,473.45,360.28
2018,8,5,14,15,823.0,142.5,4.15,17.45,826.5,435.94,325.51
2018,8,5,14,30,905.0,109.0,4.2,17.4,841.0,391.25,282.91
2018,8,5,14,45,897.0,107.0,4.3,17.35,805.5,331.3,229.51
2018,8,5,15,0,889.0,105.0,4.4,17.3,770.0,271.11,176.72
2018,8,5,15,15,877.0,102.5,4.4,17.3,728.0,209.98,127.0
2018,8,5,15,30,865.0,100.0,4.4,17.3,686.0,149.6,87.12
2018,8,5,15,45,849.5,97.0,4.45,17.05,640.0,81.09,64.53
2018,8,5,16,0,834.0,94.0,4.5,16.8,594.0,78.83,62.9
2018,8,5,16,15,811.5,91.0,4.5,16.6,543.5,76.94,61.52
2018,8,5,16,30,789.0,88.0,4.5,16.4,493.0,74.98,60.09
2018,8,5,16,45,758.0,85.0,4.45,16.25,440.5,72.8,58.44
2018,8,5,17,0,727.0,82.0,4.4,16.1,388.0,70.62,56.77
2018,8,5,17,15,680.0,78.0,4.35,15.8,334.0,62.2,49.59
2018,8,5,17,30,633.0,74.0,4.3,15.5,280.0,59.22,47.11
2018,8,5,17,45,566.5,68.0,4.25,15.2,228.0,54.58,43.04
2018,8,5,18,0,500.0,62.0,4.2,14.9,176.0,50.02,38.87
2018,8,5,18,15,408.5,52.5,4.15,14.55,130.0,42.55,31.9
2018,8,5,18,30,317.0,43.0,4.1,14.2,84.0,32.82,22.7
2018,8,5,18,45,202.0,28.5,4.05,13.9,50.5,21.69,10.28
2018,8,5,19,0,87.0,14.0,4.0,13.6,17.0,11.02,0.0
2018,8,5,19,15,43.5,7.0,4.0,13.45,8.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,6,5,15,13.0,4.0,3.05,11.8,4.5,0.0,0.0
2018,8,6,5,30,26.0,8.0,3.1,12.0,9.0,15.74,0.0
2018,8,6,5,45,72.5,25.0,3.15,12.2,33.0,69.12,40.56
2018,8,6,6,0,119.0,42.0,3.2,12.4,57.0,116.62,90.93
2018,8,6,6,15,131.0,55.5,3.05,12.55,79.0,142.44,115.77
2018,8,6,6,30,143.0,69.0,2.9,12.7,101.0,169.63,140.67
2018,8,6,6,45,78.5,85.0,2.7,12.9,103.5,139.8,115.4
2018,8,6,7,0,14.0,101.0,2.5,13.1,106.0,93.62,74.96
2018,8,6,7,15,65.0,131.5,2.35,13.35,158.0,170.4,140.85
2018,8,6,7,30,116.0,162.0,2.2,13.6,210.0,258.03,213.64
2018,8,6,7,45,164.0,183.0,2.05,13.8,261.0,320.86,264.43
2018,8,6,8,0,212.0,204.0,1.9,14.0,312.0,386.28,315.9
2018,8,6,8,15,287.0,219.5,1.9,14.4,381.5,490.52,396.19
2018,8,6,8,30,362.0,235.0,1.9,14.8,451.0,578.75,461.69
2018,8,6,8,45,431.0,241.0,1.95,15.15,517.5,674.23,530.47
2018,8,6,9,0,500.0,247.0,2.0,15.5,584.0,750.51,583.87
2018,8,6,9,15,526.0,253.0,2.05,15.9,627.0,786.13,606.83
2018,8,6,9,30,552.0,259.0,2.1,16.3,670.0,819.7,628.48
2018,8,6,9,45,569.0,263.5,2.2,16.7,705.0,840.78,641.64
2018,8,6,10,0,586.0,268.0,2.3,17.1,740.0,859.11,652.98
2018,8,6,10,15,601.5,270.5,2.4,17.45,770.5,875.43,663.0
2018,8,6,10,30,617.0,273.0,2.5,17.8,801.0,884.19,667.99
2018,8,6,10,45,634.5,271.5,2.6,18.2,827.0,887.78,669.54
2018,8,6,11,0,652.0,270.0,2.7,18.6,853.0,887.65,668.62
2018,8,6,11,15,664.5,268.0,2.85,18.8,870.5,878.77,662.57
2018,8,6,11,30,677.0,266.0,3.0,19.0,888.0,866.23,654.0
2018,8,6,11,45,689.0,261.0,3.15,19.25,899.0,847.1,640.7
2018,8,6,12,0,701.0,256.0,3.3,19.5,910.0,824.45,624.77
2018,8,6,12,15,728.0,239.0,3.4,19.55,918.0,800.18,608.05
2018,8,6,12,30,755.0,222.0,3.5,19.6,926.0,771.66,587.91
2018,8,6,12,45,788.0,199.5,3.65,19.65,929.0,733.16,560.61
2018,8,6,13,0,821.0,177.0,3.8,19.7,932.0,697.63,534.4
2018,8,6,13,15,825.5,171.0,3.95,19.65,919.5,652.3,499.9
2018,8,6,13,30,830.0,165.0,4.1,19.6,907.0,604.55,462.53
2018,8,6,13,45,835.5,156.5,4.2,19.55,887.5,553.15,421.09
2018,8,6,14,0,841.0,148.0,4.3,19.5,868.0,499.54,376.61
2018,8,6,14,15,840.0,142.0,4.35,19.35,840.5,443.09,328.63
2018,8,6,14,30,839.0,136.0,4.4,19.2,813.0,385.45,278.42
2018,8,6,14,45,837.5,129.5,4.45,19.0,780.0,326.32,226.37
2018,8,6,15,0,836.0,123.0,4.5,18.8,747.0,266.49,174.32
2018,8,6,15,15,822.5,120.5,4.5,18.8,706.0,206.95,126.23
2018,8,6,15,30,809.0,118.0,4.5,18.8,665.0,148.54,87.64
2018,8,6,15,45,790.5,115.0,4.5,18.2,619.0,91.03,72.74
2018,8,6,16,0,772.0,112.0,4.5,17.6,573.0,89.16,71.58
2018,8,6,16,15,745.5,109.0,4.45,17.25,523.0,80.9,64.79
2018,8,6,16,30,719.0,106.0,4.4,16.9,473.0,79.47,63.87
2018,8,6,16,45,683.0,102.5,4.4,16.55,421.5,77.5,62.48
2018,8,6,17,0,647.0,99.0,4.4,16.2,370.0,75.56,61.09
2018,8,6,17,15,589.0,95.5,4.3,15.8,316.5,73.33,59.4
2018,8,6,17,30,531.0,92.0,4.2,15.4,263.0,71.26,57.78
2018,8,6,17,45,453.0,83.5,4.15,15.0,211.0,62.17,49.8
2018,8,6,18,0,375.0,75.0,4.1,14.6,159.0,55.67,43.9
2018,8,6,18,15,295.5,60.0,4.05,14.3,115.5,44.72,33.81
2018,8,6,18,30,216.0,45.0,4.0,14.0,72.0,33.67,23.38
2018,8,6,18,45,131.0,28.0,3.95,13.7,42.0,21.08,9.21
2018,8,6,19,0,46.0,11.0,3.9,13.4,12.0,8.65,0.0
2018,8,6,19,15,23.0,5.5,3.9,13.35,6.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,7,5,15,29.0,5.0,3.05,11.8,6.0,0.0,0.0
2018,8,7,5,30,58.0,10.0,3.1,12.0,12.0,29.05,0.0
2018,8,7,5,45,123.5,25.5,3.2,12.2,38.0,101.2,58.85
2018,8,7,6,0,189.0,41.0,3.3,12.4,64.0,161.11,126.92
2018,8,7,6,15,202.0,57.0,3.2,12.55,92.5,183.05,149.92
2018,8,7,6,30,215.0,73.0,3.1,12.7,121.0,217.58,181.5
2018,8,7,6,45,155.5,98.0,3.05,12.85,137.5,205.18,171.65
2018,8,7,7,0,96.0,123.0,3.0,13.0,154.0,197.94,164.72
2018,8,7,7,15,117.0,146.0,2.95,13.25,190.0,240.3,200.13
2018,8,7,7,30,138.0,169.0,2.9,13.5,226.0,283.75,235.54
2018,8,7,7,45,138.0,192.0,2.85,13.7,255.5,311.32,256.83
2018,8,7,8,0,138.0,215.0,2.8,13.9,285.0,338.17,277.14
2018,8,7,8,15,133.0,238.0,2.75,14.15,311.0,359.93,292.87
2018,8,7,8,30,128.0,261.0,2.7,14.4,337.0,380.63,307.52
2018,8,7,8,45,139.5,283.0,2.7,14.65,372.0,414.15,332.56
2018,8,7,9,0,151.0,305.0,2.7,14.9,407.0,447.24,356.85
2018,8,7,9,15,178.0,325.0,2.75,14.95,452.0,492.12,390.68
2018,8,7,9,30,205.0,345.0,2.8,15.0,497.0,536.5,423.62
2018,8,7,9,45,235.0,357.5,2.9,15.1,540.0,575.12,452.15
2018,8,7,10,0,265.0,370.0,3.0,15.2,583.0,634.32,495.2
2018,8,7,10,15,314.0,369.5,3.1,15.25,631.0,675.06,525.29
2018,8,7,10,30,363.0,369.0,3.2,15.3,679.0,713.76,553.72
2018,8,7,10,45,405.0,366.5,3.3,15.3,721.0,758.37,585.79
2018,8,7,11,0,447.0,364.0,3.4,15.3,763.0,782.59,603.37
2018,8,7,11,15,502.0,350.5,3.5,15.3,805.5,804.99,620.16
2018,8,7,11,30,557.0,337.0,3.6,15.3,848.0,822.7,633.48
2018,8,7,11,45,574.0,331.5,3.7,15.3,862.0,809.9,624.38
2018,8,7,12,0,591.0,326.0,3.8,15.3,876.0,793.69,612.92
2018,8,7,12,15,611.0,314.5,3.8,15.35,883.0,769.85,595.46
2018,8,7,12,30,631.0,303.0,3.8,15.4,890.0,744.6,576.69
2018,8,7,12,45,604.5,304.5,3.8,15.45,863.0,692.63,537.53
2018,8,7,13,0,578.0,306.0,3.8,15.5,836.0,642.96,499.61
2018,8,7,13,15,591.0,296.0,3.8,15.55,830.5,606.2,471.03
2018,8,7,13,30,604.0,286.0,3.8,15.6,825.0,568.9,441.15
2018,8,7,13,45,551.0,296.0,3.8,15.65,778.0,510.81,394.83
2018,8,7,14,0,498.0,306.0,3.8,15.7,731.0,455.24,350.05
2018,8,7,14,15,588.5,266.5,3.85,15.65,752.0,427.73,324.59
2018,8,7,14,30,679.0,227.0,3.9,15.6,773.0,390.77,289.57
2018,8,7,14,45,674.0,218.5,3.95,15.55,740.0,336.56,242.28
2018,8,7,15,0,669.0,210.0,4.0,15.5,707.0,282.43,195.64
2018,8,7,15,15,652.5,203.5,4.0,15.5,666.0,228.07,151.98
2018,8,7,15,30,636.0,197.0,4.0,15.5,625.0,175.6,116.65
2018,8,7,15,45,624.5,186.5,4.0,15.3,582.5,122.87,100.89
2018,8,7,16,0,613.0,176.0,4.0,15.1,540.0,118.37,97.46
2018,8,7,16,15,599.5,163.0,4.0,14.9,494.0,112.42,92.73
2018,8,7,16,30,586.0,150.0,4.0,14.7,448.0,106.04,87.58
2018,8,7,16,45,560.5,139.5,4.0,14.55,399.5,97.99,80.92
2018,8,7,17,0,535.0,129.0,4.0,14.4,351.0,91.73,75.75
2018,8,7,17,15,496.0,117.0,3.95,14.15,301.0,84.07,69.29
2018,8,7,17,30,457.0,105.0,3.9,13.9,251.0,76.19,62.49
2018,8,7,17,45,406.0,90.5,3.85,13.65,203.0,66.29,53.72
2018,8,7,18,0,355.0,76.0,3.8,13.4,155.0,56.16,44.53
2018,8,7,18,15,279.0,60.0,3.75,13.2,112.0,44.6,33.82
2018,8,7,18,30,203.0,44.0,3.7,13.0,69.0,32.89,22.72
2018,8,7,18,45,122.5,27.0,3.65,12.85,40.0,20.32,7.92
2018,8,7,19,0,42.0,10.0,3.6,12.7,11.0,7.87,0.0
2018,8,7,19,15,21.0,5.0,3.6,12.6,5.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,8,5,15,27.5,5.5,2.75,12.35,6.0,0.0,0.0
2018,8,8,5,30,55.0,11.0,2.8,12.6,12.0,28.83,0.0
2018,8,8,5,45,142.0,26.0,2.8,12.8,40.0,109.7,60.26
2018,8,8,6,0,229.0,41.0,2.8,13.0,68.0,181.21,142.43
2018,8,8,6,15,258.0,54.0,2.65,13.25,99.0,222.78,182.16
2018,8,8,6,30,287.0,67.0,2.5,13.5,130.0,267.33,222.25
2018,8,8,6,45,163.0,92.5,2.35,13.7,130.0,216.95,180.54
2018,8,8,7,0,39.0,118.0,2.2,13.9,130.0,140.21,114.43
2018,8,8,7,15,38.0,136.5,2.15,14.1,150.0,157.73,128.98
2018,8,8,7,30,37.0,155.0,2.1,14.3,170.0,175.04,142.82
2018,8,8,7,45,40.0,174.5,2.05,14.5,193.0,196.46,159.88
2018,8,8,8,0,43.0,194.0,2.0,14.7,216.0,217.87,176.65
2018,8,8,8,15,76.0,224.0,1.95,14.9,267.0,276.68,224.09
2018,8,8,8,30,109.0,254.0,1.9,15.1,318.0,356.77,286.74
2018,8,8,8,45,134.5,276.0,1.85,15.35,361.5,402.76,321.32
2018,8,8,9,0,160.0,298.0,1.8,15.6,405.0,448.89,355.46
2018,8,8,9,15,219.5,311.5,1.8,15.8,468.5,517.77,407.22
2018,8,8,9,30,279.0,325.0,1.8,16.0,532.0,609.07,473.47
2018,8,8,9,45,425.5,290.5,1.8,16.2,623.5,733.27,563.63
2018,8,8,10,0,572.0,256.0,1.8,16.4,715.0,836.86,636.26
2018,8,8,10,15,674.0,221.5,1.85,16.55,781.5,903.08,681.43
2018,8,8,10,30,776.0,187.0,1.9,16.7,848.0,946.92,709.68
2018,8,8,10,45,787.5,186.5,1.9,16.85,872.5,944.81,706.58
2018,8,8,11,0,799.0,186.0,1.9,17.0,897.0,938.8,701.56
2018,8,8,11,15,806.0,185.5,1.95,17.1,913.5,924.8,692.08
2018,8,8,11,30,813.0,185.0,2.0,17.2,930.0,907.05,680.24
2018,8,8,11,45,819.0,182.5,2.05,17.3,938.0,883.04,664.23
2018,8,8,12,0,825.0,180.0,2.1,17.4,946.0,855.55,645.85
2018,8,8,12,15,822.0,181.5,2.2,17.45,945.0,820.95,621.98
2018,8,8,12,30,819.0,183.0,2.3,17.5,944.0,783.64,595.73
2018,8,8,12,45,813.5,185.0,2.4,17.55,935.5,742.46,566.1
2018,8,8,13,0,808.0,187.0,2.5,17.6,927.0,699.2,534.21
2018,8,8,13,15,806.5,184.5,2.6,17.6,912.5,653.16,499.59
2018,8,8,13,30,805.0,182.0,2.7,17.6,898.0,605.23,462.47
2018,8,8,13,45,801.5,178.0,2.8,17.6,876.0,553.48,421.32
2018,8,8,14,0,798.0,174.0,2.9,17.6,854.0,500.46,377.84
2018,8,8,14,15,790.0,171.5,3.0,17.45,825.0,445.63,331.84
2018,8,8,14,30,782.0,169.0,3.1,17.3,796.0,390.44,284.33
2018,8,8,14,45,771.5,165.0,3.2,17.2,760.5,328.85,231.24
2018,8,8,15,0,761.0,161.0,3.3,17.1,725.0,271.11,181.65
2018,8,8,15,15,746.0,157.0,3.3,17.1,684.0,213.34,135.18
2018,8,8,15,30,731.0,153.0,3.3,17.1,643.0,157.06,97.62
2018,8,8,15,45,711.5,148.0,3.5,16.75,597.5,101.74,82.31
2018,8,8,16,0,692.0,143.0,3.7,16.4,552.0,99.48,80.8
2018,8,8,16,15,666.5,137.0,3.7,16.2,503.5,97.04,79.03
2018,8,8,16,30,641.0,131.0,3.7,16.0,455.0,94.46,77.13
2018,8,8,16,45,607.5,123.5,3.75,15.8,404.0,90.56,74.07
2018,8,8,17,0,574.0,116.0,3.8,15.6,353.0,86.51,70.84
2018,8,8,17,15,531.0,107.0,3.85,15.3,302.5,78.27,63.88
2018,8,8,17,30,488.0,98.0,3.9,15.0,252.0,72.07,58.58
2018,8,8,17,45,431.5,85.0,3.9,14.75,203.0,62.93,50.5
2018,8,8,18,0,375.0,72.0,3.9,14.5,154.0,53.63,42.07
2018,8,8,18,15,300.5,57.0,3.85,14.25,111.5,42.67,31.94
2018,8,8,18,30,226.0,42.0,3.8,14.0,69.0,31.59,21.4
2018,8,8,18,45,140.0,26.0,3.75,13.75,40.0,19.64,6.42
2018,8,8,19,0,54.0,10.0,3.7,13.5,11.0,7.87,0.0
2018,8,8,19,15,27.0,5.0,3.6,13.4,5.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,8,9,5,15,21.5,4.0,2.15,11.85,4.5,0.0,0.0
2018,8,9,5,30,43.0,8.0,2.2,12.1,9.0,22.15,0.0
2018,8,9,5,45,113.5,24.0,2.25,12.35,35.5,94.57,47.46
2018,8,9,6,0,184.0,40.0,2.3,12.6,62.0,159.17,124.48
2018,8,9,6,15,218.0,58.0,2.25,12.9,96.0,207.37,169.26
2018,8,9,6,30,252.0,76.0,2.2,13.2,130.0,245.08,203.68
2018,8,9,6,45,259.0,95.5,2.1,13.45,164.5,282.63,236.16
2018,8,9,7,0,266.0,115.0,2.0,13.7,199.0,319.88,266.99
2018,8,9,7,15,296.5,133.0,1.95,14.0,242.0,372.0,308.99
2018,8,9,7,30,327.0,151.0,1.9,14.3,285.0,425.6,350.77
2018,8,9,7,45,336.0,170.0,1.85,14.65,324.0,464.2,379.15
2018,8,9,8,0,345.0,189.0,1.8,15.0,363.0,502.0,406.22
2018,8,9,8,15,400.5,198.5,1.8,15.25,420.0,589.22,470.7
2018,8,9,8,30,456.0,208.0,1.8,15.5,477.0,658.19,519.89
2018,8,9,8,45,479.0,218.5,1.8,15.8,521.0,699.01,547.07
2018,8,9,9,0,502.0,229.0,1.8,16.1,565.0,738.4,573.0
2018,8,9,9,15,578.5,216.0,1.8,16.4,626.0,802.03,616.94
2018,8,9,9,30,655.0,203.0,1.8,16.7,687.0,874.42,665.31
2018,8,9,9,45,719.0,186.0,1.8,17.05,741.5,919.94,693.11
2018,8,9,10,0,783.0,169.0,1.8,17.4,796.0,952.61,712.25
2018,8,9,10,15,792.0,171.5,1.85,17.65,825.5,958.42,714.59
2018,8,9,10,30,801.0,174.0,1.9,17.9,855.0,960.4,714.84
2018,8,9,10,45,807.5,176.5,1.9,18.2,878.5,956.14,710.4
2018,8,9,11,0,814.0,179.0,1.9,18.5,902.0,948.0,703.62
2018,8,9,11,15,819.0,179.5,1.95,18.7,917.5,932.84,693.21
2018,8,9,11,30,824.0,180.0,2.0,18.9,933.0,913.94,680.46
2018,8,9,11,45,826.5,179.5,2.1,19.05,940.5,888.4,663.93
2018,8,9,12,0,829.0,179.0,2.2,19.2,948.0,859.49,645.07
2018,8,9,12,15,825.5,182.0,2.3,19.3,947.5,825.55,621.66
2018,8,9,12,30,822.0,185.0,2.4,19.4,947.0,788.86,595.81
2018,8,9,12,45,814.5,187.5,2.5,19.5,937.5,746.42,565.32
2018,8,9,13,0,807.0,190.0,2.6,19.6,928.0,702.04,532.72
2018,8,9,13,15,803.5,188.5,2.7,19.6,912.5,655.43,497.9
2018,8,9,13,30,800.0,187.0,2.8,19.6,897.0,607.11,460.74
2018,8,9,13,45,794.5,185.0,2.9,19.6,875.0,555.88,420.24
2018,8,9,14,0,789.0,183.0,3.0,19.6,853.0,503.58,377.63
2018,8,9,14,15,780.5,180.5,3.05,19.5,824.0,448.86,331.96
2018,8,9,14,30,772.0,178.0,3.1,19.4,795.0,390.46,282.39
2018,8,9,14,45,760.5,174.5,3.15,19.3,759.5,332.65,232.68
2018,8,9,15,0,749.0,171.0,3.2,19.2,724.0,275.42,184.01
2018,8,9,15,15,733.5,166.0,3.2,19.2,682.5,217.44,137.84
2018,8,9,15,30,718.0,161.0,3.2,19.2,641.0,161.05,100.45
2018,8,9,15,45,699.5,155.0,3.25,19.0,595.5,105.8,85.02
2018,8,9,16,0,681.0,149.0,3.3,18.8,550.0,103.12,83.14
2018,8,9,16,15,658.5,141.5,3.3,18.6,501.5,99.91,80.74
2018,8,9,16,30,636.0,134.0,3.3,18.4,453.0,96.5,78.16
2018,8,9,16,45,605.5,125.0,3.3,18.15,402.5,91.69,74.37
2018,8,9,17,0,575.0,116.0,3.3,17.9,352.0,86.65,70.32
2018,8,9,17,15,535.0,105.5,3.25,17.5,301.0,80.13,64.95
2018,8,9,17,30,495.0,95.0,3.2,17.1,250.0,70.21,56.46
2018,8,9,17,45,441.0,83.0,3.2,16.65,202.0,61.71,49.03
2018,8,9,18,0,387.0,71.0,3.2,16.2,154.0,53.06,41.25
2018,8,9,18,15,312.0,56.0,3.2,15.85,111.0,42.05,31.14
2018,8,9,18,30,237.0,41.0,3.2,15.5,68.0,30.92,20.59
2018,8,9,18,45,147.0,25.5,3.25,15.15,39.5,19.29,4.84
2018,8,9,19,0,57.0,10.0,3.3,14.8,11.0,7.87,0.0
2018,8,9,19,15,28.5,5.0,3.25,14.65,5.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,10,5,15,58.5,6.0,2.1,12.85,7.0,0.0,0.0
2018,8,10,5,30,117.0,12.0,2.2,13.1,14.0,52.78,0.0
2018,8,10,5,45,253.0,22.5,2.25,13.35,46.0,153.66,71.87
2018,8,10,6,0,389.0,33.0,2.3,13.6,78.0,253.25,197.97
2018,8,10,6,15,408.5,41.5,2.3,13.8,110.0,294.97,240.39
2018,8,10,6,30,428.0,50.0,2.3,14.0,142.0,337.97,280.07
2018,8,10,6,45,295.5,78.0,2.25,14.2,149.5,300.77,250.7
2018,8,10,7,0,163.0,106.0,2.2,14.4,157.0,239.3,199.0
2018,8,10,7,15,124.0,134.5,2.25,14.75,177.5,233.66,193.47
2018,8,10,7,30,85.0,163.0,2.3,15.1,198.0,222.26,182.52
2018,8,10,7,45,121.0,187.5,2.3,15.45,244.5,294.81,241.35
2018,8,10,8,0,157.0,212.0,2.3,15.8,291.0,353.07,287.18
2018,8,10,8,15,229.0,223.5,2.35,16.1,351.5,449.15,362.3
2018,8,10,8,30,301.0,235.0,2.4,16.4,412.0,529.28,423.16
2018,8,10,8,45,362.5,235.0,2.45,16.7,465.0,589.32,467.64
2018,8,10,9,0,424.0,235.0,2.5,17.0,518.0,673.38,528.32
2018,8,10,9,15,422.5,251.5,2.55,17.2,548.5,692.85,540.04
2018,8,10,9,30,421.0,268.0,2.6,17.4,579.0,709.85,550.45
2018,8,10,9,45,524.5,243.5,2.65,17.6,649.5,784.07,604.39
2018,8,10,10,0,628.0,219.0,2.7,17.8,720.0,865.14,661.19
2018,8,10,10,15,684.0,203.5,2.75,17.95,768.0,898.43,683.13
2018,8,10,10,30,740.0,188.0,2.8,18.1,816.0,927.39,701.72
2018,8,10,10,45,706.0,212.0,2.85,18.25,824.0,906.62,686.5
2018,8,10,11,0,672.0,236.0,2.9,18.4,832.0,882.03,668.06
2018,8,10,11,15,772.0,187.0,2.95,18.45,882.5,898.66,680.52
2018,8,10,11,30,872.0,138.0,3.0,18.5,933.0,905.71,685.04
2018,8,10,11,45,874.5,138.0,3.1,18.55,941.0,880.74,668.11
2018,8,10,12,0,877.0,138.0,3.2,18.6,949.0,852.39,649.05
2018,8,10,12,15,876.0,138.5,3.3,18.65,948.5,818.45,625.98
2018,8,10,12,30,875.0,139.0,3.4,18.7,948.0,781.64,599.94
2018,8,10,12,45,872.5,138.5,3.5,18.7,939.5,740.31,569.48
2018,8,10,13,0,870.0,138.0,3.6,18.7,931.0,696.6,536.54
2018,8,10,13,15,867.0,137.0,3.75,18.65,916.0,650.02,500.84
2018,8,10,13,30,864.0,136.0,3.9,18.6,901.0,601.48,462.54
2018,8,10,13,45,859.5,133.5,4.05,18.55,878.5,549.32,420.29
2018,8,10,14,0,855.0,131.0,4.2,18.5,856.0,495.77,375.55
2018,8,10,14,15,848.0,129.0,4.3,18.35,827.0,440.35,328.17
2018,8,10,14,30,841.0,127.0,4.4,18.2,798.0,382.05,277.3
2018,8,10,14,45,832.0,124.0,4.55,18.1,762.5,322.86,225.09
2018,8,10,15,0,823.0,121.0,4.7,18.0,727.0,263.79,173.58
2018,8,10,15,15,809.5,118.0,4.7,18.0,686.0,204.37,125.26
2018,8,10,15,30,796.0,115.0,4.7,18.0,645.0,146.11,86.41
2018,8,10,15,45,780.0,111.0,4.75,17.65,600.0,88.53,70.83
2018,8,10,16,0,764.0,107.0,4.8,17.3,555.0,85.93,68.96
2018,8,10,16,15,743.5,102.0,4.75,17.05,506.5,83.12,66.83
2018,8,10,16,30,723.0,97.0,4.7,16.8,458.0,73.98,59.18
2018,8,10,16,45,693.5,92.0,4.65,16.6,407.5,70.91,56.77
2018,8,10,17,0,664.0,87.0,4.6,16.4,357.0,67.77,54.25
2018,8,10,17,15,607.5,82.0,4.5,16.15,302.5,64.14,51.26
2018,8,10,17,30,551.0,77.0,4.4,15.9,248.0,60.58,48.24
2018,8,10,17,45,507.5,68.0,4.3,15.65,202.5,54.17,42.56
2018,8,10,18,0,464.0,59.0,4.2,15.4,157.0,47.6,36.54
2018,8,10,18,15,377.0,48.5,3.95,15.15,113.5,39.37,28.85
