Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,18,30,290.0,38.0,3.7,14.9,70.0,31.13,20.68
2018,8,10,18,45,175.0,23.5,3.5,14.7,40.0,17.9,2.51
2018,8,10,19,0,60.0,9.0,3.3,14.5,10.0,7.08,0.0
2018,8,10,19,15,30.0,4.5,3.15,14.5,5.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,11,5,15,27.0,4.5,2.75,13.8,5.0,0.0,0.0
2018,8,11,5,30,54.0,9.0,2.9,14.0,10.0,27.19,0.0
2018,8,11,5,45,156.0,24.5,3.0,14.2,39.5,113.34,44.77
2018,8,11,6,0,258.0,40.0,3.1,14.4,69.0,196.99,152.96
2018,8,11,6,15,320.5,53.0,3.1,14.6,108.0,258.09,210.06
2018,8,11,6,30,383.0,66.0,3.1,14.8,147.0,325.73,269.75
2018,8,11,6,45,375.5,83.5,3.1,15.0,181.0,359.61,299.49
2018,8,11,7,0,368.0,101.0,3.1,15.2,215.0,391.51,326.01
2018,8,11,7,15,429.0,111.0,3.15,15.45,267.5,462.76,383.7
2018,8,11,7,30,490.0,121.0,3.2,15.7,320.0,537.65,442.33
2018,8,11,7,45,571.0,120.0,3.25,16.0,382.5,628.7,511.78
2018,8,11,8,0,652.0,119.0,3.3,16.3,445.0,714.98,574.52
2018,8,11,8,15,687.0,122.5,3.35,16.55,497.0,768.26,611.07
2018,8,11,8,30,722.0,126.0,3.4,16.8,549.0,820.44,646.38
2018,8,11,8,45,738.5,132.0,3.5,17.0,594.5,857.0,670.37
2018,8,11,9,0,755.0,138.0,3.6,17.2,640.0,890.9,692.42
2018,8,11,9,15,765.5,143.5,3.6,17.4,680.0,908.17,702.1
2018,8,11,9,30,776.0,149.0,3.6,17.6,720.0,929.36,714.69
2018,8,11,9,45,782.0,154.5,3.65,17.75,754.0,942.69,722.28
2018,8,11,10,0,788.0,160.0,3.7,17.9,788.0,952.32,727.48
2018,8,11,10,15,796.5,163.0,3.75,18.0,817.5,958.15,730.36
2018,8,11,10,30,805.0,166.0,3.8,18.1,847.0,960.14,730.76
2018,8,11,10,45,812.0,166.5,3.9,18.2,869.5,954.45,726.34
2018,8,11,11,0,819.0,167.0,4.0,18.3,892.0,944.91,719.45
2018,8,11,11,15,823.5,168.0,4.05,18.35,907.5,929.72,708.63
2018,8,11,11,30,828.0,169.0,4.1,18.4,923.0,910.82,695.34
2018,8,11,11,45,831.0,169.0,4.15,18.45,931.0,886.09,678.07
2018,8,11,12,0,834.0,169.0,4.2,18.5,939.0,857.94,658.42
2018,8,11,12,15,834.5,168.5,4.3,18.5,939.0,824.1,634.43
2018,8,11,12,30,835.0,168.0,4.4,18.5,939.0,787.31,607.65
2018,8,11,12,45,833.5,167.5,4.45,18.5,931.5,746.35,577.04
2018,8,11,13,0,832.0,167.0,4.5,18.5,924.0,702.97,543.98
2018,8,11,13,15,828.0,165.5,4.55,18.45,908.0,655.05,506.86
2018,8,11,13,30,824.0,164.0,4.6,18.4,892.0,605.37,467.41
2018,8,11,13,45,818.5,161.5,4.65,18.35,869.0,552.64,424.51
2018,8,11,14,0,813.0,159.0,4.7,18.3,846.0,498.76,379.46
2018,8,11,14,15,804.5,156.5,4.7,18.2,816.5,442.77,331.51
2018,8,11,14,30,796.0,154.0,4.7,18.1,787.0,386.43,282.21
2018,8,11,14,45,784.5,151.5,4.7,18.0,751.5,329.14,231.75
2018,8,11,15,0,773.0,149.0,4.7,17.9,716.0,272.36,182.44
2018,8,11,15,15,758.0,145.5,4.7,17.9,675.0,208.74,131.02
2018,8,11,15,30,743.0,142.0,4.7,17.9,634.0,151.92,92.97
2018,8,11,15,45,724.0,137.0,4.6,17.6,588.5,95.75,77.03
2018,8,11,16,0,705.0,132.0,4.5,17.3,543.0,93.31,75.31
2018,8,11,16,15,680.0,126.0,4.45,17.15,494.0,90.59,73.26
2018,8,11,16,30,655.0,120.0,4.4,17.0,445.0,87.73,71.09
2018,8,11,16,45,623.0,113.5,4.35,16.8,395.0,84.26,68.38
2018,8,11,17,0,591.0,107.0,4.3,16.6,345.0,80.68,65.53
2018,8,11,17,15,546.5,98.5,4.25,16.35,294.5,75.33,61.07
2018,8,11,17,30,502.0,90.0,4.2,16.1,244.0,69.85,56.38
2018,8,11,17,45,441.5,79.0,4.15,15.85,195.5,59.04,46.81
2018,8,11,18,0,381.0,68.0,4.1,15.6,147.0,50.95,39.44
2018,8,11,18,15,283.5,54.5,4.1,15.4,104.0,40.8,30.0
2018,8,11,18,30,186.0,41.0,4.1,15.2,61.0,30.66,20.09
2018,8,11,18,45,100.0,24.0,4.1,14.95,34.0,17.99,0.39
2018,8,11,19,0,14.0,7.0,4.1,14.7,7.0,5.51,0.0
2018,8,11,19,15,7.0,3.5,4.1,14.65,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,12,5,15,15.5,4.0,2.8,13.5,4.0,0.0,0.0
2018,8,12,5,30,31.0,8.0,2.8,13.7,8.0,17.9,0.0
2018,8,12,5,45,100.5,24.0,2.85,13.95,33.5,80.84,24.42
2018,8,12,6,0,170.0,40.0,2.9,14.2,59.0,155.3,119.46
2018,8,12,6,15,233.0,56.5,2.8,14.4,97.0,216.38,175.63
2018,8,12,6,30,296.0,73.0,2.7,14.6,135.0,283.99,234.9
2018,8,12,6,45,269.5,92.5,2.6,14.8,161.0,288.61,240.4
2018,8,12,7,0,243.0,112.0,2.5,15.0,187.0,303.46,252.75
2018,8,12,7,15,344.5,122.0,2.5,15.25,249.5,414.84,343.72
2018,8,12,7,30,446.0,132.0,2.5,15.5,312.0,517.7,424.71
2018,8,12,7,45,422.5,152.0,2.45,15.75,341.0,536.83,436.73
2018,8,12,8,0,399.0,172.0,2.4,16.0,370.0,552.38,446.05
2018,8,12,8,15,426.0,185.5,2.4,16.2,416.5,601.55,481.73
2018,8,12,8,30,453.0,199.0,2.4,16.4,463.0,650.23,516.06
2018,8,12,8,45,420.0,224.0,2.45,16.6,484.5,654.94,516.5
2018,8,12,9,0,387.0,249.0,2.5,16.8,506.0,655.78,514.48
2018,8,12,9,15,380.5,269.0,2.55,17.0,534.5,651.42,509.91
2018,8,12,9,30,374.0,289.0,2.6,17.2,563.0,666.85,519.35
2018,8,12,9,45,397.0,298.0,2.65,17.4,602.0,718.54,555.07
2018,8,12,10,0,420.0,307.0,2.7,17.6,641.0,746.63,573.8
2018,8,12,10,15,545.0,264.0,2.8,17.75,714.0,819.75,627.63
2018,8,12,10,30,670.0,221.0,2.9,17.9,787.0,896.71,682.5
2018,8,12,10,45,588.0,259.0,3.0,18.0,765.5,842.37,641.7
2018,8,12,11,0,506.0,297.0,3.1,18.1,744.0,782.71,597.93
2018,8,12,11,15,412.0,334.0,3.15,18.15,702.0,715.33,547.72
2018,8,12,11,30,318.0,371.0,3.2,18.2,660.0,632.99,486.4
2018,8,12,11,45,334.0,373.0,3.3,18.25,678.5,633.01,486.91
2018,8,12,12,0,350.0,375.0,3.4,18.3,697.0,630.41,484.97
2018,8,12,12,15,342.0,378.5,3.55,18.25,693.5,607.41,468.0
2018,8,12,12,30,334.0,382.0,3.7,18.2,690.0,583.39,450.21
2018,8,12,12,45,326.0,377.5,3.8,18.15,676.0,552.09,426.81
2018,8,12,13,0,318.0,373.0,3.9,18.1,662.0,520.53,402.94
2018,8,12,13,15,311.5,363.5,4.05,18.0,642.5,486.0,376.69
2018,8,12,13,30,305.0,354.0,4.2,17.9,623.0,451.6,350.1
2018,8,12,13,45,289.5,356.5,4.35,17.8,606.5,421.45,326.26
2018,8,12,14,0,274.0,359.0,4.5,17.7,590.0,392.06,302.66
2018,8,12,14,15,543.5,248.5,4.65,17.55,686.0,401.43,304.76
2018,8,12,14,30,813.0,138.0,4.8,17.4,782.0,381.37,279.04
2018,8,12,14,45,715.5,165.0,4.9,17.25,713.0,315.01,223.86
2018,8,12,15,0,618.0,192.0,5.0,17.1,644.0,261.68,181.0
2018,8,12,15,15,374.5,246.0,5.0,17.1,515.0,211.92,150.69
2018,8,12,15,30,131.0,300.0,5.0,17.1,386.0,200.91,154.07
2018,8,12,15,45,265.5,243.0,5.1,16.7,402.0,151.33,124.77
2018,8,12,16,0,400.0,186.0,5.2,16.3,418.0,118.29,97.12
2018,8,12,16,15,549.0,144.0,5.2,16.1,432.0,99.49,81.3
2018,8,12,16,30,698.0,102.0,5.2,15.9,446.0,76.83,61.91
2018,8,12,16,45,670.5,96.0,5.2,15.7,396.5,73.28,59.09
2018,8,12,17,0,643.0,90.0,5.2,15.5,347.0,69.61,56.1
2018,8,12,17,15,556.0,88.0,5.15,15.25,287.5,67.84,54.74
2018,8,12,17,30,469.0,86.0,5.1,15.0,228.0,63.98,51.44
2018,8,12,17,45,421.5,74.0,5.0,14.75,183.0,55.46,43.84
2018,8,12,18,0,374.0,62.0,4.9,14.5,138.0,46.77,35.89
2018,8,12,18,15,295.5,48.5,4.75,14.35,98.0,36.68,26.48
2018,8,12,18,30,217.0,35.0,4.6,14.2,58.0,26.52,16.53
2018,8,12,18,45,132.0,22.0,4.45,14.05,33.5,16.67,0.0
2018,8,12,19,0,47.0,9.0,4.3,13.9,9.0,7.08,0.0
2018,8,12,19,15,23.5,4.5,4.15,13.9,4.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,13,5,15,16.5,3.5,2.95,13.0,3.5,0.0,0.0
2018,8,13,5,30,33.0,7.0,3.1,13.2,7.0,17.92,0.0
2018,8,13,5,45,63.5,15.5,3.2,13.4,20.5,50.92,8.68
2018,8,13,6,0,94.0,24.0,3.3,13.6,34.0,81.85,60.75
2018,8,13,6,15,127.0,36.5,3.3,13.8,58.0,118.55,95.07
2018,8,13,6,30,160.0,49.0,3.3,14.0,82.0,158.12,130.75
2018,8,13,6,45,80.0,58.0,3.3,14.2,74.5,111.7,91.44
2018,8,13,7,0,0.0,67.0,3.3,14.4,67.0,52.05,38.96
2018,8,13,7,15,0.0,79.0,3.2,14.55,79.0,61.85,47.27
2018,8,13,7,30,0.0,91.0,3.1,14.7,91.0,71.67,55.41
2018,8,13,7,45,0.0,104.0,3.05,14.9,104.0,82.39,64.18
2018,8,13,8,0,0.0,117.0,3.0,15.1,117.0,93.12,72.86
2018,8,13,8,15,1.0,140.0,3.0,15.25,140.5,113.71,89.66
2018,8,13,8,30,2.0,163.0,3.0,15.4,164.0,134.38,106.32
2018,8,13,8,45,6.5,186.5,3.0,15.55,190.5,158.75,125.96
2018,8,13,9,0,11.0,210.0,3.0,15.7,217.0,183.23,145.46
2018,8,13,9,15,17.5,238.5,3.0,15.8,251.0,214.23,170.08
2018,8,13,9,30,24.0,267.0,3.0,15.9,285.0,245.22,194.39
2018,8,13,9,45,39.0,303.0,3.05,16.05,333.5,313.29,247.68
2018,8,13,10,0,54.0,339.0,3.1,16.2,382.0,360.94,284.18
2018,8,13,10,15,66.5,363.5,3.15,16.25,418.5,393.79,309.04
2018,8,13,10,30,79.0,388.0,3.2,16.3,455.0,425.69,333.0
2018,8,13,10,45,89.5,403.5,3.25,16.4,481.0,445.71,347.77
2018,8,13,11,0,100.0,419.0,3.3,16.5,507.0,464.63,361.68
2018,8,13,11,15,95.5,423.5,3.35,16.5,508.5,458.24,356.35
2018,8,13,11,30,91.0,428.0,3.4,16.5,510.0,451.47,350.88
2018,8,13,11,45,107.5,428.5,3.45,16.55,526.5,474.48,368.28
2018,8,13,12,0,124.0,429.0,3.5,16.6,543.0,478.6,371.47
2018,8,13,12,15,190.0,407.5,3.6,16.6,582.0,501.42,390.18
2018,8,13,12,30,256.0,386.0,3.7,16.6,621.0,528.86,411.73
2018,8,13,12,45,215.0,393.5,3.8,16.6,590.0,486.91,379.09
2018,8,13,13,0,174.0,401.0,3.9,16.6,559.0,441.48,344.0
2018,8,13,13,15,177.0,384.0,4.0,16.55,542.0,415.11,323.95
2018,8,13,13,30,180.0,367.0,4.1,16.5,525.0,388.58,303.37
2018,8,13,13,45,185.0,347.5,4.2,16.45,506.5,361.12,281.79
2018,8,13,14,0,190.0,328.0,4.3,16.4,488.0,333.39,259.57
2018,8,13,14,15,497.0,236.5,4.4,16.3,634.0,375.06,286.59
2018,8,13,14,30,804.0,145.0,4.5,16.2,780.0,383.75,282.17
2018,8,13,14,45,794.5,141.0,4.55,16.1,744.5,325.41,230.23
2018,8,13,15,0,785.0,137.0,4.6,16.0,709.0,267.33,179.36
2018,8,13,15,15,770.5,133.5,4.6,16.0,668.0,209.33,131.98
2018,8,13,15,30,756.0,130.0,4.6,16.0,627.0,152.7,93.92
2018,8,13,15,45,642.0,140.5,4.65,15.7,541.5,95.73,77.62
2018,8,13,16,0,528.0,151.0,4.7,15.4,456.0,101.26,82.79
2018,8,13,16,15,411.0,159.0,4.75,15.25,383.5,104.72,86.12
2018,8,13,16,30,294.0,167.0,4.8,15.1,311.0,112.64,93.37
2018,8,13,16,45,239.0,159.0,4.8,14.9,267.5,107.22,89.02
2018,8,13,17,0,184.0,151.0,4.8,14.7,224.0,104.64,87.12
2018,8,13,17,15,219.5,128.5,4.8,14.5,203.0,88.97,73.59
2018,8,13,17,30,255.0,106.0,4.8,14.3,182.0,75.5,61.8
2018,8,13,17,45,259.5,86.5,4.75,14.1,151.0,62.87,50.52
2018,8,13,18,0,264.0,67.0,4.7,13.9,120.0,49.26,38.14
2018,8,13,18,15,187.5,51.5,4.65,13.75,83.5,38.26,27.88
2018,8,13,18,30,111.0,36.0,4.6,13.6,47.0,26.78,16.59
2018,8,13,18,45,60.0,21.0,4.55,13.45,26.5,15.74,0.0
2018,8,13,19,0,9.0,6.0,4.5,13.3,6.0,4.72,0.0
2018,8,13,19,15,4.5,3.0,4.4,13.25,3.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.9,13.25,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,14,5,15,3.5,2.0,3.9,13.7,2.0,0.0,0.0
2018,8,14,5,30,7.0,4.0,3.9,13.8,4.0,5.8,0.0
2018,8,14,5,45,61.0,21.5,3.9,13.95,27.5,60.0,4.36
2018,8,14,6,0,115.0,39.0,3.9,14.1,51.0,117.83,88.81
2018,8,14,6,15,161.0,56.0,3.95,14.2,83.0,166.36,134.44
2018,8,14,6,30,207.0,73.0,4.0,14.3,115.0,219.53,181.98
2018,8,14,6,45,104.5,79.5,4.0,14.45,101.0,154.09,127.4
2018,8,14,7,0,2.0,86.0,4.0,14.6,87.0,71.83,55.8
2018,8,14,7,15,8.5,103.0,3.95,14.7,106.5,91.04,72.26
2018,8,14,7,30,15.0,120.0,3.9,14.8,126.0,110.71,88.81
2018,8,14,7,45,7.5,111.5,3.9,14.95,114.5,95.36,75.35
2018,8,14,8,0,0.0,103.0,3.9,15.1,103.0,80.8,62.57
2018,8,14,8,15,0.0,111.5,3.85,15.2,111.5,87.65,68.05
2018,8,14,8,30,0.0,120.0,3.8,15.3,120.0,94.54,73.5
2018,8,14,8,45,0.0,130.0,3.8,15.4,130.0,102.73,79.99
2018,8,14,9,0,0.0,140.0,3.8,15.5,140.0,110.92,86.45
2018,8,14,9,15,2.0,159.0,3.8,15.6,160.5,128.74,100.83
2018,8,14,9,30,4.0,178.0,3.8,15.7,181.0,146.59,115.11
2018,8,14,9,45,5.5,187.5,3.8,15.8,192.0,155.74,122.26
2018,8,14,10,0,7.0,197.0,3.8,15.9,203.0,164.85,129.36
2018,8,14,10,15,11.5,232.0,3.85,15.95,241.5,198.65,156.32
2018,8,14,10,30,16.0,267.0,3.9,16.0,280.0,232.34,182.88
2018,8,14,10,45,16.5,276.5,3.9,16.1,290.5,239.83,188.42
2018,8,14,11,0,17.0,286.0,3.9,16.2,301.0,247.14,193.89
2018,8,14,11,15,15.0,267.5,3.95,16.25,281.0,228.34,178.85
2018,8,14,11,30,13.0,249.0,4.0,16.3,261.0,210.0,164.21
2018,8,14,11,45,13.5,255.0,4.1,16.35,267.5,214.25,167.52
2018,8,14,12,0,14.0,261.0,4.2,16.4,274.0,218.3,170.64
2018,8,14,12,15,14.5,266.0,4.3,16.4,279.5,221.32,173.02
2018,8,14,12,30,15.0,271.0,4.4,16.4,285.0,224.13,175.24
2018,8,14,12,45,15.0,270.5,4.45,16.4,284.5,222.02,173.58
2018,8,14,13,0,15.0,270.0,4.5,16.4,284.0,219.82,171.88
2018,8,14,13,15,16.0,279.5,4.6,16.4,294.0,225.82,176.69
2018,8,14,13,30,17.0,289.0,4.7,16.4,304.0,231.39,181.16
2018,8,14,13,45,17.5,286.0,4.75,16.4,301.0,226.93,177.71
2018,8,14,14,0,18.0,283.0,4.8,16.4,298.0,222.32,174.15
2018,8,14,14,15,16.5,270.0,4.8,16.35,283.5,209.55,164.15
2018,8,14,14,30,15.0,257.0,4.8,16.3,269.0,197.09,154.4
2018,8,14,14,45,14.5,245.5,4.85,16.25,256.5,186.24,145.92
2018,8,14,15,0,14.0,234.0,4.9,16.2,244.0,175.51,137.56
2018,8,14,15,15,19.0,236.0,4.9,16.2,249.0,174.63,136.92
2018,8,14,15,30,24.0,238.0,4.9,16.2,254.0,172.49,135.53
2018,8,14,15,45,33.0,230.5,4.85,15.95,250.5,154.47,127.86
2018,8,14,16,0,42.0,223.0,4.8,15.7,247.0,149.62,124.24
2018,8,14,16,15,75.5,211.0,4.8,15.55,249.5,142.7,118.79
2018,8,14,16,30,109.0,199.0,4.8,15.4,252.0,131.17,109.31
2018,8,14,16,45,158.5,175.5,4.8,15.25,243.0,118.67,98.89
2018,8,14,17,0,208.0,152.0,4.8,15.1,234.0,102.69,85.29
2018,8,14,17,15,238.0,128.0,4.8,14.9,208.5,88.92,73.45
2018,8,14,17,30,268.0,104.0,4.8,14.7,183.0,74.4,60.73
2018,8,14,17,45,232.5,86.0,4.8,14.5,145.0,62.22,49.84
2018,8,14,18,0,197.0,68.0,4.8,14.3,107.0,49.76,38.49
2018,8,14,18,15,139.5,51.0,4.75,14.15,74.5,37.57,27.16
2018,8,14,18,30,82.0,34.0,4.7,14.0,42.0,25.26,15.06
2018,8,14,18,45,46.0,19.5,4.65,13.9,23.5,14.63,0.0
2018,8,14,19,0,10.0,5.0,4.6,13.8,5.0,3.93,0.0
2018,8,14,19,15,5.0,2.5,4.55,13.75,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.45,13.65,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,15,5,15,5.5,1.5,3.25,14.05,1.5,0.0,0.0
2018,8,15,5,30,11.0,3.0,3.3,14.2,3.0,6.54,0.0
2018,8,15,5,45,12.5,8.5,3.3,14.35,9.0,13.99,0.0
2018,8,15,6,0,14.0,14.0,3.3,14.5,15.0,21.43,11.53
2018,8,15,6,15,7.0,23.0,3.3,14.6,23.5,21.91,12.83
2018,8,15,6,30,0.0,32.0,3.3,14.7,32.0,24.4,15.14
2018,8,15,6,45,0.0,46.0,3.3,14.85,46.0,35.17,24.48
2018,8,15,7,0,0.0,60.0,3.3,15.0,60.0,45.98,33.74
2018,8,15,7,15,0.5,70.5,3.25,15.15,70.5,54.68,41.09
2018,8,15,7,30,1.0,81.0,3.2,15.3,81.0,63.62,48.53
2018,8,15,7,45,0.5,99.5,3.1,15.45,99.5,78.88,61.15
2018,8,15,8,0,0.0,118.0,3.0,15.6,118.0,94.16,73.6
2018,8,15,8,15,0.0,128.0,3.0,15.75,128.0,102.21,79.96
2018,8,15,8,30,0.0,138.0,3.0,15.9,138.0,110.29,86.3
2018,8,15,8,45,0.5,144.0,2.95,16.05,144.5,115.36,90.14
2018,8,15,9,0,1.0,150.0,2.9,16.2,151.0,120.52,94.05
2018,8,15,9,15,4.0,173.5,2.9,16.35,176.5,143.28,112.34
2018,8,15,9,30,7.0,197.0,2.9,16.5,202.0,166.11,130.48
2018,8,15,9,45,10.0,220.0,2.9,16.6,227.5,188.47,148.1
2018,8,15,10,0,13.0,243.0,2.9,16.7,253.0,210.72,165.48
2018,8,15,10,15,18.0,272.5,3.0,16.8,287.0,240.47,188.73
2018,8,15,10,30,23.0,302.0,3.1,16.9,321.0,269.91,211.51
2018,8,15,10,45,30.5,331.5,3.2,16.95,357.5,321.49,251.32
2018,8,15,11,0,38.0,361.0,3.3,17.0,394.0,352.76,275.07
2018,8,15,11,15,45.5,380.5,3.4,17.05,421.0,373.49,290.76
2018,8,15,11,30,53.0,400.0,3.5,17.1,448.0,393.05,305.52
2018,8,15,11,45,71.0,419.0,3.6,17.15,483.5,419.86,326.05
2018,8,15,12,0,89.0,438.0,3.7,17.2,519.0,444.52,344.78
2018,8,15,12,15,199.0,415.0,3.8,17.2,597.0,516.25,401.09
2018,8,15,12,30,309.0,392.0,3.9,17.2,675.0,575.47,446.64
2018,8,15,12,45,536.5,286.5,4.0,17.2,772.0,640.04,497.67
2018,8,15,13,0,764.0,181.0,4.1,17.2,869.0,673.0,523.72
2018,8,15,13,15,828.0,146.0,4.15,17.2,880.0,643.44,500.26
2018,8,15,13,30,892.0,111.0,4.2,17.2,891.0,603.08,467.88
2018,8,15,13,45,887.0,110.0,4.25,17.2,868.5,550.1,424.2
2018,8,15,14,0,882.0,109.0,4.3,17.2,846.0,495.67,378.11
2018,8,15,14,15,875.5,107.0,4.3,17.15,816.5,438.7,328.65
2018,8,15,14,30,869.0,105.0,4.3,17.1,787.0,380.91,277.34
2018,8,15,14,45,860.0,103.0,4.35,17.05,751.5,321.85,224.53
2018,8,15,15,0,851.0,101.0,4.4,17.0,716.0,262.75,172.42
2018,8,15,15,15,838.0,99.0,4.4,17.0,675.0,203.21,123.67
2018,8,15,15,30,825.0,97.0,4.4,17.0,634.0,137.08,78.53
2018,8,15,15,45,808.5,93.5,4.4,16.75,588.0,77.76,61.88
2018,8,15,16,0,792.0,90.0,4.4,16.5,542.0,75.6,60.32
2018,8,15,16,15,770.0,87.0,4.4,16.35,493.5,73.67,58.89
2018,8,15,16,30,748.0,84.0,4.4,16.2,445.0,71.69,57.41
2018,8,15,16,45,718.0,80.0,4.35,16.05,394.5,68.77,55.09
2018,8,15,17,0,688.0,76.0,4.3,15.9,344.0,60.78,48.26
2018,8,15,17,15,646.0,70.0,4.3,15.7,292.5,56.34,44.5
2018,8,15,17,30,604.0,64.0,4.3,15.5,241.0,51.85,40.59
2018,8,15,17,45,542.0,57.0,4.25,15.3,192.0,46.35,35.63
2018,8,15,18,0,480.0,50.0,4.2,15.1,143.0,40.87,30.5
2018,8,15,18,15,385.0,41.0,4.2,14.95,101.0,33.58,23.56
2018,8,15,18,30,290.0,32.0,4.2,14.8,59.0,26.39,15.59
2018,8,15,18,45,165.5,19.0,4.15,14.65,32.5,15.68,0.0
2018,8,15,19,0,41.0,6.0,4.1,14.5,6.0,4.72,0.0
2018,8,15,19,15,20.5,3.0,4.05,14.4,3.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,16,5,15,12.0,2.5,2.6,13.5,2.5,0.0,0.0
2018,8,16,5,30,24.0,5.0,2.7,13.7,5.0,13.12,0.0
2018,8,16,5,45,61.5,14.0,2.8,13.95,19.0,48.14,0.0
2018,8,16,6,0,99.0,23.0,2.9,14.2,33.0,97.59,71.76
2018,8,16,6,15,108.5,34.5,2.85,14.35,51.5,107.51,85.27
2018,8,16,6,30,118.0,46.0,2.8,14.5,70.0,130.95,107.06
2018,8,16,6,45,59.0,63.5,2.75,14.7,75.5,105.84,85.81
2018,8,16,7,0,0.0,81.0,2.7,14.9,81.0,65.76,50.54
2018,8,16,7,15,0.0,93.5,2.65,15.05,93.5,75.77,58.97
2018,8,16,7,30,0.0,106.0,2.6,15.2,106.0,85.84,67.24
2018,8,16,7,45,15.0,137.0,2.5,15.4,144.5,125.91,100.96
2018,8,16,8,0,30.0,168.0,2.4,15.6,183.0,181.74,146.91
2018,8,16,8,15,116.0,199.0,2.4,15.75,264.5,307.95,250.67
2018,8,16,8,30,202.0,230.0,2.4,15.9,346.0,420.08,339.48
2018,8,16,8,45,374.5,208.5,2.35,16.1,445.5,601.98,479.47
2018,8,16,9,0,547.0,187.0,2.3,16.3,545.0,746.42,585.45
2018,8,16,9,15,692.5,148.5,2.25,16.45,631.5,860.91,663.58
2018,8,16,9,30,838.0,110.0,2.2,16.6,718.0,943.78,716.94
2018,8,16,9,45,857.5,108.0,2.15,16.8,757.0,962.63,726.24
2018,8,16,10,0,877.0,106.0,2.1,17.0,796.0,977.93,733.86
2018,8,16,10,15,885.0,107.0,2.1,17.15,825.5,981.39,734.45
2018,8,16,10,30,893.0,108.0,2.1,17.3,855.0,980.93,732.71
2018,8,16,10,45,899.0,108.5,2.1,17.5,878.0,974.06,726.8
2018,8,16,11,0,905.0,109.0,2.1,17.7,901.0,963.24,718.47
2018,8,16,11,15,909.0,109.0,2.2,17.85,916.0,946.16,707.37
2018,8,16,11,30,913.0,109.0,2.3,18.0,931.0,925.27,693.76
2018,8,16,11,45,915.0,109.0,2.4,18.15,938.5,898.92,676.45
2018,8,16,12,0,917.0,109.0,2.5,18.3,946.0,869.05,656.67
2018,8,16,12,15,916.0,109.5,2.65,18.3,945.5,833.82,633.79
2018,8,16,12,30,915.0,110.0,2.8,18.3,945.0,795.55,608.47
2018,8,16,12,45,912.0,110.5,2.95,18.35,936.5,752.98,578.08
2018,8,16,13,0,909.0,111.0,3.1,18.4,928.0,707.87,544.57
2018,8,16,13,15,906.0,110.5,3.2,18.3,912.5,659.64,507.85
2018,8,16,13,30,903.0,110.0,3.3,18.2,897.0,609.3,468.38
2018,8,16,13,45,898.5,108.5,3.4,18.1,874.0,555.52,425.0
2018,8,16,14,0,894.0,107.0,3.5,18.0,851.0,500.23,378.96
2018,8,16,14,15,887.0,105.5,3.55,17.85,821.5,442.64,329.65
2018,8,16,14,30,880.0,104.0,3.6,17.7,792.0,384.27,278.39
2018,8,16,14,45,871.0,101.5,3.65,17.55,755.5,324.1,225.06
2018,8,16,15,0,862.0,99.0,3.7,17.4,719.0,263.9,172.35
2018,8,16,15,15,849.0,96.5,3.7,17.4,677.5,203.28,122.93
2018,8,16,15,30,836.0,94.0,3.7,17.4,636.0,143.6,83.34
2018,8,16,15,45,819.0,91.5,3.8,17.05,590.0,76.68,60.88
2018,8,16,16,0,802.0,89.0,3.9,16.7,544.0,75.23,59.96
2018,8,16,16,15,780.0,85.5,3.9,16.5,495.0,72.91,58.2
2018,8,16,16,30,758.0,82.0,3.9,16.3,446.0,70.51,56.37
2018,8,16,16,45,727.0,78.0,3.9,16.1,394.5,67.5,53.98
2018,8,16,17,0,696.0,74.0,3.9,15.9,343.0,64.46,51.52
2018,8,16,17,15,652.5,69.0,3.9,15.7,291.5,55.75,43.98
2018,8,16,17,30,609.0,64.0,3.9,15.5,240.0,51.95,40.67
2018,8,16,17,45,545.5,57.0,3.9,15.25,190.5,46.42,35.69
2018,8,16,18,0,482.0,50.0,3.9,15.0,141.0,40.93,30.54
2018,8,16,18,15,385.5,40.0,3.75,14.85,98.5,32.82,22.84
2018,8,16,18,30,289.0,30.0,3.6,14.7,56.0,24.75,13.89
2018,8,16,18,45,164.5,17.5,3.5,14.55,30.5,13.77,0.0
2018,8,16,19,0,40.0,5.0,3.4,14.4,5.0,3.93,0.0
2018,8,16,19,15,20.0,2.5,3.35,14.35,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,17,5,15,25.0,3.5,1.85,13.25,3.5,0.0,0.0
2018,8,17,5,30,50.0,7.0,1.9,13.5,7.0,24.75,0.0
2018,8,17,5,45,173.0,19.5,1.95,13.75,34.0,113.74,0.0
2018,8,17,6,0,296.0,32.0,2.0,14.0,61.0,212.98,159.92
2018,8,17,6,15,352.5,40.5,1.95,14.25,95.0,270.79,219.01
2018,8,17,6,30,409.0,49.0,1.9,14.5,129.0,333.63,275.09
2018,8,17,6,45,205.0,67.0,1.8,14.7,107.0,218.5,181.67
2018,8,17,7,0,1.0,85.0,1.7,14.9,85.0,70.66,54.57
2018,8,17,7,15,6.0,110.0,1.6,15.15,112.0,96.93,76.94
2018,8,17,7,30,11.0,135.0,1.5,15.4,139.0,123.42,98.9
2018,8,17,7,45,113.5,150.5,1.4,15.6,205.0,250.6,205.74
2018,8,17,8,0,216.0,166.0,1.3,15.8,271.0,375.29,305.48
2018,8,17,8,15,370.0,162.0,1.3,16.05,364.5,533.27,427.16
2018,8,17,8,30,524.0,158.0,1.3,16.3,458.0,676.49,531.82
2018,8,17,8,45,688.5,123.5,1.3,16.55,552.0,812.09,624.1
2018,8,17,9,0,853.0,89.0,1.3,16.8,646.0,921.4,694.18
2018,8,17,9,15,868.0,90.0,1.35,17.05,688.0,946.57,707.81
2018,8,17,9,30,883.0,91.0,1.4,17.3,730.0,968.36,720.32
2018,8,17,9,45,895.5,90.5,1.45,17.55,766.5,982.45,727.89
2018,8,17,10,0,908.0,90.0,1.5,17.8,803.0,992.77,733.22
2018,8,17,10,15,915.5,91.5,1.65,17.95,833.0,996.46,736.18
2018,8,17,10,30,923.0,93.0,1.8,18.1,863.0,996.07,736.59
2018,8,17,10,45,929.0,93.0,1.9,18.3,886.0,988.59,731.64
2018,8,17,11,0,935.0,93.0,2.0,18.5,909.0,977.06,724.17
2018,8,17,11,15,938.5,93.5,2.1,18.6,924.5,959.68,713.18
2018,8,17,11,30,942.0,94.0,2.2,18.7,940.0,938.37,699.62
2018,8,17,11,45,944.0,94.5,2.3,18.75,948.0,911.92,682.72
2018,8,17,12,0,946.0,95.0,2.4,18.8,956.0,881.81,663.25
2018,8,17,12,15,946.5,94.5,2.55,18.8,956.0,846.08,640.28
2018,8,17,12,30,947.0,94.0,2.7,18.8,956.0,807.11,614.73
2018,8,17,12,45,945.5,94.0,2.85,18.85,948.0,764.06,584.84
2018,8,17,13,0,944.0,94.0,3.0,18.9,940.0,718.25,551.0
2018,8,17,13,15,941.5,93.5,3.1,18.85,924.5,668.84,513.47
2018,8,17,13,30,939.0,93.0,3.2,18.8,909.0,617.16,473.03
2018,8,17,13,45,934.5,92.0,3.3,18.75,886.0,562.0,428.6
2018,8,17,14,0,930.0,91.0,3.4,18.7,863.0,505.24,381.38
2018,8,17,14,15,923.5,90.0,3.45,18.65,833.0,446.29,330.85
2018,8,17,14,30,917.0,89.0,3.5,18.6,803.0,386.43,278.23
2018,8,17,14,45,908.0,88.0,3.55,18.5,767.0,325.2,223.91
2018,8,17,15,0,899.0,87.0,3.6,18.4,731.0,263.86,170.18
2018,8,17,15,15,886.5,85.0,3.6,18.4,688.5,201.43,119.38
2018,8,17,15,30,874.0,83.0,3.6,18.4,646.0,139.86,78.75
2018,8,17,15,45,858.5,81.0,3.55,18.15,600.0,79.63,63.15
2018,8,17,16,0,843.0,79.0,3.5,17.9,554.0,77.63,61.75
2018,8,17,16,15,821.5,76.5,3.45,17.7,504.5,67.69,53.42
2018,8,17,16,30,800.0,74.0,3.4,17.5,455.0,65.71,51.94
2018,8,17,16,45,770.5,70.5,3.3,17.25,402.5,62.83,49.66
2018,8,17,17,0,741.0,67.0,3.2,17.0,350.0,59.9,47.31
2018,8,17,17,15,699.0,62.5,3.1,16.75,297.5,56.0,44.03
2018,8,17,17,30,657.0,58.0,3.0,16.5,245.0,52.1,40.64
2018,8,17,17,45,593.0,52.0,2.85,16.25,194.5,43.11,32.6
2018,8,17,18,0,529.0,46.0,2.7,16.0,144.0,38.17,27.96
2018,8,17,18,15,428.0,37.5,2.6,15.8,100.5,31.06,21.17
2018,8,17,18,30,327.0,29.0,2.5,15.6,57.0,24.1,12.82
2018,8,17,18,45,187.0,17.5,2.4,15.4,31.0,13.77,0.0
2018,8,17,19,0,47.0,6.0,2.3,15.2,5.0,0.0,0.0
2018,8,17,19,15,23.5,3.0,2.25,15.15,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,18,5,15,22.5,3.0,1.7,13.3,3.0,0.0,0.0
2018,8,18,5,30,45.0,6.0,1.7,13.6,6.0,22.14,0.0
2018,8,18,5,45,177.0,19.5,1.75,13.9,34.0,114.91,0.0
2018,8,18,6,0,309.0,33.0,1.8,14.2,62.0,220.82,164.03
2018,8,18,6,15,385.5,43.5,1.7,14.5,103.0,292.98,236.01
2018,8,18,6,30,462.0,54.0,1.6,14.8,144.0,372.34,305.04
2018,8,18,6,45,401.0,74.0,1.5,15.05,169.0,373.24,307.92
2018,8,18,7,0,340.0,94.0,1.4,15.3,194.0,372.19,307.22
2018,8,18,7,15,350.0,112.0,1.4,15.65,232.5,414.61,340.64
2018,8,18,7,30,360.0,130.0,1.4,16.0,271.0,456.45,372.05
2018,8,18,7,45,388.5,145.5,1.35,16.3,317.0,509.88,411.42
2018,8,18,8,0,417.0,161.0,1.3,16.6,363.0,563.64,449.67
2018,8,18,8,15,408.5,181.0,1.35,16.9,396.0,589.54,466.32
2018,8,18,8,30,400.0,201.0,1.4,17.2,429.0,612.85,481.06
2018,8,18,8,45,416.0,216.5,1.45,17.5,471.0,651.65,507.35
2018,8,18,9,0,432.0,232.0,1.5,17.8,513.0,688.87,531.98
2018,8,18,9,15,437.5,247.5,1.55,18.05,548.0,714.14,547.83
2018,8,18,9,30,443.0,263.0,1.6,18.3,583.0,737.06,562.07
2018,8,18,9,45,446.5,277.5,1.7,18.55,613.5,754.52,572.92
2018,8,18,10,0,450.0,292.0,1.8,18.8,644.0,769.37,582.02
2018,8,18,10,15,443.0,305.5,1.9,19.0,663.0,770.29,581.54
2018,8,18,10,30,436.0,319.0,2.0,19.2,682.0,768.57,579.42
2018,8,18,10,45,419.0,328.0,2.1,19.35,684.5,750.52,566.13
2018,8,18,11,0,402.0,337.0,2.2,19.5,687.0,730.4,551.51
2018,8,18,11,15,339.5,363.5,2.3,19.55,662.5,665.66,504.78
2018,8,18,11,30,277.0,390.0,2.4,19.6,638.0,619.93,470.89
2018,8,18,11,45,300.0,387.5,2.5,19.65,658.0,622.57,473.49
2018,8,18,12,0,323.0,385.0,2.6,19.7,678.0,622.46,473.71
2018,8,18,12,15,337.5,375.0,2.75,19.65,681.0,606.19,462.58
2018,8,18,12,30,352.0,365.0,2.9,19.6,684.0,587.84,449.79
2018,8,18,12,45,359.0,362.0,3.0,19.5,685.0,567.79,435.19
2018,8,18,13,0,366.0,359.0,3.1,19.4,686.0,545.98,419.0
2018,8,18,13,15,369.0,353.0,3.2,19.3,677.5,517.66,397.62
2018,8,18,13,30,372.0,347.0,3.3,19.2,669.0,488.22,374.93
2018,8,18,13,45,400.5,327.0,3.35,19.1,665.5,463.29,355.0
2018,8,18,14,0,429.0,307.0,3.4,19.0,662.0,431.37,328.91
2018,8,18,14,15,631.5,223.5,3.45,18.9,724.5,422.6,316.88
2018,8,18,14,30,834.0,140.0,3.5,18.8,787.0,392.32,284.44
2018,8,18,14,45,830.0,135.0,3.5,18.65,753.0,332.53,231.87
2018,8,18,15,0,826.0,130.0,3.5,18.5,719.0,272.32,179.61
2018,8,18,15,15,792.5,132.0,3.5,18.5,670.0,212.16,131.89
2018,8,18,15,30,759.0,134.0,3.5,18.5,621.0,148.66,89.79
2018,8,18,15,45,654.5,150.0,3.45,18.15,547.5,102.36,82.58
2018,8,18,16,0,550.0,166.0,3.4,17.8,474.0,111.22,90.58
2018,8,18,16,15,503.0,159.0,3.35,17.6,420.5,107.27,87.56
2018,8,18,16,30,456.0,152.0,3.3,17.4,367.0,103.26,84.48
2018,8,18,16,45,481.0,131.5,3.25,17.15,335.0,92.16,75.23
2018,8,18,17,0,506.0,111.0,3.2,16.9,303.0,80.32,65.21
2018,8,18,17,15,510.5,97.0,3.15,16.65,265.5,71.68,57.83
2018,8,18,17,30,515.0,83.0,3.1,16.4,228.0,65.38,52.36
2018,8,18,17,45,446.0,72.0,3.0,16.1,178.5,54.33,42.5
2018,8,18,18,0,377.0,61.0,2.9,15.8,129.0,46.04,34.84
2018,8,18,18,15,283.5,46.0,2.85,15.55,87.5,34.76,24.29
2018,8,18,18,30,190.0,31.0,2.8,15.3,46.0,23.45,11.69
2018,8,18,18,45,104.0,17.0,2.75,15.05,24.5,13.38,0.0
2018,8,18,19,0,18.0,3.0,2.7,14.8,3.0,0.0,0.0
2018,8,18,19,15,9.0,1.5,2.65,14.65,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.5,2.4,12.9,0.5,0.0,0.0
2018,8,19,5,30,0.0,1.0,2.5,13.2,1.0,0.79,0.0
2018,8,19,5,45,7.0,8.0,2.6,13.45,8.5,9.39,0.0
2018,8,19,6,0,14.0,15.0,2.7,13.7,16.0,18.78,8.92
2018,8,19,6,15,32.5,27.5,2.65,13.95,33.0,47.82,34.8
2018,8,19,6,30,51.0,40.0,2.6,14.2,50.0,73.51,57.77
2018,8,19,6,45,34.5,51.5,2.55,14.4,59.0,66.61,52.18
2018,8,19,7,0,18.0,63.0,2.5,14.6,68.0,66.89,52.16
2018,8,19,7,15,9.0,71.0,2.45,14.8,73.5,61.65,47.38
2018,8,19,7,30,0.0,79.0,2.4,15.0,79.0,61.23,46.56
2018,8,19,7,45,0.0,86.5,2.35,15.15,86.5,67.16,51.38
2018,8,19,8,0,0.0,94.0,2.3,15.3,94.0,73.15,56.18
2018,8,19,8,15,0.0,116.5,2.3,15.5,116.5,92.24,71.82
2018,8,19,8,30,0.0,139.0,2.3,15.7,139.0,111.46,87.35
2018,8,19,8,45,1.0,155.0,2.3,15.85,155.5,125.82,98.8
2018,8,19,9,0,2.0,171.0,2.3,16.0,172.0,140.2,110.17
2018,8,19,9,15,5.5,192.0,2.35,16.15,195.5,161.44,127.1
2018,8,19,9,30,9.0,213.0,2.4,16.3,219.0,182.69,143.87
2018,8,19,9,45,14.0,243.0,2.45,16.5,253.5,213.42,168.03
2018,8,19,10,0,19.0,273.0,2.5,16.7,288.0,244.03,191.79
2018,8,19,10,15,26.5,301.0,2.55,16.8,322.5,295.81,231.89
2018,8,19,10,30,34.0,329.0,2.6,16.9,357.0,327.39,255.86
2018,8,19,10,45,43.5,355.0,2.65,17.0,392.0,358.05,279.07
2018,8,19,11,0,53.0,381.0,2.7,17.1,427.0,387.61,301.24
2018,8,19,11,15,48.5,378.5,2.7,17.2,421.0,376.12,291.88
2018,8,19,11,30,44.0,376.0,2.7,17.3,415.0,364.74,282.82
2018,8,19,11,45,42.5,374.5,2.75,17.35,412.5,356.94,276.74
2018,8,19,12,0,41.0,373.0,2.8,17.4,410.0,349.05,270.6
2018,8,19,12,15,43.5,378.0,2.85,17.45,417.5,349.83,271.17
2018,8,19,12,30,46.0,383.0,2.9,17.5,425.0,349.96,271.22
2018,8,19,12,45,42.5,376.0,2.95,17.5,414.5,335.25,259.94
2018,8,19,13,0,39.0,369.0,3.0,17.5,404.0,320.88,248.95
2018,8,19,13,15,37.0,358.5,3.1,17.45,391.0,305.07,236.96
2018,8,19,13,30,35.0,348.0,3.2,17.4,378.0,289.64,225.21
2018,8,19,13,45,103.0,330.0,3.25,17.3,415.5,308.22,239.95
2018,8,19,14,0,171.0,312.0,3.3,17.2,453.0,315.19,244.59
2018,8,19,14,15,521.5,217.5,3.4,17.1,625.0,374.61,284.61
2018,8,19,14,30,872.0,123.0,3.5,17.0,797.0,395.28,288.05
2018,8,19,14,45,783.5,142.0,3.6,16.85,726.0,324.62,228.95
2018,8,19,15,0,695.0,161.0,3.7,16.7,655.0,259.75,176.33
2018,8,19,15,15,665.5,158.0,3.7,16.7,608.0,203.59,131.54
2018,8,19,15,30,636.0,155.0,3.7,16.7,561.0,150.87,96.56
2018,8,19,15,45,428.5,174.5,3.8,16.35,439.0,111.74,91.25
2018,8,19,16,0,221.0,194.0,3.9,16.0,317.0,125.3,103.37
2018,8,19,16,15,491.5,142.5,3.95,15.8,382.5,97.35,79.63
2018,8,19,16,30,762.0,91.0,4.0,15.6,448.0,77.22,62.43
2018,8,19,16,45,687.0,92.0,4.0,15.35,385.5,71.34,57.56
2018,8,19,17,0,612.0,93.0,4.0,15.1,323.0,71.78,58.19
2018,8,19,17,15,470.5,92.5,3.95,14.85,253.0,68.2,55.19
2018,8,19,17,30,329.0,92.0,3.9,14.6,183.0,66.34,53.59
2018,8,19,17,45,278.0,76.0,3.9,14.3,141.5,55.4,43.74
2018,8,19,18,0,227.0,60.0,3.9,14.0,100.0,44.2,33.43
2018,8,19,18,15,152.0,43.5,3.8,13.85,66.5,32.39,22.32
2018,8,19,18,30,77.0,27.0,3.7,13.7,33.0,20.23,8.64
2018,8,19,18,45,44.0,14.0,3.65,13.55,17.0,11.02,0.0
2018,8,19,19,0,11.0,1.0,3.6,13.4,1.0,0.0,0.0
2018,8,19,19,15,5.5,0.5,3.55,13.4,0.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,20,5,15,3.0,1.0,2.7,13.2,1.0,0.0,0.0
2018,8,20,5,30,6.0,2.0,2.8,13.4,2.0,1.57,0.0
2018,8,20,5,45,7.0,4.5,2.9,13.6,5.0,6.66,0.0
2018,8,20,6,0,8.0,7.0,3.0,13.8,8.0,10.82,2.63
2018,8,20,6,15,4.0,12.0,2.95,14.0,12.5,11.63,4.13
2018,8,20,6,30,0.0,17.0,2.9,14.2,17.0,12.91,5.35
2018,8,20,6,45,0.0,22.0,2.9,14.35,22.0,16.73,8.72
2018,8,20,7,0,0.0,27.0,2.9,14.5,27.0,20.56,12.04
2018,8,20,7,15,0.0,30.0,2.8,14.65,30.0,22.87,14.01
2018,8,20,7,30,0.0,33.0,2.7,14.8,33.0,25.18,15.93
2018,8,20,7,45,0.0,39.5,2.65,15.0,39.5,30.19,20.12
2018,8,20,8,0,0.0,46.0,2.6,15.2,46.0,35.21,24.27
2018,8,20,8,15,0.0,58.0,2.55,15.35,58.0,44.49,31.97
2018,8,20,8,30,0.0,70.0,2.5,15.5,70.0,53.79,39.61
2018,8,20,8,45,0.0,80.0,2.5,15.7,80.0,61.58,45.92
2018,8,20,9,0,0.0,90.0,2.5,15.9,90.0,69.39,52.2
2018,8,20,9,15,0.0,107.0,2.5,16.0,107.0,83.17,63.37
2018,8,20,9,30,0.0,124.0,2.5,16.1,124.0,97.18,74.64
2018,8,20,9,45,1.5,143.5,2.55,16.25,144.5,114.78,88.8
2018,8,20,10,0,3.0,163.0,2.6,16.4,165.0,132.42,102.87
2018,8,20,10,15,5.0,175.5,2.65,16.45,179.5,144.6,112.54
2018,8,20,10,30,7.0,188.0,2.7,16.5,194.0,156.69,122.1
2018,8,20,10,45,10.0,220.5,2.75,16.55,229.0,186.44,145.68
2018,8,20,11,0,13.0,253.0,2.8,16.6,264.0,215.98,168.86
2018,8,20,11,15,14.0,263.0,2.9,16.6,275.0,224.26,175.21
2018,8,20,11,30,15.0,273.0,3.0,16.6,286.0,232.3,181.42
2018,8,20,11,45,16.5,282.5,3.05,16.6,297.0,240.08,187.45
2018,8,20,12,0,18.0,292.0,3.1,16.6,308.0,247.53,193.22
2018,8,20,12,15,20.0,283.5,3.15,16.55,301.5,240.36,187.68
2018,8,20,12,30,22.0,275.0,3.2,16.5,295.0,241.65,188.8
2018,8,20,12,45,44.0,313.0,3.3,16.5,352.5,284.98,223.06
2018,8,20,13,0,66.0,351.0,3.4,16.5,410.0,324.87,254.09
2018,8,20,13,15,84.0,375.5,3.45,16.45,449.0,347.81,271.72
2018,8,20,13,30,102.0,400.0,3.5,16.4,488.0,367.39,286.56
2018,8,20,13,45,114.5,370.5,3.55,16.3,466.5,343.73,268.22
2018,8,20,14,0,127.0,341.0,3.6,16.2,445.0,315.56,246.11
2018,8,20,14,15,258.0,279.0,3.65,16.1,480.5,310.7,240.1
2018,8,20,14,30,389.0,217.0,3.7,16.0,516.0,291.23,220.01
2018,8,20,14,45,240.5,238.5,3.7,15.9,420.5,235.23,177.47
2018,8,20,15,0,92.0,260.0,3.7,15.8,325.0,200.58,154.5
2018,8,20,15,15,51.5,231.5,3.7,15.8,267.5,170.54,132.29
2018,8,20,15,30,11.0,203.0,3.7,15.8,210.0,148.65,116.83
2018,8,20,15,45,53.0,185.0,3.8,15.55,215.0,129.22,106.55
2018,8,20,16,0,95.0,167.0,3.9,15.3,220.0,114.1,94.0
2018,8,20,16,15,115.5,168.5,3.95,15.1,226.5,115.17,95.35
