Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,16,30,136.0,170.0,4.0,14.9,233.0,115.81,96.31
2018,8,20,16,45,275.5,139.5,4.0,14.7,248.0,96.57,79.88
2018,8,20,17,0,415.0,109.0,4.0,14.5,263.0,77.67,63.53
2018,8,20,17,15,429.0,94.0,4.0,14.25,231.5,68.62,55.7
2018,8,20,17,30,443.0,79.0,4.0,14.0,200.0,59.05,47.23
2018,8,20,17,45,370.5,67.5,4.0,13.75,153.5,50.53,39.48
2018,8,20,18,0,298.0,56.0,4.0,13.5,107.0,41.96,31.48
2018,8,20,18,15,184.5,39.5,3.95,13.35,67.5,29.61,19.87
2018,8,20,18,30,71.0,23.0,3.9,13.2,28.0,17.42,5.78
2018,8,20,18,45,42.5,12.0,3.85,13.05,14.5,9.44,0.0
2018,8,20,19,0,14.0,1.0,3.8,12.9,1.0,0.0,0.0
2018,8,20,19,15,7.0,0.5,3.75,12.9,0.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,21,5,15,3.0,1.0,2.8,13.35,1.0,0.0,0.0
2018,8,21,5,30,6.0,2.0,2.8,13.4,2.0,0.0,0.0
2018,8,21,5,45,3.0,5.0,2.85,13.5,5.0,5.28,0.0
2018,8,21,6,0,0.0,8.0,2.9,13.6,8.0,6.06,0.0
2018,8,21,6,15,17.0,18.0,2.85,13.75,21.0,27.98,17.99
2018,8,21,6,30,34.0,28.0,2.8,13.9,34.0,49.45,37.14
2018,8,21,6,45,17.0,32.5,2.7,14.05,35.5,36.82,26.4
2018,8,21,7,0,0.0,37.0,2.6,14.2,37.0,28.23,18.65
2018,8,21,7,15,0.0,47.0,2.5,14.35,47.0,35.93,25.23
2018,8,21,7,30,0.0,57.0,2.4,14.5,57.0,43.65,31.73
2018,8,21,7,45,0.0,68.0,2.3,14.65,68.0,52.16,38.82
2018,8,21,8,0,0.0,79.0,2.2,14.8,79.0,60.7,45.85
2018,8,21,8,15,0.0,96.0,2.2,15.0,96.0,74.53,57.22
2018,8,21,8,30,0.0,113.0,2.2,15.2,113.0,88.74,68.77
2018,8,21,8,45,1.5,141.0,2.15,15.4,142.0,114.02,89.38
2018,8,21,9,0,3.0,169.0,2.1,15.6,171.0,139.56,109.89
2018,8,21,9,15,9.0,203.0,2.1,15.8,209.5,174.99,138.31
2018,8,21,9,30,15.0,237.0,2.1,16.0,248.0,210.61,166.43
2018,8,21,9,45,19.5,261.0,2.15,16.2,276.0,235.55,185.74
2018,8,21,10,0,24.0,285.0,2.2,16.4,304.0,260.29,204.73
2018,8,21,10,15,26.5,302.5,2.25,16.5,324.0,298.05,233.61
2018,8,21,10,30,29.0,320.0,2.3,16.6,344.0,314.56,245.85
2018,8,21,10,45,32.0,334.5,2.35,16.7,361.5,328.09,255.89
2018,8,21,11,0,35.0,349.0,2.4,16.8,379.0,341.02,265.45
2018,8,21,11,15,30.0,339.5,2.45,16.85,365.5,323.5,251.64
2018,8,21,11,30,25.0,330.0,2.5,16.9,352.0,306.44,238.3
2018,8,21,11,45,26.0,336.0,2.55,17.0,359.0,308.84,240.04
2018,8,21,12,0,27.0,342.0,2.6,17.1,366.0,310.81,241.4
2018,8,21,12,15,25.5,335.0,2.65,17.1,358.0,299.14,232.38
2018,8,21,12,30,24.0,328.0,2.7,17.1,350.0,287.64,223.54
2018,8,21,12,45,23.5,320.5,2.75,17.1,341.5,276.65,215.12
2018,8,21,13,0,23.0,313.0,2.8,17.1,333.0,265.81,206.8
2018,8,21,13,15,20.5,298.5,2.8,17.05,316.0,243.73,189.7
2018,8,21,13,30,18.0,284.0,2.8,17.0,299.0,228.6,178.01
2018,8,21,13,45,20.0,285.5,2.85,17.0,302.0,228.22,177.83
2018,8,21,14,0,22.0,287.0,2.9,17.0,305.0,227.38,177.24
2018,8,21,14,15,34.0,285.0,2.9,16.9,311.5,225.98,176.11
2018,8,21,14,30,46.0,283.0,2.9,16.8,318.0,222.94,173.47
2018,8,21,14,45,105.0,271.0,2.9,16.7,346.0,222.39,171.07
2018,8,21,15,0,164.0,259.0,2.9,16.6,374.0,215.69,162.96
2018,8,21,15,15,125.5,248.0,2.9,16.6,333.0,187.16,141.83
2018,8,21,15,30,87.0,237.0,2.9,16.6,292.0,169.32,130.43
2018,8,21,15,45,55.5,217.5,2.95,16.35,251.5,147.47,121.66
2018,8,21,16,0,24.0,198.0,3.0,16.1,211.0,141.47,117.1
2018,8,21,16,15,55.0,190.5,2.95,15.95,217.0,130.44,108.1
2018,8,21,16,30,86.0,183.0,2.9,15.8,223.0,125.46,104.25
2018,8,21,16,45,145.5,164.0,2.9,15.65,221.5,111.57,92.62
2018,8,21,17,0,205.0,145.0,2.9,15.5,220.0,98.52,81.55
2018,8,21,17,15,221.5,128.0,2.9,15.35,197.5,88.46,72.91
2018,8,21,17,30,238.0,111.0,2.9,15.2,175.0,77.9,63.62
2018,8,21,17,45,193.0,87.5,2.9,15.05,132.0,62.32,49.64
2018,8,21,18,0,148.0,64.0,2.9,14.9,89.0,46.37,35.09
2018,8,21,18,15,101.5,42.0,2.9,14.85,56.5,31.0,20.81
2018,8,21,18,30,55.0,20.0,2.9,14.8,24.0,15.23,3.22
2018,8,21,18,45,28.5,10.5,2.9,14.75,12.5,8.26,0.0
2018,8,21,19,0,2.0,1.0,2.9,14.7,1.0,0.0,0.0
2018,8,21,19,15,1.0,0.5,2.9,14.7,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,22,5,15,1.0,0.5,1.25,14.15,0.5,0.0,0.0
2018,8,22,5,30,2.0,1.0,1.3,14.3,1.0,0.0,0.0
2018,8,22,5,45,1.0,7.5,1.35,14.4,7.5,6.35,0.0
2018,8,22,6,0,0.0,14.0,1.4,14.5,14.0,10.64,2.13
2018,8,22,6,15,0.0,25.0,1.4,14.6,25.0,19.06,10.21
2018,8,22,6,30,0.0,36.0,1.4,14.7,36.0,27.5,17.71
2018,8,22,6,45,0.0,45.5,1.4,14.85,45.5,34.8,24.14
2018,8,22,7,0,0.0,55.0,1.4,15.0,55.0,42.12,30.46
2018,8,22,7,15,0.0,58.5,1.4,15.1,58.5,44.81,32.73
2018,8,22,7,30,0.0,62.0,1.4,15.2,62.0,47.51,34.94
2018,8,22,7,45,0.0,71.5,1.4,15.35,71.5,54.87,41.02
2018,8,22,8,0,0.0,81.0,1.4,15.5,81.0,62.25,47.03
2018,8,22,8,15,0.0,88.5,1.45,15.65,88.5,68.18,51.78
2018,8,22,8,30,0.0,96.0,1.5,15.8,96.0,74.3,56.64
2018,8,22,8,45,0.0,100.0,1.5,15.95,100.0,77.51,59.06
2018,8,22,9,0,0.0,104.0,1.5,16.1,104.0,80.75,61.51
2018,8,22,9,15,0.5,121.5,1.6,16.3,122.0,95.72,73.57
2018,8,22,9,30,1.0,139.0,1.7,16.5,140.0,110.75,85.56
2018,8,22,9,45,2.5,155.5,1.75,16.65,157.5,125.93,97.64
2018,8,22,10,0,4.0,172.0,1.8,16.8,175.0,141.1,109.61
2018,8,22,10,15,6.0,188.0,1.85,16.95,193.0,156.26,121.53
2018,8,22,10,30,8.0,204.0,1.9,17.1,211.0,171.3,133.28
2018,8,22,10,45,10.5,228.5,2.0,17.25,237.5,193.87,150.93
2018,8,22,11,0,13.0,253.0,2.1,17.4,264.0,216.19,168.23
2018,8,22,11,15,14.5,269.5,2.15,17.5,282.0,230.44,179.12
2018,8,22,11,30,16.0,286.0,2.2,17.6,300.0,244.35,189.73
2018,8,22,11,45,22.0,313.0,2.3,17.7,332.5,270.58,210.0
2018,8,22,12,0,28.0,340.0,2.4,17.8,365.0,310.18,240.3
2018,8,22,12,15,35.0,358.5,2.5,17.8,390.0,327.23,253.32
2018,8,22,12,30,42.0,377.0,2.6,17.8,415.0,342.86,265.3
2018,8,22,12,45,62.0,393.0,2.65,17.8,448.0,364.21,281.82
2018,8,22,13,0,82.0,409.0,2.7,17.8,481.0,382.76,295.99
2018,8,22,13,15,125.0,413.5,2.8,17.75,521.5,409.48,316.58
2018,8,22,13,30,168.0,418.0,2.9,17.7,562.0,423.19,326.87
2018,8,22,13,45,234.0,386.5,3.0,17.7,581.0,419.72,323.85
2018,8,22,14,0,300.0,355.0,3.1,17.7,600.0,406.04,312.09
2018,8,22,14,15,563.0,247.0,3.15,17.55,685.0,412.72,311.95
2018,8,22,14,30,826.0,139.0,3.2,17.4,770.0,389.81,284.21
2018,8,22,14,45,817.0,135.0,3.25,17.3,733.5,329.43,231.1
2018,8,22,15,0,808.0,131.0,3.3,17.2,697.0,269.26,178.87
2018,8,22,15,15,792.0,128.0,3.3,17.2,654.5,209.16,130.3
2018,8,22,15,30,776.0,125.0,3.3,17.2,612.0,150.66,91.68
2018,8,22,15,45,756.5,120.5,3.35,16.85,565.5,87.31,70.17
2018,8,22,16,0,737.0,116.0,3.4,16.5,519.0,85.32,68.83
2018,8,22,16,15,709.5,111.5,3.4,16.25,469.0,83.05,67.18
2018,8,22,16,30,682.0,107.0,3.4,16.0,419.0,80.73,65.45
2018,8,22,16,45,645.0,100.0,3.4,15.75,366.5,76.42,61.97
2018,8,22,17,0,608.0,93.0,3.4,15.5,314.0,72.01,58.33
2018,8,22,17,15,489.5,89.0,3.4,15.25,248.5,68.68,55.53
2018,8,22,17,30,371.0,85.0,3.4,15.0,183.0,62.25,49.85
2018,8,22,17,45,247.0,69.5,3.35,14.75,128.5,50.76,39.46
2018,8,22,18,0,123.0,54.0,3.3,14.5,74.0,39.67,29.23
2018,8,22,18,15,82.5,36.5,3.2,14.35,48.0,27.18,17.47
2018,8,22,18,30,42.0,19.0,3.1,14.2,22.0,14.67,1.49
2018,8,22,18,45,21.0,9.5,3.05,14.05,11.0,7.47,0.0
2018,8,22,19,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,23,5,15,1.0,0.5,2.7,14.05,0.5,0.0,0.0
2018,8,23,5,30,2.0,1.0,2.8,14.2,1.0,0.0,0.0
2018,8,23,5,45,1.0,10.0,2.9,14.35,10.0,8.32,0.0
2018,8,23,6,0,0.0,19.0,3.0,14.5,19.0,14.49,4.67
2018,8,23,6,15,0.5,37.5,2.95,14.65,37.5,31.47,20.44
2018,8,23,6,30,1.0,56.0,2.9,14.8,56.0,48.56,35.45
2018,8,23,6,45,5.0,76.0,2.85,14.9,77.5,69.16,53.4
2018,8,23,7,0,9.0,96.0,2.8,15.0,99.0,89.7,71.09
2018,8,23,7,15,6.0,108.0,2.75,15.15,110.0,96.41,76.58
2018,8,23,7,30,3.0,120.0,2.7,15.3,121.0,103.23,81.98
2018,8,23,7,45,3.5,135.0,2.65,15.4,136.5,115.95,92.33
2018,8,23,8,0,4.0,150.0,2.6,15.5,152.0,128.75,102.57
2018,8,23,8,15,8.0,168.5,2.55,15.65,173.0,148.13,118.23
2018,8,23,8,30,12.0,187.0,2.5,15.8,194.0,167.65,133.81
2018,8,23,8,45,14.0,204.0,2.45,15.95,212.5,183.94,146.52
2018,8,23,9,0,16.0,221.0,2.4,16.1,231.0,200.22,159.11
2018,8,23,9,15,18.0,237.5,2.4,16.25,249.5,215.99,171.2
2018,8,23,9,30,20.0,254.0,2.4,16.4,268.0,231.67,183.14
2018,8,23,9,45,22.0,269.5,2.4,16.5,286.0,246.3,194.22
2018,8,23,10,0,24.0,285.0,2.4,16.6,304.0,260.78,205.12
2018,8,23,10,15,31.5,310.5,2.45,16.7,336.0,311.68,244.41
2018,8,23,10,30,39.0,336.0,2.5,16.8,368.0,340.86,266.43
2018,8,23,10,45,46.0,356.5,2.55,16.9,395.5,363.77,283.58
2018,8,23,11,0,53.0,377.0,2.6,17.0,423.0,385.73,299.94
2018,8,23,11,15,47.5,376.5,2.6,17.0,418.0,375.12,291.34
2018,8,23,11,30,42.0,376.0,2.6,17.0,413.0,364.59,282.98
2018,8,23,11,45,71.5,397.5,2.65,17.05,461.5,404.59,313.95
2018,8,23,12,0,101.0,419.0,2.7,17.1,510.0,441.68,342.12
2018,8,23,12,15,204.5,413.5,2.75,17.1,597.0,524.57,405.8
2018,8,23,12,30,308.0,408.0,2.8,17.1,684.0,594.66,458.23
2018,8,23,12,45,399.0,372.5,2.85,17.15,726.0,616.99,475.07
2018,8,23,13,0,490.0,337.0,2.9,17.2,768.0,623.0,479.76
2018,8,23,13,15,471.5,338.0,3.0,17.15,746.5,579.1,446.45
2018,8,23,13,30,453.0,339.0,3.1,17.1,725.0,535.64,413.13
2018,8,23,13,45,498.0,312.5,3.15,17.1,726.0,506.32,389.62
2018,8,23,14,0,543.0,286.0,3.2,17.1,727.0,471.74,360.81
2018,8,23,14,15,599.5,256.5,3.25,17.0,726.5,434.34,328.31
2018,8,23,14,30,656.0,227.0,3.3,16.9,726.0,390.83,289.35
2018,8,23,14,45,643.0,220.0,3.4,16.85,689.0,335.33,241.75
2018,8,23,15,0,630.0,213.0,3.5,16.8,652.0,280.98,195.61
2018,8,23,15,15,612.0,205.0,3.5,16.8,610.0,226.59,152.25
2018,8,23,15,30,594.0,197.0,3.5,16.8,568.0,172.65,115.91
2018,8,23,15,45,572.5,188.0,3.6,16.5,523.0,123.53,101.35
2018,8,23,16,0,551.0,179.0,3.7,16.2,478.0,119.3,98.23
2018,8,23,16,15,525.0,167.5,3.8,15.95,430.0,113.27,93.46
2018,8,23,16,30,499.0,156.0,3.9,15.7,382.0,106.97,88.42
2018,8,23,16,45,465.0,142.5,3.95,15.5,333.0,99.03,81.85
2018,8,23,17,0,431.0,129.0,4.0,15.3,284.0,90.8,74.92
2018,8,23,17,15,377.5,113.5,4.05,15.05,233.0,80.72,66.22
2018,8,23,17,30,324.0,98.0,4.1,14.8,182.0,70.39,57.08
2018,8,23,17,45,270.5,79.5,4.15,14.6,139.0,57.92,45.77
2018,8,23,18,0,217.0,61.0,4.2,14.4,96.0,44.77,33.63
2018,8,23,18,15,118.0,40.0,4.2,14.25,58.0,29.61,19.36
2018,8,23,18,30,19.0,19.0,4.2,14.1,20.0,14.55,0.0
2018,8,23,18,45,9.5,9.5,4.15,13.95,10.0,7.47,0.0
2018,8,23,19,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.15,13.75,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.5,3.55,13.35,0.5,0.0,0.0
2018,8,24,5,30,0.0,1.0,3.6,13.4,1.0,0.0,0.0
2018,8,24,5,45,0.0,9.5,3.6,13.45,9.5,7.47,0.0
2018,8,24,6,0,0.0,18.0,3.6,13.5,18.0,13.72,3.86
2018,8,24,6,15,0.0,35.5,3.55,13.6,35.5,29.03,18.45
2018,8,24,6,30,0.0,53.0,3.5,13.7,53.0,44.71,32.3
2018,8,24,6,45,9.5,76.0,3.4,13.8,78.5,72.52,56.6
2018,8,24,7,0,19.0,99.0,3.3,13.9,104.0,100.64,80.98
2018,8,24,7,15,17.0,114.0,3.25,14.1,119.5,111.53,90.07
2018,8,24,7,30,15.0,129.0,3.2,14.3,135.0,122.42,98.91
2018,8,24,7,45,10.5,141.0,3.1,14.45,145.5,128.09,103.11
2018,8,24,8,0,6.0,153.0,3.0,14.6,156.0,133.66,107.14
2018,8,24,8,15,11.5,175.0,2.95,14.85,181.0,157.88,126.85
2018,8,24,8,30,17.0,197.0,2.9,15.1,206.0,182.26,146.39
2018,8,24,8,45,24.5,221.5,2.85,15.3,236.0,211.08,169.37
2018,8,24,9,0,32.0,246.0,2.8,15.5,266.0,260.94,208.77
2018,8,24,9,15,42.5,272.5,2.8,15.7,301.5,296.44,236.28
2018,8,24,9,30,53.0,299.0,2.8,15.9,337.0,331.64,263.24
2018,8,24,9,45,66.5,323.0,2.8,16.1,373.0,366.66,289.85
2018,8,24,10,0,80.0,347.0,2.8,16.3,409.0,401.06,315.64
2018,8,24,10,15,122.0,366.5,2.85,16.4,464.5,480.84,376.4
2018,8,24,10,30,164.0,386.0,2.9,16.5,520.0,535.76,417.48
2018,8,24,10,45,283.0,370.5,2.95,16.65,609.5,648.96,502.76
2018,8,24,11,0,402.0,355.0,3.0,16.8,699.0,753.68,579.03
2018,8,24,11,15,549.0,300.5,3.1,16.85,779.5,824.64,631.88
2018,8,24,11,30,696.0,246.0,3.2,16.9,860.0,891.55,680.94
2018,8,24,11,45,707.0,243.5,3.25,17.0,871.5,872.51,666.63
2018,8,24,12,0,718.0,241.0,3.3,17.1,883.0,849.85,650.36
2018,8,24,12,15,722.0,238.0,3.45,17.1,883.0,817.58,627.83
2018,8,24,12,30,726.0,235.0,3.6,17.1,883.0,782.4,602.81
2018,8,24,12,45,729.0,231.0,3.7,17.1,876.0,742.91,573.91
2018,8,24,13,0,732.0,227.0,3.8,17.1,869.0,700.96,542.54
2018,8,24,13,15,725.5,226.0,3.9,17.05,852.5,653.13,506.04
2018,8,24,13,30,719.0,225.0,4.0,17.0,836.0,604.02,467.63
2018,8,24,13,45,655.5,243.0,4.05,16.95,788.0,538.38,415.63
2018,8,24,14,0,592.0,261.0,4.1,16.9,740.0,477.48,366.59
2018,8,24,14,15,632.0,238.5,4.2,16.75,732.5,435.9,330.73
2018,8,24,14,30,672.0,216.0,4.3,16.6,725.0,388.98,289.05
2018,8,24,14,45,654.5,212.0,4.35,16.5,687.5,333.31,240.93
2018,8,24,15,0,637.0,208.0,4.4,16.4,650.0,279.27,194.79
2018,8,24,15,15,588.5,207.5,4.4,16.4,596.0,223.16,151.09
2018,8,24,15,30,540.0,207.0,4.4,16.4,542.0,173.68,119.02
2018,8,24,15,45,450.5,205.0,4.45,16.05,469.5,130.24,107.38
2018,8,24,16,0,361.0,203.0,4.5,15.7,397.0,133.75,110.94
2018,8,24,16,15,292.0,191.0,4.5,15.5,338.0,126.02,104.73
2018,8,24,16,30,223.0,179.0,4.5,15.3,279.0,118.21,98.39
2018,8,24,16,45,243.0,156.5,4.5,15.05,253.0,105.89,88.04
2018,8,24,17,0,263.0,134.0,4.5,14.8,227.0,92.91,76.95
2018,8,24,17,15,275.0,116.0,4.45,14.6,199.5,81.89,67.38
2018,8,24,17,30,287.0,98.0,4.4,14.4,172.0,70.38,57.14
2018,8,24,17,45,213.0,77.5,4.35,14.15,125.5,56.07,44.18
2018,8,24,18,0,139.0,57.0,4.3,13.9,79.0,41.6,30.86
2018,8,24,18,15,90.5,38.0,4.25,13.8,50.0,28.09,17.91
2018,8,24,18,30,42.0,19.0,4.2,13.7,21.0,14.51,0.0
2018,8,24,18,45,21.0,9.5,4.1,13.6,10.5,7.47,0.0
2018,8,24,19,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,25,5,15,1.5,0.5,2.3,12.1,0.5,0.0,0.0
2018,8,25,5,30,3.0,1.0,2.4,12.4,1.0,0.0,0.0
2018,8,25,5,45,11.5,8.0,2.45,12.65,9.0,11.54,0.0
2018,8,25,6,0,20.0,15.0,2.5,12.9,17.0,27.42,12.87
2018,8,25,6,15,10.0,28.0,2.45,13.15,29.0,29.39,18.91
2018,8,25,6,30,0.0,41.0,2.4,13.4,41.0,31.6,21.22
2018,8,25,6,45,0.0,50.0,2.4,13.6,50.0,38.44,27.33
2018,8,25,7,0,0.0,59.0,2.4,13.8,59.0,45.43,33.43
2018,8,25,7,15,0.0,56.0,2.35,14.05,56.0,42.87,31.21
2018,8,25,7,30,0.0,53.0,2.3,14.3,53.0,40.56,29.14
2018,8,25,7,45,0.0,64.5,2.25,14.55,64.5,49.45,36.57
2018,8,25,8,0,0.0,76.0,2.2,14.8,76.0,58.37,43.92
2018,8,25,8,15,0.0,100.5,2.15,15.05,100.5,78.5,60.57
2018,8,25,8,30,0.0,125.0,2.1,15.3,125.0,99.4,77.62
2018,8,25,8,45,2.0,149.5,2.05,15.55,151.0,122.35,96.21
2018,8,25,9,0,4.0,174.0,2.0,15.8,177.0,145.43,114.65
2018,8,25,9,15,8.0,199.0,1.95,16.0,204.5,170.95,134.95
2018,8,25,9,30,12.0,224.0,1.9,16.2,232.0,196.49,154.99
2018,8,25,9,45,13.5,238.5,1.85,16.35,248.5,209.89,165.14
2018,8,25,10,0,15.0,253.0,1.8,16.5,265.0,223.18,175.16
2018,8,25,10,15,27.0,287.0,1.8,16.7,309.0,284.72,223.02
2018,8,25,10,30,39.0,321.0,1.8,16.9,353.0,326.91,254.99
2018,8,25,10,45,59.5,355.5,1.85,17.05,405.5,376.74,292.78
2018,8,25,11,0,80.0,390.0,1.9,17.2,458.0,424.94,328.7
2018,8,25,11,15,68.5,388.5,2.0,17.35,447.5,406.89,314.32
2018,8,25,11,30,57.0,387.0,2.1,17.5,437.0,389.18,300.55
2018,8,25,11,45,61.5,395.0,2.15,17.6,449.5,394.51,304.52
2018,8,25,12,0,66.0,403.0,2.2,17.7,462.0,398.95,307.71
2018,8,25,12,15,69.5,402.5,2.4,17.75,464.5,394.18,304.36
2018,8,25,12,30,73.0,402.0,2.6,17.8,467.0,388.79,300.56
2018,8,25,12,45,73.5,401.0,2.75,17.85,466.0,380.18,294.13
2018,8,25,13,0,74.0,400.0,2.9,17.9,465.0,371.17,287.37
2018,8,25,13,15,54.0,369.0,3.1,17.8,416.0,325.43,252.56
2018,8,25,13,30,34.0,338.0,3.3,17.7,367.0,282.75,219.88
2018,8,25,13,45,85.5,310.5,3.5,17.65,380.0,282.85,220.47
2018,8,25,14,0,137.0,283.0,3.7,17.6,393.0,280.19,217.96
2018,8,25,14,15,433.5,228.0,3.85,17.4,558.0,348.2,266.11
2018,8,25,14,30,730.0,173.0,4.0,17.2,723.0,378.75,279.29
2018,8,25,14,45,560.0,191.5,4.15,17.05,601.0,293.01,211.97
2018,8,25,15,0,390.0,210.0,4.3,16.9,479.0,226.25,162.46
2018,8,25,15,15,410.0,201.0,4.3,16.9,468.0,192.05,133.68
2018,8,25,15,30,430.0,192.0,4.3,16.9,457.0,155.22,107.67
2018,8,25,15,45,458.0,175.5,4.35,16.4,438.0,113.89,93.26
2018,8,25,16,0,486.0,159.0,4.4,15.9,419.0,106.41,87.34
2018,8,25,16,15,474.5,150.5,4.4,15.65,383.5,102.29,84.15
2018,8,25,16,30,463.0,142.0,4.4,15.4,348.0,97.93,80.73
2018,8,25,16,45,409.5,132.0,4.4,15.15,297.5,91.69,75.59
2018,8,25,17,0,356.0,122.0,4.4,14.9,247.0,85.34,70.27
2018,8,25,17,15,347.0,105.0,4.4,14.7,210.0,74.89,61.15
2018,8,25,17,30,338.0,88.0,4.4,14.5,173.0,63.95,51.41
2018,8,25,17,45,280.0,71.5,4.35,14.3,131.0,52.47,40.93
2018,8,25,18,0,222.0,55.0,4.3,14.1,89.0,40.73,30.01
2018,8,25,18,15,123.5,35.5,4.2,13.95,53.0,26.5,16.32
2018,8,25,18,30,25.0,16.0,4.1,13.8,17.0,12.35,0.0
2018,8,25,18,45,12.5,8.0,4.05,13.7,8.5,6.29,0.0
2018,8,25,19,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,26,5,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,26,5,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,26,5,45,0.0,3.0,2.8,12.35,3.0,2.36,0.0
2018,8,26,6,0,0.0,6.0,2.9,12.6,6.0,4.54,0.0
2018,8,26,6,15,0.0,11.5,2.85,12.8,11.5,8.72,1.58
2018,8,26,6,30,0.0,17.0,2.8,13.0,17.0,12.91,5.35
2018,8,26,6,45,0.0,24.0,2.75,13.2,24.0,18.26,10.07
2018,8,26,7,0,0.0,31.0,2.7,13.4,31.0,23.63,14.75
2018,8,26,7,15,0.0,36.0,2.6,13.6,36.0,27.47,18.05
2018,8,26,7,30,0.0,41.0,2.5,13.8,41.0,31.32,21.3
2018,8,26,7,45,0.0,48.0,2.4,14.05,48.0,36.72,25.81
2018,8,26,8,0,0.0,55.0,2.3,14.3,55.0,42.14,30.28
2018,8,26,8,15,0.0,72.0,2.25,14.5,72.0,55.3,41.24
2018,8,26,8,30,0.0,89.0,2.2,14.7,89.0,68.51,52.12
2018,8,26,8,45,0.0,114.5,2.2,14.95,114.5,89.83,69.59
2018,8,26,9,0,0.0,140.0,2.2,15.2,140.0,111.45,87.07
2018,8,26,9,15,3.5,169.0,2.2,15.4,171.5,139.72,109.95
2018,8,26,9,30,7.0,198.0,2.2,15.6,203.0,168.18,132.67
2018,8,26,9,45,19.0,237.0,2.25,15.8,251.5,214.15,169.43
2018,8,26,10,0,31.0,276.0,2.3,16.0,300.0,280.82,221.71
2018,8,26,10,15,145.5,314.5,2.4,16.15,432.5,451.94,356.26
2018,8,26,10,30,260.0,353.0,2.5,16.3,565.0,620.03,481.76
2018,8,26,10,45,528.5,263.5,2.55,16.45,709.0,803.16,617.86
2018,8,26,11,0,797.0,174.0,2.6,16.6,853.0,954.14,723.03
2018,8,26,11,15,868.5,141.0,2.7,16.65,892.5,953.13,721.07
2018,8,26,11,30,940.0,108.0,2.8,16.7,932.0,962.2,727.54
2018,8,26,11,45,940.0,109.0,2.95,16.8,938.5,933.4,708.53
2018,8,26,12,0,940.0,110.0,3.1,16.9,945.0,901.03,687.23
2018,8,26,12,15,938.0,110.5,3.2,16.9,943.0,863.19,661.84
2018,8,26,12,30,936.0,111.0,3.3,16.9,941.0,822.27,634.05
2018,8,26,12,45,923.5,116.0,3.4,16.9,928.0,774.66,599.89
2018,8,26,13,0,911.0,121.0,3.5,16.9,915.0,725.09,562.61
2018,8,26,13,15,814.0,163.5,3.65,16.85,863.0,656.98,510.01
2018,8,26,13,30,717.0,206.0,3.8,16.8,811.0,589.36,457.1
2018,8,26,13,45,580.5,256.5,3.95,16.75,737.0,510.37,395.08
2018,8,26,14,0,444.0,307.0,4.1,16.7,663.0,442.04,341.1
2018,8,26,14,15,609.0,225.0,4.2,16.6,693.0,417.84,317.81
2018,8,26,14,30,774.0,143.0,4.3,16.5,723.0,375.48,276.72
2018,8,26,14,45,720.0,149.0,4.45,16.35,667.5,308.26,219.6
2018,8,26,15,0,666.0,155.0,4.6,16.2,612.0,249.81,170.61
2018,8,26,15,15,706.0,135.5,4.6,16.2,592.5,194.74,123.44
2018,8,26,15,30,746.0,116.0,4.6,16.2,573.0,140.99,85.83
2018,8,26,15,45,665.0,123.5,4.7,15.85,507.0,87.43,70.68
2018,8,26,16,0,584.0,131.0,4.8,15.5,441.0,92.06,75.08
2018,8,26,16,15,501.0,132.5,4.8,15.3,379.5,92.12,75.46
2018,8,26,16,30,418.0,134.0,4.8,15.1,318.0,92.26,75.9
2018,8,26,16,45,385.0,124.5,4.85,14.9,277.5,86.65,71.27
2018,8,26,17,0,352.0,115.0,4.9,14.7,237.0,80.86,66.4
2018,8,26,17,15,263.0,103.0,4.85,14.5,185.5,73.74,60.19
2018,8,26,17,30,174.0,91.0,4.8,14.3,134.0,64.73,52.12
2018,8,26,17,45,130.5,71.5,4.75,14.1,99.5,52.02,40.52
2018,8,26,18,0,87.0,52.0,4.7,13.9,65.0,38.22,27.75
2018,8,26,18,15,49.0,33.0,4.6,13.8,40.0,24.64,14.49
2018,8,26,18,30,11.0,14.0,4.5,13.7,15.0,10.89,0.0
2018,8,26,18,45,5.5,7.0,4.45,13.6,7.5,5.51,0.0
2018,8,26,19,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,27,5,15,3.0,1.0,3.25,13.75,1.0,0.0,0.0
2018,8,27,5,30,6.0,2.0,3.3,13.9,2.0,0.0,0.0
2018,8,27,5,45,6.0,5.0,3.3,14.05,5.0,6.7,0.0
2018,8,27,6,0,6.0,8.0,3.3,14.2,8.0,9.36,0.0
2018,8,27,6,15,3.0,13.0,3.25,14.3,13.0,11.58,3.93
2018,8,27,6,30,0.0,18.0,3.2,14.4,18.0,13.68,5.93
2018,8,27,6,45,0.0,24.5,3.15,14.55,24.5,18.64,10.31
2018,8,27,7,0,0.0,31.0,3.1,14.7,31.0,23.63,14.64
2018,8,27,7,15,0.0,35.0,3.05,14.9,35.0,26.7,17.27
2018,8,27,7,30,0.0,39.0,3.0,15.1,39.0,29.78,19.85
2018,8,27,7,45,0.0,54.5,2.95,15.3,54.5,41.73,29.92
2018,8,27,8,0,0.0,70.0,2.9,15.5,70.0,53.72,39.9
2018,8,27,8,15,0.0,84.5,2.85,15.75,84.5,64.98,49.14
2018,8,27,8,30,0.0,99.0,2.8,16.0,99.0,76.91,58.84
2018,8,27,8,45,0.0,114.5,2.75,16.2,114.5,89.86,69.29
2018,8,27,9,0,0.0,130.0,2.7,16.4,130.0,102.83,79.66
2018,8,27,9,15,1.5,149.0,2.7,16.55,150.0,120.3,93.7
2018,8,27,9,30,3.0,168.0,2.7,16.7,170.0,137.82,107.65
2018,8,27,9,45,4.5,177.0,2.75,16.85,180.5,146.6,114.48
2018,8,27,10,0,6.0,186.0,2.8,17.0,191.0,155.35,121.27
2018,8,27,10,15,9.0,213.0,2.8,17.1,220.5,181.07,141.64
2018,8,27,10,30,12.0,240.0,2.8,17.2,250.0,206.66,161.67
2018,8,27,10,45,14.5,256.0,2.85,17.3,268.0,221.92,173.46
2018,8,27,11,0,17.0,272.0,2.9,17.4,286.0,236.9,184.99
2018,8,27,11,15,14.0,250.5,2.9,17.45,262.5,214.4,167.05
2018,8,27,11,30,11.0,229.0,2.9,17.5,239.0,192.57,149.69
2018,8,27,11,45,14.5,249.5,2.95,17.55,262.5,211.6,164.71
2018,8,27,12,0,18.0,270.0,3.0,17.6,286.0,230.1,179.16
2018,8,27,12,15,28.0,310.5,3.05,17.6,335.5,281.6,219.34
2018,8,27,12,30,38.0,351.0,3.1,17.6,385.0,319.33,248.38
2018,8,27,12,45,34.5,345.0,3.15,17.6,375.5,306.23,238.11
2018,8,27,13,0,31.0,339.0,3.2,17.6,366.0,293.46,228.26
2018,8,27,13,15,36.0,335.0,3.25,17.55,365.5,287.93,224.2
2018,8,27,13,30,41.0,331.0,3.3,17.5,365.0,281.81,219.59
2018,8,27,13,45,88.5,286.5,3.35,17.45,358.0,270.72,211.27
2018,8,27,14,0,136.0,242.0,3.4,17.4,351.0,250.2,194.77
2018,8,27,14,15,447.5,183.5,3.45,17.25,521.0,323.35,246.9
2018,8,27,14,30,759.0,125.0,3.5,17.1,691.0,357.11,261.94
2018,8,27,14,45,579.5,125.0,3.55,16.95,544.5,252.18,179.21
2018,8,27,15,0,400.0,125.0,3.6,16.8,398.0,172.1,118.74
2018,8,27,15,15,256.5,140.5,3.6,16.8,311.5,131.1,91.17
2018,8,27,15,30,113.0,156.0,3.6,16.8,225.0,118.06,88.29
2018,8,27,15,45,60.0,159.0,3.6,16.5,195.5,113.61,93.03
2018,8,27,16,0,7.0,162.0,3.6,16.2,166.0,118.09,97.31
2018,8,27,16,15,18.5,156.0,3.6,16.0,164.5,113.49,93.74
2018,8,27,16,30,30.0,150.0,3.6,15.8,163.0,105.23,86.96
2018,8,27,16,45,86.5,139.5,3.6,15.6,170.5,96.41,79.6
2018,8,27,17,0,143.0,129.0,3.6,15.4,178.0,90.16,74.37
2018,8,27,17,15,133.5,110.0,3.6,15.15,149.5,77.73,63.54
2018,8,27,17,30,124.0,91.0,3.6,14.9,121.0,65.02,52.22
2018,8,27,17,45,88.0,70.5,3.6,14.7,89.0,50.91,39.4
2018,8,27,18,0,52.0,50.0,3.6,14.5,57.0,36.63,26.23
2018,8,27,18,15,33.0,31.0,3.6,14.35,35.0,23.17,12.9
2018,8,27,18,30,14.0,12.0,3.6,14.2,13.0,9.44,0.0
2018,8,27,18,45,7.0,6.0,3.6,14.1,6.5,4.72,0.0
2018,8,27,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,28,5,15,2.5,0.5,2.65,13.75,0.5,0.0,0.0
2018,8,28,5,30,5.0,1.0,2.8,13.9,1.0,0.0,0.0
2018,8,28,5,45,5.0,2.5,2.95,14.05,2.5,4.29,0.0
2018,8,28,6,0,5.0,4.0,3.1,14.2,4.0,6.28,0.0
2018,8,28,6,15,2.5,6.0,3.15,14.35,6.0,6.12,0.0
2018,8,28,6,30,0.0,8.0,3.2,14.5,8.0,6.06,0.0
2018,8,28,6,45,0.0,12.5,3.2,14.6,12.5,9.48,2.46
2018,8,28,7,0,0.0,17.0,3.2,14.7,17.0,12.92,5.45
2018,8,28,7,15,0.0,26.5,3.15,14.85,26.5,20.18,11.69
2018,8,28,7,30,0.0,36.0,3.1,15.0,36.0,27.48,17.9
2018,8,28,7,45,0.0,64.0,3.0,15.15,64.0,49.06,36.17
2018,8,28,8,0,0.0,92.0,2.9,15.3,92.0,71.71,55.08
2018,8,28,8,15,1.0,119.5,2.85,15.55,120.0,96.4,75.45
2018,8,28,8,30,2.0,147.0,2.8,15.8,148.0,121.41,95.78
2018,8,28,8,45,1.5,152.5,2.75,16.0,153.5,124.86,98.17
2018,8,28,9,0,1.0,158.0,2.7,16.2,159.0,128.43,100.68
2018,8,28,9,15,2.0,164.5,2.75,16.35,166.0,134.44,105.28
2018,8,28,9,30,3.0,171.0,2.8,16.5,173.0,140.51,109.92
2018,8,28,9,45,5.0,179.5,2.8,16.7,183.0,149.34,116.8
2018,8,28,10,0,7.0,188.0,2.8,16.9,193.0,158.15,123.62
2018,8,28,10,15,6.0,180.0,2.85,17.0,184.5,149.8,116.63
2018,8,28,10,30,5.0,172.0,2.9,17.1,176.0,141.68,109.89
2018,8,28,10,45,8.0,202.0,2.9,17.15,208.5,169.42,132.0
2018,8,28,11,0,11.0,232.0,2.9,17.2,241.0,197.0,153.73
2018,8,28,11,15,14.5,254.5,2.9,17.25,267.0,218.36,170.43
2018,8,28,11,30,18.0,277.0,2.9,17.3,293.0,239.27,186.68
2018,8,28,11,45,24.0,307.0,2.9,17.35,328.0,283.12,220.69
2018,8,28,12,0,30.0,337.0,2.9,17.4,363.0,310.99,241.99
2018,8,28,12,15,29.0,337.0,2.9,17.45,362.5,305.59,237.59
2018,8,28,12,30,28.0,337.0,2.9,17.5,362.0,300.07,233.24
2018,8,28,12,45,29.5,337.0,2.9,17.5,363.0,296.25,230.33
2018,8,28,13,0,31.0,337.0,2.9,17.5,364.0,292.08,227.15
2018,8,28,13,15,52.5,356.5,2.9,17.5,401.0,315.44,245.43
2018,8,28,13,30,74.0,376.0,2.9,17.5,438.0,335.39,260.7
2018,8,28,13,45,91.0,375.5,2.9,17.5,449.5,334.49,259.78
2018,8,28,14,0,108.0,375.0,2.9,17.5,461.0,331.15,256.76
2018,8,28,14,15,86.0,351.0,2.9,17.4,418.0,293.47,227.59
2018,8,28,14,30,64.0,327.0,2.9,17.3,375.0,259.05,201.11
2018,8,28,14,45,70.5,312.5,2.9,17.2,362.5,241.97,187.44
2018,8,28,15,0,77.0,298.0,2.9,17.1,350.0,224.16,173.1
2018,8,28,15,15,81.5,280.5,2.9,17.1,332.5,203.56,156.81
2018,8,28,15,30,86.0,263.0,2.9,17.1,315.0,182.55,141.14
2018,8,28,15,45,100.0,242.5,2.9,16.85,298.5,160.77,132.91
2018,8,28,16,0,114.0,222.0,2.9,16.6,282.0,143.81,119.08
2018,8,28,16,15,332.0,163.0,2.9,16.4,312.0,111.2,91.57
2018,8,28,16,30,550.0,104.0,2.9,16.2,342.0,76.88,62.13
2018,8,28,16,45,635.0,82.0,2.85,16.05,322.5,64.12,51.19
2018,8,28,17,0,720.0,60.0,2.8,15.9,303.0,54.34,42.71
2018,8,28,17,15,671.0,55.0,2.8,15.65,250.5,49.84,38.79
2018,8,28,17,30,622.0,50.0,2.8,15.4,198.0,45.36,34.73
2018,8,28,17,45,543.5,43.5,2.85,15.2,149.5,36.3,26.43
2018,8,28,18,0,465.0,37.0,2.9,15.0,101.0,30.85,21.1
2018,8,28,18,15,323.5,27.0,2.9,14.9,62.5,22.36,11.75
2018,8,28,18,30,182.0,17.0,2.9,14.8,24.0,13.38,0.0
2018,8,28,18,45,91.0,8.5,2.9,14.65,12.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,29,5,15,7.0,1.5,1.9,13.8,1.0,0.0,0.0
2018,8,29,5,30,14.0,3.0,2.0,14.1,2.0,0.0,0.0
2018,8,29,5,45,93.5,10.5,2.05,14.35,15.5,51.85,0.0
2018,8,29,6,0,173.0,18.0,2.1,14.6,29.0,136.74,62.53
2018,8,29,6,15,288.0,30.5,2.15,14.85,69.5,235.9,186.75
2018,8,29,6,30,403.0,43.0,2.2,15.1,110.0,337.88,277.02
2018,8,29,6,45,283.5,42.0,2.25,15.3,97.5,274.31,228.44
2018,8,29,7,0,164.0,41.0,2.3,15.5,85.0,186.31,155.84
2018,8,29,7,15,82.0,52.0,2.25,15.7,74.0,127.55,105.15
2018,8,29,7,30,0.0,63.0,2.2,15.9,63.0,48.28,35.45
2018,8,29,7,45,8.0,82.0,2.2,16.1,85.5,70.32,54.28
2018,8,29,8,0,16.0,101.0,2.2,16.3,108.0,102.55,81.28
2018,8,29,8,15,42.0,149.0,2.25,16.5,171.0,174.61,141.14
2018,8,29,8,30,68.0,197.0,2.3,16.7,234.0,249.24,201.4
2018,8,29,8,45,95.5,230.5,2.35,16.9,287.5,310.27,249.58
2018,8,29,9,0,123.0,264.0,2.4,17.1,341.0,394.24,314.24
2018,8,29,9,15,123.5,278.5,2.45,17.3,360.0,408.35,323.59
2018,8,29,9,30,124.0,293.0,2.5,17.5,379.0,421.76,332.72
2018,8,29,9,45,79.0,291.0,2.55,17.7,347.0,348.26,274.3
2018,8,29,10,0,34.0,289.0,2.6,17.9,315.0,298.18,233.54
2018,8,29,10,15,31.0,294.0,2.65,18.0,318.5,297.15,232.34
2018,8,29,10,30,28.0,299.0,2.7,18.1,322.0,296.06,230.97
2018,8,29,10,45,20.5,274.0,2.75,18.25,291.0,243.76,189.88
2018,8,29,11,0,13.0,249.0,2.8,18.4,260.0,213.53,165.87
2018,8,29,11,15,18.0,280.0,2.9,18.45,295.5,243.53,189.35
2018,8,29,11,30,23.0,311.0,3.0,18.5,331.0,272.93,212.05
2018,8,29,11,45,69.0,351.5,3.05,18.55,412.0,363.01,282.2
2018,8,29,12,0,115.0,392.0,3.1,18.6,493.0,447.88,346.54
2018,8,29,12,15,361.0,331.0,3.1,18.65,648.0,608.7,470.15
2018,8,29,12,30,607.0,270.0,3.1,18.7,803.0,724.62,556.08
2018,8,29,12,45,630.5,255.5,3.1,18.75,804.0,695.83,533.93
2018,8,29,13,0,654.0,241.0,3.1,18.8,805.0,663.18,509.45
2018,8,29,13,15,648.0,239.0,3.15,18.8,788.5,618.03,475.13
2018,8,29,13,30,642.0,237.0,3.2,18.8,772.0,571.81,439.23
2018,8,29,13,45,560.5,263.5,3.2,18.8,720.5,505.6,387.36
2018,8,29,14,0,479.0,290.0,3.2,18.8,669.0,447.34,341.19
2018,8,29,14,15,683.0,195.0,3.15,18.75,712.5,426.79,319.89
2018,8,29,14,30,887.0,100.0,3.1,18.7,756.0,384.61,277.75
2018,8,29,14,45,876.0,98.0,3.05,18.65,718.0,322.53,222.85
2018,8,29,15,0,865.0,96.0,3.0,18.6,680.0,260.7,169.01
2018,8,29,15,15,850.0,94.0,3.0,18.6,637.0,198.74,119.12
2018,8,29,15,30,835.0,92.0,3.0,18.6,594.0,131.04,74.32
2018,8,29,15,45,814.5,89.0,2.85,18.45,546.0,75.62,59.84
2018,8,29,16,0,794.0,86.0,2.7,18.3,498.0,73.64,58.43
2018,8,29,16,15,756.0,85.0,2.7,18.15,445.0,72.68,57.84
2018,8,29,16,30,718.0,84.0,2.7,18.0,392.0,66.36,52.58
2018,8,29,16,45,638.0,84.0,2.7,17.85,331.0,65.65,52.17
2018,8,29,17,0,558.0,84.0,2.7,17.7,270.0,65.38,52.08
2018,8,29,17,15,484.0,76.0,2.65,17.5,217.0,59.54,47.0
2018,8,29,17,30,410.0,68.0,2.6,17.3,164.0,51.27,39.62
2018,8,29,17,45,325.0,55.5,2.6,17.05,119.5,41.84,31.02
2018,8,29,18,0,240.0,43.0,2.6,16.8,75.0,32.41,22.18
2018,8,29,18,15,173.5,29.0,2.6,16.6,47.0,21.96,10.7
2018,8,29,18,30,107.0,15.0,2.6,16.4,19.0,11.8,0.0
2018,8,29,18,45,53.5,7.5,2.65,16.15,9.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.5,1.75,15.2,2.5,1.97,0.0
2018,8,30,6,0,0.0,5.0,1.8,15.3,5.0,3.78,0.0
2018,8,30,6,15,0.0,10.0,1.75,15.45,10.0,7.58,0.5
2018,8,30,6,30,0.0,15.0,1.7,15.6,15.0,11.39,3.93
2018,8,30,6,45,0.0,19.5,1.65,15.75,19.5,14.82,6.98
2018,8,30,7,0,0.0,24.0,1.6,15.9,24.0,18.26,9.99
2018,8,30,7,15,0.0,30.5,1.55,16.0,30.5,23.25,14.26
2018,8,30,7,30,0.0,37.0,1.5,16.1,37.0,28.24,18.49
2018,8,30,7,45,0.0,45.5,1.4,16.15,45.5,34.79,23.98
2018,8,30,8,0,0.0,54.0,1.3,16.2,54.0,41.36,29.42
2018,8,30,8,15,0.5,79.0,1.25,16.3,79.5,61.17,45.91
2018,8,30,8,30,1.0,104.0,1.2,16.4,105.0,82.2,63.18
2018,8,30,8,45,23.0,156.0,1.15,16.5,170.5,162.01,129.0
2018,8,30,9,0,45.0,208.0,1.1,16.6,236.0,235.53,187.61
2018,8,30,9,15,53.5,240.5,1.15,16.75,276.0,276.0,218.55
2018,8,30,9,30,62.0,273.0,1.2,16.9,316.0,316.13,248.89
2018,8,30,9,45,85.0,299.5,1.2,17.05,362.0,363.78,284.95
2018,8,30,10,0,108.0,326.0,1.2,17.2,408.0,434.23,337.01
2018,8,30,10,15,90.5,338.5,1.35,17.3,409.0,401.9,311.8
2018,8,30,10,30,73.0,351.0,1.5,17.4,410.0,392.74,304.29
2018,8,30,10,45,76.0,368.0,1.6,17.55,430.5,407.77,315.25
2018,8,30,11,0,79.0,385.0,1.7,17.7,451.0,421.94,325.39
2018,8,30,11,15,97.5,401.0,1.8,17.8,484.0,448.58,345.35
2018,8,30,11,30,116.0,417.0,1.9,17.9,517.0,492.17,377.34
2018,8,30,11,45,173.0,420.0,2.05,17.95,571.0,534.99,409.97
2018,8,30,12,0,230.0,423.0,2.2,18.0,625.0,573.25,438.87
2018,8,30,12,15,246.0,415.5,2.3,18.05,631.0,577.58,441.89
2018,8,30,12,30,262.0,408.0,2.4,18.1,637.0,564.69,432.78
2018,8,30,12,45,348.0,371.5,2.55,18.1,672.5,576.08,442.91
2018,8,30,13,0,434.0,335.0,2.7,18.1,708.0,588.44,452.76
2018,8,30,13,15,627.5,243.0,2.85,18.1,770.0,608.86,469.11
2018,8,30,13,30,821.0,151.0,3.0,18.1,832.0,605.72,466.18
2018,8,30,13,45,847.5,134.0,3.15,18.05,819.0,556.41,426.45
2018,8,30,14,0,874.0,117.0,3.3,18.0,806.0,502.22,381.47
2018,8,30,14,15,865.5,115.0,3.4,17.9,774.5,443.16,331.13
2018,8,30,14,30,857.0,113.0,3.5,17.8,743.0,383.57,279.01
2018,8,30,14,45,845.5,110.5,3.65,17.7,705.5,319.09,222.43
2018,8,30,15,0,834.0,108.0,3.8,17.6,668.0,257.31,168.6
2018,8,30,15,15,818.0,105.0,3.8,17.6,624.5,195.24,118.37
2018,8,30,15,30,802.0,102.0,3.8,17.6,581.0,134.74,78.96
2018,8,30,15,45,781.0,98.5,4.05,17.35,533.5,81.3,65.06
2018,8,30,16,0,760.0,95.0,4.3,17.1,486.0,79.24,63.6
2018,8,30,16,15,729.5,91.5,4.35,16.9,435.5,71.02,56.72
2018,8,30,16,30,699.0,88.0,4.4,16.7,385.0,68.79,55.02
