Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,16,45,657.0,83.0,4.5,16.5,332.5,65.32,52.18
2018,8,30,17,0,615.0,78.0,4.6,16.3,280.0,61.85,49.28
2018,8,30,17,15,554.5,71.5,4.65,16.05,229.0,57.05,45.07
2018,8,30,17,30,494.0,65.0,4.7,15.8,178.0,52.29,40.74
2018,8,30,17,45,404.5,54.5,4.7,15.55,131.0,44.13,33.16
2018,8,30,18,0,315.0,44.0,4.7,15.3,84.0,33.51,23.16
2018,8,30,18,15,199.0,29.0,4.65,15.2,50.0,22.03,9.93
2018,8,30,18,30,83.0,14.0,4.6,15.1,16.0,11.02,0.0
2018,8,30,18,45,41.5,7.0,4.55,14.95,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.45,14.7,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.4,14.55,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.35,14.4,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.8,13.45,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,8,31,5,45,0.0,2.0,4.35,14.05,2.0,1.57,0.0
2018,8,31,6,0,0.0,4.0,4.5,14.2,4.0,3.02,0.0
2018,8,31,6,15,0.0,7.0,4.45,14.35,7.0,5.3,0.0
2018,8,31,6,30,0.0,10.0,4.4,14.5,10.0,7.58,0.73
2018,8,31,6,45,0.0,14.5,4.35,14.65,14.5,11.01,3.74
2018,8,31,7,0,0.0,19.0,4.3,14.8,19.0,14.44,6.74
2018,8,31,7,15,0.0,25.5,4.15,14.95,25.5,19.42,11.02
2018,8,31,7,30,0.0,32.0,4.0,15.1,32.0,24.41,15.26
2018,8,31,7,45,0.0,48.0,3.9,15.3,48.0,36.72,25.67
2018,8,31,8,0,0.0,64.0,3.8,15.5,64.0,49.08,36.01
2018,8,31,8,15,0.5,95.5,3.6,15.8,96.0,74.81,57.42
2018,8,31,8,30,1.0,127.0,3.4,16.1,128.0,102.52,80.15
2018,8,31,8,45,9.5,171.5,3.25,16.35,177.5,150.42,119.43
2018,8,31,9,0,18.0,216.0,3.1,16.6,227.0,199.36,158.76
2018,8,31,9,15,30.5,247.0,2.95,16.9,267.5,260.78,207.33
2018,8,31,9,30,43.0,278.0,2.8,17.2,308.0,303.16,239.96
2018,8,31,9,45,58.5,308.0,2.7,17.45,351.0,347.02,273.4
2018,8,31,10,0,74.0,338.0,2.6,17.7,394.0,390.21,305.72
2018,8,31,10,15,164.5,347.0,2.65,17.95,477.0,508.17,396.27
2018,8,31,10,30,255.0,356.0,2.7,18.2,560.0,623.13,481.14
2018,8,31,10,45,499.5,267.5,2.7,18.45,681.5,784.85,601.22
2018,8,31,11,0,744.0,179.0,2.7,18.7,803.0,924.28,698.64
2018,8,31,11,15,835.5,139.5,2.9,18.75,851.5,941.76,710.15
2018,8,31,11,30,927.0,100.0,3.1,18.8,900.0,948.38,715.49
2018,8,31,11,45,904.0,113.0,3.3,18.9,898.0,910.87,690.69
2018,8,31,12,0,881.0,126.0,3.5,19.0,896.0,870.52,663.92
2018,8,31,12,15,890.5,120.5,3.8,18.95,897.5,838.02,643.16
2018,8,31,12,30,900.0,115.0,4.1,18.9,899.0,801.9,619.33
2018,8,31,12,45,849.0,137.5,4.35,18.85,871.0,741.83,575.71
2018,8,31,13,0,798.0,160.0,4.6,18.8,843.0,691.05,537.42
2018,8,31,13,15,858.0,128.5,4.9,18.65,849.5,652.69,509.26
2018,8,31,13,30,918.0,97.0,5.2,18.5,856.0,614.39,479.14
2018,8,31,13,45,921.0,92.0,5.5,18.35,834.0,559.4,434.24
2018,8,31,14,0,924.0,87.0,5.8,18.2,812.0,502.13,385.77
2018,8,31,14,15,916.0,86.5,6.0,17.95,781.0,441.9,333.26
2018,8,31,14,30,908.0,86.0,6.2,17.7,750.0,380.97,278.73
2018,8,31,14,45,844.0,104.0,6.4,17.45,696.0,317.38,223.15
2018,8,31,15,0,780.0,122.0,6.6,17.2,642.0,255.65,170.8
2018,8,31,15,15,821.5,99.5,6.6,17.2,615.5,191.51,115.97
2018,8,31,15,30,863.0,77.0,6.6,17.2,589.0,129.45,73.16
2018,8,31,15,45,717.5,107.0,6.65,16.8,509.0,79.04,63.32
2018,8,31,16,0,572.0,137.0,6.7,16.4,429.0,96.77,79.09
2018,8,31,16,15,629.5,110.5,6.65,16.2,400.5,81.83,66.37
2018,8,31,16,30,687.0,84.0,6.6,16.0,372.0,65.91,52.66
2018,8,31,16,45,634.5,80.5,6.5,15.75,319.0,63.26,50.54
2018,8,31,17,0,582.0,77.0,6.4,15.5,266.0,60.74,48.45
2018,8,31,17,15,377.5,78.5,6.3,15.25,192.5,57.95,46.01
2018,8,31,17,30,173.0,80.0,6.2,15.0,119.0,57.56,45.49
2018,8,31,17,45,192.5,59.5,6.05,14.7,92.0,43.9,33.01
2018,8,31,18,0,212.0,39.0,5.9,14.4,65.0,29.4,19.6
2018,8,31,18,15,155.0,26.5,5.75,14.3,40.5,20.06,7.46
2018,8,31,18,30,98.0,14.0,5.6,14.2,16.0,11.02,0.0
2018,8,31,18,45,49.0,7.0,5.45,14.1,8.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,5.15,13.95,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,4.85,13.85,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,4.7,13.75,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,4.5,13.65,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,4.25,13.4,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,1,5,45,5.0,3.0,2.85,13.7,3.5,4.73,0.0
2018,9,1,6,0,10.0,6.0,2.9,13.9,7.0,11.13,0.0
2018,9,1,6,15,5.0,13.5,2.7,14.1,14.0,13.5,5.35
2018,9,1,6,30,0.0,21.0,2.5,14.3,21.0,15.97,7.82
2018,9,1,6,45,0.0,29.5,2.3,14.5,29.5,22.48,13.56
2018,9,1,7,0,0.0,38.0,2.1,14.7,38.0,29.0,19.25
2018,9,1,7,15,0.0,44.5,1.95,14.9,44.5,34.0,23.54
2018,9,1,7,30,0.0,51.0,1.8,15.1,51.0,39.01,27.76
2018,9,1,7,45,0.0,69.5,1.65,15.3,69.5,53.32,39.79
2018,9,1,8,0,0.0,88.0,1.5,15.5,88.0,68.35,52.25
2018,9,1,8,15,2.0,125.0,1.55,15.65,126.0,102.72,80.72
2018,9,1,8,30,4.0,162.0,1.6,15.8,164.0,137.97,109.38
2018,9,1,8,45,7.5,182.5,1.6,16.0,187.0,159.12,126.19
2018,9,1,9,0,11.0,203.0,1.6,16.2,210.0,180.3,142.85
2018,9,1,9,15,13.5,219.5,1.75,16.4,228.5,196.66,155.55
2018,9,1,9,30,16.0,236.0,1.9,16.6,247.0,212.98,168.12
2018,9,1,9,45,15.5,240.0,2.1,16.75,251.0,214.58,168.97
2018,9,1,10,0,15.0,244.0,2.3,16.9,255.0,216.3,169.97
2018,9,1,10,15,17.0,256.0,2.45,17.0,269.0,227.74,178.77
2018,9,1,10,30,19.0,268.0,2.6,17.1,283.0,239.02,187.39
2018,9,1,10,45,22.5,286.0,2.75,17.2,304.5,256.86,201.18
2018,9,1,11,0,26.0,304.0,2.9,17.3,326.0,293.62,229.54
2018,9,1,11,15,23.5,297.5,3.1,17.35,317.5,281.85,220.12
2018,9,1,11,30,21.0,291.0,3.3,17.4,309.0,254.44,198.69
2018,9,1,11,45,21.5,297.5,3.5,17.4,316.0,258.49,201.89
2018,9,1,12,0,22.0,304.0,3.7,17.4,323.0,262.29,204.84
2018,9,1,12,15,30.5,325.5,3.8,17.45,352.0,297.9,232.65
2018,9,1,12,30,39.0,347.0,3.9,17.5,381.0,318.15,248.34
2018,9,1,12,45,94.5,360.5,4.05,17.5,441.5,363.9,284.8
2018,9,1,13,0,150.0,374.0,4.2,17.5,502.0,412.74,322.78
2018,9,1,13,15,127.0,378.5,4.35,17.4,485.5,387.74,303.09
2018,9,1,13,30,104.0,383.0,4.5,17.3,469.0,358.96,280.72
2018,9,1,13,45,167.5,351.5,4.65,17.2,484.5,360.98,282.5
2018,9,1,14,0,231.0,320.0,4.8,17.1,500.0,352.98,275.38
2018,9,1,14,15,527.5,227.5,4.9,17.0,617.5,387.03,296.42
2018,9,1,14,30,824.0,135.0,5.0,16.9,735.0,386.51,284.82
2018,9,1,14,45,812.5,131.5,5.1,16.75,697.0,325.06,230.07
2018,9,1,15,0,801.0,128.0,5.2,16.6,659.0,264.19,176.71
2018,9,1,15,15,783.5,124.5,5.2,16.6,615.5,203.27,127.24
2018,9,1,15,30,766.0,121.0,5.2,16.6,572.0,137.61,83.29
2018,9,1,15,45,677.5,127.5,5.25,16.25,502.0,91.2,74.0
2018,9,1,16,0,589.0,134.0,5.3,15.9,432.0,95.33,77.97
2018,9,1,16,15,412.5,144.0,5.25,15.7,342.0,97.83,80.48
2018,9,1,16,30,236.0,154.0,5.2,15.5,252.0,104.34,86.51
2018,9,1,16,45,260.0,131.5,5.15,15.25,226.0,91.47,75.52
2018,9,1,17,0,284.0,109.0,5.1,15.0,200.0,77.91,63.76
2018,9,1,17,15,301.5,91.0,5.05,14.7,171.5,65.42,52.73
2018,9,1,17,30,319.0,73.0,5.0,14.4,143.0,53.79,42.23
2018,9,1,17,45,221.5,57.5,4.95,14.15,100.0,42.45,31.76
2018,9,1,18,0,124.0,42.0,4.9,13.9,57.0,31.11,20.98
2018,9,1,18,15,69.5,25.5,4.85,13.8,33.0,19.06,5.3
2018,9,1,18,30,15.0,9.0,4.8,13.7,9.0,7.08,0.0
2018,9,1,18,45,7.5,4.5,4.8,13.6,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.7,13.45,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.45,13.35,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,2,5,45,37.0,9.0,2.0,13.1,11.0,24.7,0.0
2018,9,2,6,0,74.0,18.0,2.0,13.3,22.0,70.01,2.76
2018,9,2,6,15,174.5,34.0,1.95,13.55,57.5,175.2,136.08
2018,9,2,6,30,275.0,50.0,1.9,13.8,93.0,266.08,218.38
2018,9,2,6,45,229.5,60.0,1.85,14.0,105.0,258.35,214.95
2018,9,2,7,0,184.0,70.0,1.8,14.2,117.0,227.19,190.4
2018,9,2,7,15,92.0,88.0,1.8,14.45,111.5,167.88,139.33
2018,9,2,7,30,0.0,106.0,1.8,14.7,106.0,88.67,69.76
2018,9,2,7,45,11.5,133.5,1.75,14.95,138.5,123.73,99.41
2018,9,2,8,0,23.0,161.0,1.7,15.2,171.0,159.4,128.83
2018,9,2,8,15,91.5,183.5,1.65,15.45,231.5,260.17,212.45
2018,9,2,8,30,160.0,206.0,1.6,15.7,292.0,369.15,299.04
2018,9,2,8,45,165.5,229.0,1.6,15.95,324.5,400.37,321.27
2018,9,2,9,0,171.0,252.0,1.6,16.2,357.0,430.7,342.93
2018,9,2,9,15,153.0,275.0,1.65,16.45,374.0,436.82,345.45
2018,9,2,9,30,135.0,298.0,1.7,16.7,391.0,441.42,347.03
2018,9,2,9,45,111.5,316.5,1.7,16.9,396.0,434.26,339.63
2018,9,2,10,0,88.0,335.0,1.7,17.1,401.0,402.32,313.99
2018,9,2,10,15,79.0,347.5,1.75,17.3,408.5,401.74,312.67
2018,9,2,10,30,70.0,360.0,1.8,17.5,416.0,400.78,310.94
2018,9,2,10,45,93.5,372.5,1.8,17.65,449.0,431.09,333.73
2018,9,2,11,0,117.0,385.0,1.8,17.8,482.0,481.42,370.62
2018,9,2,11,15,123.5,382.0,1.9,17.9,486.0,476.46,366.73
2018,9,2,11,30,130.0,379.0,2.0,18.0,490.0,470.72,362.61
2018,9,2,11,45,127.5,391.5,2.1,18.1,501.0,470.57,362.19
2018,9,2,12,0,125.0,404.0,2.2,18.2,512.0,469.37,360.98
2018,9,2,12,15,165.0,403.0,2.35,18.15,545.5,489.5,377.05
2018,9,2,12,30,205.0,402.0,2.5,18.1,579.0,505.79,389.95
2018,9,2,12,45,241.5,388.0,2.7,18.1,594.5,514.77,397.24
2018,9,2,13,0,278.0,374.0,2.9,18.1,610.0,508.06,392.78
2018,9,2,13,15,306.5,358.0,3.1,17.95,613.5,490.9,380.32
2018,9,2,13,30,335.0,342.0,3.3,17.8,617.0,470.6,364.9
2018,9,2,13,45,379.5,314.5,3.45,17.7,617.0,446.68,345.88
2018,9,2,14,0,424.0,287.0,3.6,17.6,617.0,421.11,324.43
2018,9,2,14,15,614.0,212.5,3.75,17.4,668.5,412.53,312.77
2018,9,2,14,30,804.0,138.0,3.9,17.2,720.0,381.87,280.11
2018,9,2,14,45,791.0,134.5,4.05,17.05,682.0,321.15,226.65
2018,9,2,15,0,778.0,131.0,4.2,16.9,644.0,261.22,174.64
2018,9,2,15,15,759.5,128.0,4.2,16.9,601.0,196.05,122.12
2018,9,2,15,30,741.0,125.0,4.2,16.9,558.0,137.79,84.25
2018,9,2,15,45,598.5,138.5,4.3,16.5,469.0,96.68,78.65
2018,9,2,16,0,456.0,152.0,4.4,16.1,380.0,102.54,84.16
2018,9,2,16,15,410.0,145.5,4.35,15.85,334.5,98.8,81.27
2018,9,2,16,30,364.0,139.0,4.3,15.6,289.0,95.02,78.31
2018,9,2,16,45,350.5,122.0,4.2,15.35,250.0,85.04,69.84
2018,9,2,17,0,337.0,105.0,4.1,15.1,211.0,74.61,60.81
2018,9,2,17,15,310.0,88.0,4.05,14.8,171.5,63.56,51.04
2018,9,2,17,30,283.0,71.0,4.0,14.5,132.0,52.11,40.7
2018,9,2,17,45,222.0,55.5,3.9,14.25,95.0,41.07,30.48
2018,9,2,18,0,161.0,40.0,3.8,14.0,58.0,29.84,19.74
2018,9,2,18,15,89.5,24.0,3.75,13.85,33.0,18.02,2.63
2018,9,2,18,30,18.0,8.0,3.7,13.7,8.0,6.29,0.0
2018,9,2,18,45,9.0,4.0,3.65,13.6,4.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,3,5,45,11.0,4.5,1.95,13.0,5.0,8.81,0.0
2018,9,3,6,0,22.0,9.0,2.0,13.2,10.0,26.36,0.0
2018,9,3,6,15,40.5,19.0,2.0,13.45,24.0,45.84,31.74
2018,9,3,6,30,59.0,29.0,2.0,13.7,38.0,80.36,63.18
2018,9,3,6,45,56.0,40.0,2.0,13.9,51.0,81.87,65.6
2018,9,3,7,0,53.0,51.0,2.0,14.1,64.0,93.26,75.77
2018,9,3,7,15,26.5,63.0,1.95,14.35,69.5,75.03,59.55
2018,9,3,7,30,0.0,75.0,1.9,14.6,75.0,58.42,44.33
2018,9,3,7,45,1.0,100.5,1.9,14.8,101.0,81.85,64.03
2018,9,3,8,0,2.0,126.0,1.9,15.0,127.0,105.53,83.58
2018,9,3,8,15,4.0,147.0,1.85,15.2,149.0,125.78,100.03
2018,9,3,8,30,6.0,168.0,1.8,15.4,171.0,146.04,116.28
2018,9,3,8,45,10.0,188.0,1.8,15.65,194.0,167.25,133.16
2018,9,3,9,0,14.0,208.0,1.8,15.9,217.0,188.49,149.86
2018,9,3,9,15,20.0,232.0,1.8,16.05,245.5,215.54,171.14
2018,9,3,9,30,26.0,256.0,1.8,16.2,274.0,242.5,192.08
2018,9,3,9,45,27.5,270.0,1.8,16.4,290.0,277.34,218.66
2018,9,3,10,0,29.0,284.0,1.8,16.6,306.0,290.23,227.94
2018,9,3,10,15,47.5,314.0,1.85,16.75,351.0,336.1,263.36
2018,9,3,10,30,66.0,344.0,1.9,16.9,396.0,380.96,297.32
2018,9,3,10,45,99.0,370.0,2.0,17.05,451.0,434.52,337.97
2018,9,3,11,0,132.0,396.0,2.1,17.2,506.0,507.43,391.98
2018,9,3,11,15,129.0,405.5,2.15,17.3,514.5,505.18,389.29
2018,9,3,11,30,126.0,415.0,2.2,17.4,523.0,502.02,386.46
2018,9,3,11,45,147.5,415.5,2.25,17.5,542.5,511.08,393.45
2018,9,3,12,0,169.0,416.0,2.3,17.6,562.0,518.01,398.74
2018,9,3,12,15,230.5,395.0,2.4,17.6,594.0,549.82,423.45
2018,9,3,12,30,292.0,374.0,2.5,17.6,626.0,561.06,432.8
2018,9,3,12,45,283.5,375.0,2.6,17.6,617.0,534.79,413.05
2018,9,3,13,0,275.0,376.0,2.7,17.6,608.0,508.19,393.03
2018,9,3,13,15,229.0,386.5,2.8,17.55,577.0,458.53,355.19
2018,9,3,13,30,183.0,397.0,2.9,17.5,546.0,420.78,326.08
2018,9,3,13,45,257.5,357.0,3.05,17.4,560.0,415.6,322.17
2018,9,3,14,0,332.0,317.0,3.2,17.3,574.0,397.76,307.19
2018,9,3,14,15,560.0,228.5,3.3,17.15,640.5,400.97,304.59
2018,9,3,14,30,788.0,140.0,3.4,17.0,707.0,377.84,277.19
2018,9,3,14,45,774.5,136.5,3.55,16.8,669.0,317.88,224.57
2018,9,3,15,0,761.0,133.0,3.7,16.6,631.0,253.82,169.47
2018,9,3,15,15,742.5,129.0,3.7,16.6,588.0,193.91,121.24
2018,9,3,15,30,724.0,125.0,3.7,16.6,545.0,136.04,83.62
2018,9,3,15,45,700.0,120.0,3.75,16.15,498.0,87.23,70.59
2018,9,3,16,0,676.0,115.0,3.8,15.7,451.0,84.83,68.91
2018,9,3,16,15,546.5,121.5,3.75,15.5,374.0,88.28,72.22
2018,9,3,16,30,417.0,128.0,3.7,15.3,297.0,89.19,73.31
2018,9,3,16,45,420.5,112.0,3.6,15.1,262.0,79.81,65.31
2018,9,3,17,0,424.0,96.0,3.5,14.9,227.0,69.94,56.72
2018,9,3,17,15,397.5,82.0,3.35,14.65,186.5,60.56,48.4
2018,9,3,17,30,371.0,68.0,3.2,14.4,146.0,50.87,39.58
2018,9,3,17,45,294.5,54.0,3.1,14.15,105.0,40.53,29.96
2018,9,3,18,0,218.0,40.0,3.0,13.9,64.0,30.1,19.77
2018,9,3,18,15,124.5,24.0,2.85,13.8,36.0,18.11,0.0
2018,9,3,18,30,31.0,8.0,2.7,13.7,8.0,6.29,0.0
2018,9,3,18,45,15.5,4.0,2.55,13.6,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,4,5,45,23.0,5.0,2.6,13.4,6.0,15.01,0.0
2018,9,4,6,0,46.0,10.0,2.7,13.7,12.0,49.18,0.0
2018,9,4,6,15,71.5,17.0,2.75,13.95,25.5,84.26,62.13
2018,9,4,6,30,97.0,24.0,2.8,14.2,39.0,111.57,89.65
2018,9,4,6,45,75.0,30.5,2.8,14.45,44.5,93.57,75.83
2018,9,4,7,0,53.0,37.0,2.8,14.7,50.0,77.18,62.03
2018,9,4,7,15,26.5,41.5,2.7,14.95,48.0,53.9,41.51
2018,9,4,7,30,0.0,46.0,2.6,15.2,46.0,35.16,24.45
2018,9,4,7,45,0.0,58.0,2.55,15.45,58.0,44.42,32.23
2018,9,4,8,0,0.0,70.0,2.5,15.7,70.0,53.71,39.92
2018,9,4,8,15,0.0,95.0,2.4,15.9,95.0,74.05,56.78
2018,9,4,8,30,0.0,120.0,2.3,16.1,120.0,95.58,74.38
2018,9,4,8,45,0.5,139.0,2.25,16.3,139.5,112.32,87.85
2018,9,4,9,0,1.0,158.0,2.2,16.5,159.0,129.09,101.19
2018,9,4,9,15,4.0,176.5,2.2,16.7,179.5,147.86,116.16
2018,9,4,9,30,7.0,195.0,2.2,16.9,200.0,166.63,130.97
2018,9,4,9,45,10.0,215.0,2.15,17.1,222.5,186.7,146.66
2018,9,4,10,0,13.0,235.0,2.1,17.3,245.0,206.65,162.09
2018,9,4,10,15,26.0,276.5,2.1,17.45,297.0,276.92,217.08
2018,9,4,10,30,39.0,318.0,2.1,17.6,349.0,328.33,256.29
2018,9,4,10,45,86.5,350.0,2.1,17.8,421.0,402.7,313.51
2018,9,4,11,0,134.0,382.0,2.1,18.0,493.0,496.07,382.96
2018,9,4,11,15,242.0,370.0,2.2,18.1,574.5,596.99,458.61
2018,9,4,11,30,350.0,358.0,2.3,18.2,656.0,670.59,513.05
2018,9,4,11,45,397.0,346.0,2.35,18.3,686.0,699.49,533.31
2018,9,4,12,0,444.0,334.0,2.4,18.4,716.0,707.32,539.15
2018,9,4,12,15,403.0,347.0,2.5,18.4,693.5,660.3,504.73
2018,9,4,12,30,362.0,360.0,2.6,18.4,671.0,603.19,463.17
2018,9,4,12,45,279.0,380.5,2.7,18.35,618.5,536.73,413.29
2018,9,4,13,0,196.0,401.0,2.8,18.3,566.0,466.94,360.46
2018,9,4,13,15,153.0,394.0,2.95,18.2,521.0,417.28,323.03
2018,9,4,13,30,110.0,387.0,3.1,18.1,476.0,366.26,284.15
2018,9,4,13,45,148.0,350.0,3.3,18.0,466.0,350.56,272.47
2018,9,4,14,0,186.0,313.0,3.5,17.9,456.0,326.17,253.18
2018,9,4,14,15,523.0,210.0,3.65,17.7,589.5,372.91,283.81
2018,9,4,14,30,860.0,107.0,3.8,17.5,723.0,379.27,276.65
2018,9,4,14,45,846.5,105.5,3.95,17.35,684.5,314.39,219.3
2018,9,4,15,0,833.0,104.0,4.1,17.2,646.0,252.57,165.34
2018,9,4,15,15,816.5,101.0,4.1,17.2,602.5,190.21,114.94
2018,9,4,15,30,800.0,98.0,4.1,17.2,559.0,129.53,75.92
2018,9,4,15,45,725.5,103.5,4.15,16.7,494.0,77.44,62.0
2018,9,4,16,0,651.0,109.0,4.2,16.2,429.0,80.47,65.01
2018,9,4,16,15,509.5,113.0,4.15,15.9,347.0,81.85,66.52
2018,9,4,16,30,368.0,117.0,4.1,15.6,265.0,81.53,66.54
2018,9,4,16,45,321.5,110.0,4.05,15.3,226.0,77.09,62.88
2018,9,4,17,0,275.0,103.0,4.0,15.0,187.0,73.97,60.27
2018,9,4,17,15,245.0,88.0,3.9,14.7,152.0,63.72,51.18
2018,9,4,17,30,215.0,73.0,3.8,14.4,117.0,53.24,41.63
2018,9,4,17,45,166.0,55.0,3.7,14.15,83.0,40.47,29.83
2018,9,4,18,0,117.0,37.0,3.6,13.9,49.0,27.52,17.36
2018,9,4,18,15,63.5,21.5,3.5,13.8,27.5,16.11,0.0
2018,9,4,18,30,10.0,6.0,3.4,13.7,6.0,4.72,0.0
2018,9,4,18,45,5.0,3.0,3.3,13.6,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,5,5,45,0.0,2.0,2.3,12.75,2.0,1.57,0.0
2018,9,5,6,0,0.0,4.0,2.3,12.9,4.0,3.02,0.0
2018,9,5,6,15,8.0,9.5,2.3,13.1,10.5,12.17,4.11
2018,9,5,6,30,16.0,15.0,2.3,13.3,17.0,25.54,16.28
2018,9,5,6,45,33.5,21.0,2.3,13.55,28.5,44.41,33.33
2018,9,5,7,0,51.0,27.0,2.3,13.8,40.0,72.99,58.69
2018,9,5,7,15,25.5,31.0,2.3,14.0,37.5,50.87,39.07
2018,9,5,7,30,0.0,35.0,2.3,14.2,35.0,26.7,17.32
2018,9,5,7,45,0.0,41.0,2.25,14.45,41.0,31.33,21.21
2018,9,5,8,0,0.0,47.0,2.2,14.7,47.0,35.96,25.05
2018,9,5,8,15,0.0,71.0,2.3,14.9,71.0,54.51,40.6
2018,9,5,8,30,0.0,95.0,2.4,15.1,95.0,73.68,56.47
2018,9,5,8,45,0.0,108.5,2.45,15.3,108.5,84.96,65.59
2018,9,5,9,0,0.0,122.0,2.5,15.5,122.0,96.26,74.66
2018,9,5,9,15,0.5,133.5,2.65,15.65,134.0,106.32,82.69
2018,9,5,9,30,1.0,145.0,2.8,15.8,146.0,116.38,90.68
2018,9,5,9,45,2.5,159.0,2.9,15.95,161.0,129.58,101.23
2018,9,5,10,0,4.0,173.0,3.0,16.1,176.0,142.74,111.68
2018,9,5,10,15,7.0,198.5,3.15,16.15,204.0,167.3,131.36
2018,9,5,10,30,10.0,224.0,3.3,16.2,232.0,191.75,150.78
2018,9,5,10,45,12.0,238.5,3.4,16.3,248.5,205.38,161.42
2018,9,5,11,0,14.0,253.0,3.5,16.4,265.0,218.76,171.84
2018,9,5,11,15,11.5,231.0,3.55,16.45,241.0,196.36,153.83
2018,9,5,11,30,9.0,209.0,3.6,16.5,217.0,174.65,136.4
2018,9,5,11,45,9.5,216.5,3.7,16.5,225.0,180.47,141.03
2018,9,5,12,0,10.0,224.0,3.8,16.5,233.0,186.12,145.49
2018,9,5,12,15,9.5,216.0,3.9,16.45,224.5,178.15,139.14
2018,9,5,12,30,9.0,208.0,4.0,16.4,216.0,170.29,132.91
2018,9,5,12,45,8.5,203.5,4.05,16.4,211.0,165.34,128.97
2018,9,5,13,0,8.0,199.0,4.1,16.4,206.0,160.44,125.1
2018,9,5,13,15,73.5,213.5,4.2,16.25,273.0,223.43,176.64
2018,9,5,13,30,139.0,228.0,4.3,16.1,340.0,265.33,210.18
2018,9,5,13,45,105.5,222.5,4.35,16.0,306.0,232.52,183.39
2018,9,5,14,0,72.0,217.0,4.4,15.9,272.0,203.41,159.85
2018,9,5,14,15,219.5,192.5,4.45,15.8,350.5,236.48,184.01
2018,9,5,14,30,367.0,168.0,4.5,15.7,429.0,251.85,190.96
2018,9,5,14,45,245.5,173.5,4.55,15.55,344.0,194.23,145.64
2018,9,5,15,0,124.0,179.0,4.6,15.4,259.0,155.98,118.2
2018,9,5,15,15,68.5,185.5,4.6,15.4,229.0,143.34,110.4
2018,9,5,15,30,13.0,192.0,4.6,15.4,199.0,140.23,110.78
2018,9,5,15,45,20.5,184.5,4.65,15.05,195.0,132.57,110.28
2018,9,5,16,0,28.0,177.0,4.7,14.7,191.0,121.87,101.52
2018,9,5,16,15,68.5,165.5,4.65,14.5,194.0,114.9,95.86
2018,9,5,16,30,109.0,154.0,4.6,14.3,197.0,105.02,87.57
2018,9,5,16,45,142.5,134.5,4.55,14.1,182.5,93.44,77.65
2018,9,5,17,0,176.0,115.0,4.5,13.9,168.0,81.37,67.1
2018,9,5,17,15,140.0,94.5,4.45,13.7,131.5,67.48,54.7
2018,9,5,17,30,104.0,74.0,4.4,13.5,95.0,53.39,41.87
2018,9,5,17,45,66.5,54.0,4.35,13.3,66.0,39.41,28.92
2018,9,5,18,0,29.0,34.0,4.3,13.1,37.0,25.3,15.28
2018,9,5,18,15,14.5,18.5,4.25,13.0,20.0,13.96,0.0
2018,9,5,18,30,0.0,3.0,4.2,12.9,3.0,2.36,0.0
2018,9,5,18,45,0.0,1.5,4.1,12.8,1.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,6,5,45,0.0,3.0,2.35,11.9,3.0,2.36,0.0
2018,9,6,6,0,0.0,6.0,2.3,12.0,6.0,4.54,0.0
2018,9,6,6,15,19.0,15.0,2.25,12.15,18.0,28.35,16.94
2018,9,6,6,30,38.0,24.0,2.2,12.3,30.0,50.82,38.13
2018,9,6,6,45,60.5,34.0,2.15,12.5,47.0,78.53,63.25
2018,9,6,7,0,83.0,44.0,2.1,12.7,64.0,119.94,99.78
2018,9,6,7,15,41.5,51.0,2.1,12.9,61.0,85.61,69.49
2018,9,6,7,30,0.0,58.0,2.1,13.1,58.0,44.42,32.62
2018,9,6,7,45,0.0,71.0,2.1,13.35,71.0,54.48,41.12
2018,9,6,8,0,0.0,84.0,2.1,13.6,84.0,65.01,49.88
2018,9,6,8,15,0.5,104.5,2.2,13.9,105.0,83.04,64.83
2018,9,6,8,30,1.0,125.0,2.3,14.2,126.0,101.19,79.69
2018,9,6,8,45,3.0,151.5,2.4,14.45,153.5,126.39,100.26
2018,9,6,9,0,5.0,178.0,2.5,14.7,181.0,151.72,120.68
2018,9,6,9,15,14.0,207.0,2.7,14.95,216.5,186.42,148.79
2018,9,6,9,30,23.0,236.0,2.9,15.2,252.0,221.2,176.58
2018,9,6,9,45,42.0,249.5,3.05,15.4,280.0,271.79,217.06
2018,9,6,10,0,61.0,263.0,3.2,15.6,308.0,302.01,240.97
2018,9,6,10,15,42.5,271.5,3.3,15.75,303.5,289.11,229.44
2018,9,6,10,30,24.0,280.0,3.4,15.9,299.0,276.21,218.1
2018,9,6,10,45,27.0,299.0,3.5,16.1,321.0,294.79,232.35
2018,9,6,11,0,30.0,318.0,3.6,16.3,343.0,312.72,245.94
2018,9,6,11,15,63.5,337.0,3.6,16.4,390.5,358.44,282.14
2018,9,6,11,30,97.0,356.0,3.6,16.5,438.0,401.72,315.86
2018,9,6,11,45,237.0,339.0,3.65,16.65,541.0,537.4,421.66
2018,9,6,12,0,377.0,322.0,3.7,16.8,644.0,641.51,500.47
2018,9,6,12,15,487.0,283.5,3.65,16.9,698.5,674.58,525.6
2018,9,6,12,30,597.0,245.0,3.6,17.0,753.0,701.9,546.1
2018,9,6,12,45,675.0,208.5,3.6,17.1,776.5,693.83,540.11
2018,9,6,13,0,753.0,172.0,3.6,17.2,800.0,673.16,524.5
2018,9,6,13,15,750.5,169.0,3.6,17.25,784.0,626.27,487.77
2018,9,6,13,30,748.0,166.0,3.6,17.3,768.0,577.73,449.01
2018,9,6,13,45,743.5,161.5,3.65,17.35,744.0,525.52,406.54
2018,9,6,14,0,739.0,157.0,3.7,17.4,720.0,471.22,361.21
2018,9,6,14,15,823.0,122.5,3.7,17.35,725.0,430.48,323.73
2018,9,6,14,30,907.0,88.0,3.7,17.3,730.0,380.34,276.39
2018,9,6,14,45,895.0,86.5,3.7,17.3,691.0,316.64,219.39
2018,9,6,15,0,883.0,85.0,3.7,17.3,652.0,253.32,163.73
2018,9,6,15,15,867.5,83.0,3.7,17.3,608.0,189.77,112.43
2018,9,6,15,30,852.0,81.0,3.7,17.3,564.0,127.56,73.08
2018,9,6,15,45,831.0,78.5,3.75,17.05,515.5,69.24,54.85
2018,9,6,16,0,810.0,76.0,3.8,16.8,467.0,67.3,53.44
2018,9,6,16,15,781.0,72.5,3.8,16.55,415.5,64.44,51.19
2018,9,6,16,30,752.0,69.0,3.8,16.3,364.0,61.55,48.86
2018,9,6,16,45,711.0,64.5,3.85,16.05,311.0,57.69,45.62
2018,9,6,17,0,670.0,60.0,3.9,15.8,258.0,53.82,42.28
2018,9,6,17,15,608.0,54.0,3.85,15.45,206.5,44.73,34.19
2018,9,6,17,30,546.0,48.0,3.8,15.1,155.0,39.81,29.59
2018,9,6,17,45,445.0,40.0,3.75,14.75,109.5,33.11,23.2
2018,9,6,18,0,344.0,32.0,3.7,14.4,64.0,26.59,15.86
2018,9,6,18,15,197.5,19.0,3.7,14.25,35.0,15.75,0.0
2018,9,6,18,30,51.0,6.0,3.7,14.1,6.0,4.72,0.0
2018,9,6,18,45,25.5,3.0,3.7,13.9,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,7,5,45,30.0,3.5,2.5,12.3,5.0,2.75,0.0
2018,9,7,6,0,60.0,7.0,2.5,12.5,10.0,37.95,0.0
2018,9,7,6,15,138.5,17.5,2.45,12.75,34.5,137.3,101.71
2018,9,7,6,30,217.0,28.0,2.4,13.0,59.0,208.62,171.33
2018,9,7,6,45,225.5,28.5,2.4,13.3,72.5,221.76,186.18
2018,9,7,7,0,234.0,29.0,2.4,13.6,86.0,235.83,200.12
2018,9,7,7,15,117.0,36.5,2.35,13.85,65.0,153.29,128.8
2018,9,7,7,30,0.0,44.0,2.3,14.1,44.0,33.62,23.22
2018,9,7,7,45,0.0,56.0,2.25,14.4,56.0,42.88,31.08
2018,9,7,8,0,0.0,68.0,2.2,14.7,68.0,52.16,38.81
2018,9,7,8,15,5.0,113.0,2.2,14.95,115.5,95.0,74.81
2018,9,7,8,30,10.0,158.0,2.2,15.2,163.0,140.92,112.6
2018,9,7,8,45,18.0,191.0,2.2,15.5,201.5,178.92,143.34
2018,9,7,9,0,26.0,224.0,2.2,15.8,240.0,217.16,173.74
2018,9,7,9,15,69.0,254.0,2.2,16.05,299.5,310.29,248.34
2018,9,7,9,30,112.0,284.0,2.2,16.3,359.0,406.79,322.95
2018,9,7,9,45,164.5,301.0,2.15,16.55,418.0,474.48,374.2
2018,9,7,10,0,217.0,318.0,2.1,16.8,477.0,541.19,423.56
2018,9,7,10,15,245.0,326.5,2.15,17.0,512.5,596.49,463.03
2018,9,7,10,30,273.0,335.0,2.2,17.2,548.0,625.64,483.51
2018,9,7,10,45,278.5,341.0,2.25,17.4,563.5,627.93,484.2
2018,9,7,11,0,284.0,347.0,2.3,17.6,579.0,628.44,483.87
2018,9,7,11,15,334.5,335.0,2.45,17.7,613.0,651.47,501.8
2018,9,7,11,30,385.0,323.0,2.6,17.8,647.0,689.6,529.81
2018,9,7,11,45,492.0,282.0,2.75,17.9,699.0,727.34,559.13
2018,9,7,12,0,599.0,241.0,2.9,18.0,751.0,761.98,585.62
2018,9,7,12,15,657.5,218.0,3.1,18.05,776.5,759.64,584.98
2018,9,7,12,30,716.0,195.0,3.3,18.1,802.0,750.38,579.28
2018,9,7,12,45,671.0,211.5,3.5,18.1,775.0,693.97,537.53
2018,9,7,13,0,626.0,228.0,3.7,18.1,748.0,638.45,495.84
2018,9,7,13,15,673.0,204.5,3.95,18.1,753.0,610.02,474.52
2018,9,7,13,30,720.0,181.0,4.2,18.1,758.0,575.38,447.18
2018,9,7,13,45,745.5,163.5,4.45,18.05,744.0,528.23,409.23
2018,9,7,14,0,771.0,146.0,4.7,18.0,730.0,478.44,367.48
2018,9,7,14,15,846.0,115.5,4.85,17.9,731.5,433.93,327.04
2018,9,7,14,30,921.0,85.0,5.0,17.8,733.0,382.34,278.5
2018,9,7,14,45,909.0,84.0,5.15,17.75,694.0,318.12,220.73
2018,9,7,15,0,897.0,83.0,5.3,17.7,655.0,254.24,164.3
2018,9,7,15,15,882.0,80.5,5.3,17.7,610.5,189.49,111.79
2018,9,7,15,30,867.0,78.0,5.3,17.7,566.0,126.03,71.61
2018,9,7,15,45,846.0,75.5,5.35,17.4,517.0,74.95,59.76
2018,9,7,16,0,825.0,73.0,5.4,17.1,468.0,65.51,51.84
2018,9,7,16,15,796.5,70.0,5.35,16.85,416.0,62.93,49.82
2018,9,7,16,30,768.0,67.0,5.3,16.6,364.0,60.33,47.74
2018,9,7,16,45,728.5,62.5,5.25,16.4,311.0,56.41,44.43
2018,9,7,17,0,689.0,58.0,5.2,16.2,258.0,52.47,41.01
2018,9,7,17,15,626.5,52.0,5.1,15.9,205.5,47.06,36.15
2018,9,7,17,30,564.0,46.0,5.0,15.6,153.0,38.41,28.25
2018,9,7,17,45,460.5,38.0,4.85,15.25,107.5,31.62,21.76
2018,9,7,18,0,357.0,30.0,4.7,14.9,62.0,25.01,14.03
2018,9,7,18,15,205.0,18.5,4.6,14.75,34.0,14.56,0.0
2018,9,7,18,30,53.0,7.0,4.5,14.6,6.0,0.0,0.0
2018,9,7,18,45,26.5,3.5,4.35,14.45,3.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,4.15,14.25,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.0,14.15,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,9,8,5,45,102.0,9.0,4.3,13.2,13.0,0.0,0.0
2018,9,8,6,0,204.0,18.0,4.4,13.4,26.0,124.96,0.0
2018,9,8,6,15,350.0,27.0,4.45,13.65,65.5,280.01,207.73
2018,9,8,6,30,496.0,36.0,4.5,13.9,105.0,402.84,330.51
2018,9,8,6,45,441.0,48.5,4.55,14.15,129.5,403.88,337.88
2018,9,8,7,0,386.0,61.0,4.6,14.4,154.0,398.57,336.19
2018,9,8,7,15,236.5,96.5,4.55,14.65,157.5,313.74,264.64
2018,9,8,7,30,87.0,132.0,4.5,14.9,161.0,206.83,171.91
2018,9,8,7,45,188.5,147.0,4.45,15.15,224.5,327.84,274.32
2018,9,8,8,0,290.0,162.0,4.4,15.4,288.0,458.9,380.71
2018,9,8,8,15,499.0,135.0,4.35,15.65,382.0,648.22,530.74
2018,9,8,8,30,708.0,108.0,4.3,15.9,476.0,837.17,669.15
2018,9,8,8,45,784.5,95.0,4.25,16.1,537.5,902.61,712.52
2018,9,8,9,0,861.0,82.0,4.2,16.3,599.0,960.95,750.82
2018,9,8,9,15,886.5,80.5,4.2,16.5,644.5,992.86,770.29
2018,9,8,9,30,912.0,79.0,4.2,16.7,690.0,1021.49,787.59
2018,9,8,9,45,918.5,81.5,4.15,16.9,725.0,1032.09,792.12
2018,9,8,10,0,925.0,84.0,4.1,17.1,760.0,1038.6,794.12
2018,9,8,10,15,931.5,85.5,4.1,17.3,789.0,1039.78,793.0
2018,9,8,10,30,938.0,87.0,4.1,17.5,818.0,1036.77,789.24
2018,9,8,10,45,942.0,88.5,4.15,17.65,839.5,1027.06,781.61
2018,9,8,11,0,946.0,90.0,4.2,17.8,861.0,1013.18,771.32
2018,9,8,11,15,948.5,91.0,4.3,17.95,875.0,993.23,757.31
2018,9,8,11,30,951.0,92.0,4.4,18.1,889.0,969.28,740.77
2018,9,8,11,45,951.5,92.5,4.5,18.2,894.5,939.17,720.32
2018,9,8,12,0,952.0,93.0,4.6,18.3,900.0,905.42,697.24
2018,9,8,12,15,954.0,91.0,4.8,18.35,898.0,867.01,671.49
2018,9,8,12,30,956.0,89.0,5.0,18.4,896.0,825.23,642.93
2018,9,8,12,45,957.5,86.0,5.15,18.45,886.0,778.94,610.33
2018,9,8,13,0,959.0,83.0,5.3,18.5,876.0,729.67,572.66
2018,9,8,13,15,955.0,82.5,5.45,18.55,858.0,676.38,530.78
2018,9,8,13,30,951.0,82.0,5.6,18.6,840.0,620.96,485.97
2018,9,8,13,45,945.0,81.5,5.7,18.65,814.5,562.62,437.35
2018,9,8,14,0,939.0,81.0,5.8,18.7,789.0,502.85,386.06
2018,9,8,14,15,932.0,79.5,5.85,18.7,757.0,440.7,331.38
2018,9,8,14,30,925.0,78.0,5.9,18.7,725.0,377.79,274.77
2018,9,8,14,45,914.5,76.5,5.95,18.75,686.5,313.42,216.5
2018,9,8,15,0,904.0,75.0,6.0,18.8,648.0,249.25,159.59
2018,9,8,15,15,889.5,73.5,6.0,18.8,604.0,184.95,107.51
2018,9,8,15,30,875.0,72.0,6.0,18.8,560.0,121.85,67.92
2018,9,8,15,45,857.5,69.5,6.05,18.5,512.5,71.18,56.27
2018,9,8,16,0,840.0,67.0,6.1,18.2,465.0,68.41,54.16
2018,9,8,16,15,814.0,65.0,6.1,17.85,414.5,59.62,46.74
2018,9,8,16,30,788.0,63.0,6.1,17.5,364.0,57.66,45.23
2018,9,8,16,45,748.0,59.0,6.1,17.15,310.5,53.97,42.15
2018,9,8,17,0,708.0,55.0,6.1,16.8,257.0,50.3,38.98
2018,9,8,17,15,642.0,50.0,6.0,16.35,204.5,45.57,34.74
2018,9,8,17,30,576.0,45.0,5.9,15.9,152.0,37.74,27.57
2018,9,8,17,45,462.5,37.5,5.85,15.4,105.5,31.26,21.35
2018,9,8,18,0,349.0,30.0,5.8,14.9,59.0,25.06,13.36
2018,9,8,18,15,197.0,18.0,5.7,14.7,32.0,14.16,0.0
2018,9,8,18,30,45.0,6.0,5.6,14.5,5.0,0.0,0.0
2018,9,8,18,45,22.5,3.0,5.55,14.3,2.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,5.45,14.05,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,5.35,13.95,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,5.25,13.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.1,13.75,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,4.9,13.65,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.7,13.55,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,4.45,13.3,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,4.35,13.15,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,4.3,12.95,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,4.25,12.85,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,4.25,12.7,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,4.35,12.55,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,4.25,12.35,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,3.95,12.25,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.85,12.1,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,9,9,5,45,27.5,5.5,3.75,12.7,6.5,0.0,0.0
2018,9,9,6,0,55.0,11.0,3.7,12.9,13.0,38.66,0.0
2018,9,9,6,15,85.0,22.5,3.7,13.2,31.5,92.97,64.87
2018,9,9,6,30,115.0,34.0,3.7,13.5,50.0,128.68,103.76
2018,9,9,6,45,100.0,51.5,3.65,13.8,69.5,144.83,119.32
2018,9,9,7,0,85.0,69.0,3.6,14.1,89.0,143.0,118.58
2018,9,9,7,15,47.5,92.5,3.45,14.35,104.0,128.03,105.09
2018,9,9,7,30,10.0,116.0,3.3,14.6,119.0,109.85,88.25
2018,9,9,7,45,101.0,140.5,3.15,14.9,183.5,244.68,203.31
2018,9,9,8,0,192.0,165.0,3.0,15.2,248.0,355.29,294.45
2018,9,9,8,15,365.5,157.0,2.95,15.5,338.0,552.17,451.15
2018,9,9,8,30,539.0,149.0,2.9,15.8,428.0,714.74,573.42
2018,9,9,8,45,710.0,117.0,2.8,16.05,519.5,864.65,678.06
2018,9,9,9,0,881.0,85.0,2.7,16.3,611.0,985.95,757.85
2018,9,9,9,15,897.5,86.0,2.8,16.6,654.0,1012.05,772.53
2018,9,9,9,30,914.0,87.0,2.9,16.9,697.0,1034.57,785.77
2018,9,9,9,45,927.5,86.5,2.95,17.15,733.5,1048.46,792.98
2018,9,9,10,0,941.0,86.0,3.0,17.4,770.0,1058.34,797.72
2018,9,9,10,15,947.5,87.0,3.05,17.65,799.0,1058.73,796.33
2018,9,9,10,30,954.0,88.0,3.1,17.9,828.0,1054.88,792.37
2018,9,9,10,45,957.5,89.5,3.2,18.1,849.5,1044.34,784.76
2018,9,9,11,0,961.0,91.0,3.3,18.3,871.0,1029.57,774.49
2018,9,9,11,15,963.0,91.5,3.4,18.45,884.5,1008.17,760.0
2018,9,9,11,30,965.0,92.0,3.5,18.6,898.0,982.76,742.88
2018,9,9,11,45,966.0,92.0,3.6,18.75,903.5,952.06,722.15
2018,9,9,12,0,967.0,92.0,3.7,18.9,909.0,917.66,698.81
2018,9,9,12,15,966.0,92.5,3.95,18.95,906.5,878.55,673.11
2018,9,9,12,30,965.0,93.0,4.2,19.0,904.0,836.17,644.69
2018,9,9,12,45,962.0,93.0,4.45,19.05,893.5,788.81,612.23
2018,9,9,13,0,959.0,93.0,4.7,19.1,883.0,738.75,575.16
2018,9,9,13,15,954.5,93.0,4.9,19.0,864.5,685.28,534.3
2018,9,9,13,30,950.0,93.0,5.1,18.9,846.0,629.73,490.38
2018,9,9,13,45,943.5,91.5,5.35,18.8,819.5,570.04,441.83
2018,9,9,14,0,937.0,90.0,5.6,18.7,793.0,509.02,390.4
2018,9,9,14,15,928.5,89.0,5.7,18.6,760.0,446.53,335.83
2018,9,9,14,30,920.0,88.0,5.8,18.5,727.0,383.45,279.39
2018,9,9,14,45,908.5,86.5,5.85,18.4,688.0,318.84,221.18
2018,9,9,15,0,897.0,85.0,5.9,18.3,649.0,254.54,164.38
2018,9,9,15,15,881.5,82.5,5.9,18.3,604.0,189.53,111.84
2018,9,9,15,30,866.0,80.0,5.9,18.3,559.0,125.9,71.91
2018,9,9,15,45,846.0,77.0,6.0,17.95,510.0,68.62,54.2
2018,9,9,16,0,826.0,74.0,6.1,17.6,461.0,66.27,52.44
2018,9,9,16,15,798.5,70.0,6.05,17.3,409.0,62.99,49.82
2018,9,9,16,30,771.0,66.0,6.0,17.0,357.0,59.65,47.09
2018,9,9,16,45,730.5,61.0,5.95,16.7,303.5,55.29,43.4
2018,9,9,17,0,690.0,56.0,5.9,16.4,250.0,50.9,39.57
2018,9,9,17,15,624.0,50.5,5.75,16.0,198.0,45.83,35.0
2018,9,9,17,30,558.0,45.0,5.6,15.6,146.0,37.63,27.46
2018,9,9,17,45,445.5,37.0,5.5,15.2,100.5,30.81,20.87
2018,9,9,18,0,333.0,29.0,5.4,14.8,55.0,24.23,11.79
2018,9,9,18,15,179.0,16.5,5.3,14.6,29.0,12.98,0.0
2018,9,9,18,30,25.0,4.0,5.2,14.4,3.0,0.0,0.0
2018,9,9,18,45,12.5,2.0,5.1,14.2,1.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.7,13.75,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.55,13.65,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.4,13.55,0.0,0.0,0.0
