Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,21,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.25,13.4,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.95,12.15,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,10,5,45,91.5,8.5,4.05,12.6,11.5,0.0,0.0
2018,9,10,6,0,183.0,17.0,4.1,12.8,23.0,113.66,0.0
2018,9,10,6,15,326.0,27.0,4.1,13.1,61.5,265.75,189.62
2018,9,10,6,30,469.0,37.0,4.1,13.4,100.0,389.35,318.63
2018,9,10,6,45,456.0,50.0,4.1,13.65,133.5,418.77,349.61
2018,9,10,7,0,443.0,63.0,4.1,13.9,167.0,445.88,374.94
2018,9,10,7,15,458.0,80.5,4.0,14.2,211.5,489.97,411.54
2018,9,10,7,30,473.0,98.0,3.9,14.5,256.0,541.03,451.51
2018,9,10,7,45,612.5,88.5,3.75,14.75,328.0,676.31,555.19
2018,9,10,8,0,752.0,79.0,3.6,15.0,400.0,803.16,647.21
2018,9,10,8,15,793.0,79.5,3.5,15.35,454.5,862.22,686.11
2018,9,10,8,30,834.0,80.0,3.4,15.7,509.0,919.85,723.32
2018,9,10,8,45,850.0,83.0,3.25,16.0,555.0,954.54,743.23
2018,9,10,9,0,866.0,86.0,3.1,16.3,601.0,973.93,752.31
2018,9,10,9,15,882.5,87.5,3.1,16.65,643.5,1000.38,767.39
2018,9,10,9,30,899.0,89.0,3.1,17.0,686.0,1023.27,779.93
2018,9,10,9,45,907.0,90.5,3.1,17.3,720.5,1033.78,784.31
2018,9,10,10,0,915.0,92.0,3.1,17.6,755.0,1040.28,786.25
2018,9,10,10,15,927.0,91.5,3.15,17.85,785.5,1044.43,787.41
2018,9,10,10,30,939.0,91.0,3.2,18.1,816.0,1044.39,785.95
2018,9,10,10,45,943.0,92.0,3.25,18.4,837.5,1033.84,777.52
2018,9,10,11,0,947.0,93.0,3.3,18.7,859.0,1019.13,766.54
2018,9,10,11,15,949.5,94.5,3.4,18.9,873.0,999.4,753.03
2018,9,10,11,30,952.0,96.0,3.5,19.1,887.0,975.65,736.86
2018,9,10,11,45,953.0,96.0,3.6,19.35,892.5,945.17,715.97
2018,9,10,12,0,954.0,96.0,3.7,19.6,898.0,911.02,692.55
2018,9,10,12,15,951.5,97.0,3.8,19.65,895.0,871.48,665.78
2018,9,10,12,30,949.0,98.0,3.9,19.7,892.0,828.81,636.6
2018,9,10,12,45,944.5,99.0,4.05,19.8,881.0,781.77,603.61
2018,9,10,13,0,940.0,100.0,4.2,19.9,870.0,732.19,566.29
2018,9,10,13,15,935.5,99.0,4.35,19.9,851.0,678.59,525.25
2018,9,10,13,30,931.0,98.0,4.5,19.9,832.0,622.99,481.57
2018,9,10,13,45,924.0,97.0,4.65,19.85,806.0,564.34,434.11
2018,9,10,14,0,917.0,96.0,4.8,19.8,780.0,504.44,383.97
2018,9,10,14,15,907.5,94.5,5.0,19.6,746.5,442.16,330.6
2018,9,10,14,30,898.0,93.0,5.2,19.4,713.0,379.47,275.34
2018,9,10,14,45,886.0,90.5,5.4,19.25,673.5,315.19,218.1
2018,9,10,15,0,874.0,88.0,5.6,19.1,634.0,251.37,162.22
2018,9,10,15,15,857.0,86.0,5.6,19.1,589.5,187.87,111.24
2018,9,10,15,30,840.0,84.0,5.6,19.1,545.0,119.38,67.37
2018,9,10,15,45,818.5,80.5,5.9,18.5,496.0,70.47,55.7
2018,9,10,16,0,797.0,77.0,6.2,17.9,447.0,67.86,53.78
2018,9,10,16,15,766.5,73.5,6.25,17.45,395.5,65.02,51.58
2018,9,10,16,30,736.0,70.0,6.3,17.0,344.0,62.16,49.31
2018,9,10,16,45,690.0,65.0,6.35,16.55,291.0,57.9,45.74
2018,9,10,17,0,644.0,60.0,6.4,16.1,238.0,49.49,38.36
2018,9,10,17,15,570.5,54.5,6.35,15.65,187.0,44.87,34.17
2018,9,10,17,30,497.0,49.0,6.3,15.2,136.0,40.42,29.9
2018,9,10,17,45,375.5,39.0,6.3,14.75,92.0,32.16,21.95
2018,9,10,18,0,254.0,29.0,6.3,14.3,48.0,24.07,10.37
2018,9,10,18,15,134.0,15.5,6.25,14.15,25.0,12.2,0.0
2018,9,10,18,30,14.0,2.0,6.2,14.0,2.0,0.0,0.0
2018,9,10,18,45,7.0,1.0,6.15,13.9,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,6.1,13.8,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,6.1,13.8,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.1,13.8,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.1,13.8,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.1,13.8,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.1,13.75,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,6.05,13.65,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,6.0,13.6,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,5.9,13.55,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,5.7,13.45,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,5.55,13.35,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,5.45,13.25,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,5.45,13.1,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,5.55,12.95,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,5.65,12.8,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,5.7,12.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,5.75,12.65,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,5.8,12.6,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,5.8,12.55,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,5.85,12.45,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,5.9,12.35,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,5.9,12.25,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.0,12.35,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2018,9,11,5,45,70.5,8.0,6.25,12.65,10.0,0.0,0.0
2018,9,11,6,0,141.0,16.0,6.4,12.8,20.0,90.19,0.0
2018,9,11,6,15,289.0,27.5,6.45,13.05,58.0,243.15,169.35
2018,9,11,6,30,437.0,39.0,6.5,13.3,96.0,371.79,306.24
2018,9,11,6,45,518.0,47.0,6.6,13.5,145.0,460.3,387.61
2018,9,11,7,0,599.0,55.0,6.7,13.7,194.0,554.72,468.75
2018,9,11,7,15,651.0,60.5,6.6,13.95,246.5,627.98,528.88
2018,9,11,7,30,703.0,66.0,6.5,14.2,299.0,697.85,583.67
2018,9,11,7,45,736.5,71.0,6.4,14.4,351.0,758.01,628.88
2018,9,11,8,0,770.0,76.0,6.3,14.6,403.0,817.38,672.01
2018,9,11,8,15,794.5,80.0,6.2,14.85,453.0,865.91,705.59
2018,9,11,8,30,819.0,84.0,6.1,15.1,503.0,912.29,736.82
2018,9,11,8,45,836.5,87.0,6.0,15.35,549.0,948.09,759.63
2018,9,11,9,0,854.0,90.0,5.9,15.6,595.0,980.79,779.9
2018,9,11,9,15,868.5,92.0,5.8,15.85,636.5,993.22,785.32
2018,9,11,9,30,883.0,94.0,5.7,16.1,678.0,1014.43,797.21
2018,9,11,9,45,894.0,95.0,5.65,16.3,713.5,1027.16,803.53
2018,9,11,10,0,905.0,96.0,5.6,16.5,749.0,1035.96,807.22
2018,9,11,10,15,914.0,96.5,5.55,16.65,778.0,1038.11,806.54
2018,9,11,10,30,923.0,97.0,5.5,16.8,807.0,1036.13,803.17
2018,9,11,10,45,930.0,97.0,5.45,16.9,829.0,1027.44,795.45
2018,9,11,11,0,937.0,97.0,5.4,17.0,851.0,1014.59,785.02
2018,9,11,11,15,942.0,96.0,5.45,17.1,865.0,994.66,770.52
2018,9,11,11,30,947.0,95.0,5.5,17.2,879.0,970.71,753.32
2018,9,11,11,45,951.0,94.0,5.55,17.25,886.0,941.94,732.88
2018,9,11,12,0,955.0,93.0,5.6,17.3,893.0,909.37,709.72
2018,9,11,12,15,957.0,91.5,5.7,17.3,891.0,871.01,682.72
2018,9,11,12,30,959.0,90.0,5.8,17.3,889.0,829.24,653.05
2018,9,11,12,45,959.5,88.0,5.95,17.25,879.0,782.69,619.77
2018,9,11,13,0,960.0,86.0,6.1,17.2,869.0,733.21,581.42
2018,9,11,13,15,957.0,84.5,6.2,17.15,850.5,679.25,538.39
2018,9,11,13,30,954.0,83.0,6.3,17.1,832.0,623.1,492.41
2018,9,11,13,45,949.0,81.5,6.4,17.05,806.0,563.96,442.65
2018,9,11,14,0,944.0,80.0,6.5,17.0,780.0,503.32,390.13
2018,9,11,14,15,936.0,79.0,6.55,16.9,747.5,440.66,334.44
2018,9,11,14,30,928.0,78.0,6.6,16.8,715.0,377.34,276.91
2018,9,11,14,45,916.5,76.5,6.65,16.7,675.5,312.31,217.57
2018,9,11,15,0,905.0,75.0,6.7,16.6,636.0,247.6,159.79
2018,9,11,15,15,890.0,73.0,6.7,16.6,591.5,182.63,106.85
2018,9,11,15,30,875.0,71.0,6.7,16.6,547.0,118.97,66.99
2018,9,11,15,45,853.5,68.5,6.65,16.3,497.5,70.2,55.99
2018,9,11,16,0,832.0,66.0,6.6,16.0,448.0,67.31,53.74
2018,9,11,16,15,801.0,63.5,6.55,15.8,396.0,58.28,46.0
2018,9,11,16,30,770.0,61.0,6.5,15.6,344.0,55.85,44.03
2018,9,11,16,45,724.5,57.0,6.45,15.45,290.5,52.08,40.79
2018,9,11,17,0,679.0,53.0,6.4,15.3,237.0,48.36,37.48
2018,9,11,17,15,607.5,48.0,6.3,15.0,185.5,43.62,33.13
2018,9,11,17,30,536.0,43.0,6.2,14.7,134.0,35.93,25.97
2018,9,11,17,45,413.0,34.5,6.15,14.45,90.0,28.67,18.86
2018,9,11,18,0,290.0,26.0,6.1,14.2,46.0,21.66,7.02
2018,9,11,18,15,154.0,14.5,6.05,14.05,24.0,11.41,0.0
2018,9,11,18,30,18.0,3.0,6.0,13.9,2.0,0.0,0.0
2018,9,11,18,45,9.0,1.5,6.0,13.75,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,6.0,13.6,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,5.95,13.55,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.85,13.45,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.75,13.35,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.7,13.3,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.65,13.3,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.6,13.3,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.55,13.25,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.45,13.15,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.45,13.1,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.55,13.1,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.6,13.1,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.65,13.1,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.75,13.1,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.8,13.05,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.85,12.95,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.8,12.85,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.7,12.8,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.65,12.8,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.5,12.75,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.3,12.65,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,5.15,12.55,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,4.95,12.65,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,9,12,5,45,57.5,7.5,5.0,12.95,9.0,0.0,0.0
2018,9,12,6,0,115.0,15.0,5.0,13.1,18.0,75.37,0.0
2018,9,12,6,15,203.5,28.0,5.1,13.35,48.5,191.21,127.36
2018,9,12,6,30,292.0,41.0,5.2,13.6,79.0,277.07,226.63
2018,9,12,6,45,352.5,53.0,5.35,13.8,119.5,346.42,290.85
2018,9,12,7,0,413.0,65.0,5.5,14.0,160.0,427.86,362.05
2018,9,12,7,15,346.5,90.0,5.45,14.2,183.5,416.69,352.77
2018,9,12,7,30,280.0,115.0,5.4,14.4,207.0,383.74,324.45
2018,9,12,7,45,386.0,120.0,5.4,14.55,270.0,510.64,428.96
2018,9,12,8,0,492.0,125.0,5.4,14.7,333.0,622.96,518.19
2018,9,12,8,15,645.0,105.5,5.3,15.0,412.5,765.84,626.05
2018,9,12,8,30,798.0,86.0,5.2,15.3,492.0,896.33,719.97
2018,9,12,8,45,760.5,105.5,5.1,15.55,521.5,897.66,716.67
2018,9,12,9,0,723.0,125.0,5.0,15.8,551.0,901.25,715.92
2018,9,12,9,15,676.0,152.0,4.95,16.05,572.0,891.98,706.28
2018,9,12,9,30,629.0,179.0,4.9,16.3,593.0,876.65,692.54
2018,9,12,9,45,613.0,195.5,4.85,16.55,617.0,877.04,690.47
2018,9,12,10,0,597.0,212.0,4.8,16.8,641.0,873.75,685.32
2018,9,12,10,15,494.5,263.5,4.85,16.9,628.0,808.78,634.23
2018,9,12,10,30,392.0,315.0,4.9,17.0,615.0,727.29,571.24
2018,9,12,10,45,427.5,313.0,4.95,17.15,648.5,770.58,602.8
2018,9,12,11,0,463.0,311.0,5.0,17.3,682.0,789.08,615.93
2018,9,12,11,15,525.0,292.0,5.1,17.3,719.5,812.43,634.16
2018,9,12,11,30,587.0,273.0,5.2,17.3,757.0,830.39,648.33
2018,9,12,11,45,521.5,299.5,5.25,17.35,731.5,772.76,604.09
2018,9,12,12,0,456.0,326.0,5.3,17.4,706.0,715.51,560.16
2018,9,12,12,15,540.0,291.0,5.4,17.4,740.0,727.31,570.79
2018,9,12,12,30,624.0,256.0,5.5,17.4,774.0,734.57,577.22
2018,9,12,12,45,707.5,212.5,5.6,17.35,792.5,723.09,569.57
2018,9,12,13,0,791.0,169.0,5.7,17.3,811.0,697.8,550.96
2018,9,12,13,15,791.0,163.0,5.75,17.25,793.0,647.63,511.24
2018,9,12,13,30,791.0,157.0,5.8,17.2,775.0,595.52,469.04
2018,9,12,13,45,725.0,176.5,5.85,17.15,728.5,528.34,413.97
2018,9,12,14,0,659.0,196.0,5.9,17.1,682.0,464.96,361.21
2018,9,12,14,15,553.5,224.0,5.95,16.9,619.5,395.26,303.92
2018,9,12,14,30,448.0,252.0,6.0,16.7,557.0,338.27,257.27
2018,9,12,14,45,362.5,256.5,6.0,16.55,494.0,282.02,211.94
2018,9,12,15,0,277.0,261.0,6.0,16.4,431.0,236.85,177.19
2018,9,12,15,15,251.0,243.0,6.0,16.4,388.5,196.59,145.88
2018,9,12,15,30,225.0,225.0,6.0,16.4,346.0,164.44,124.23
2018,9,12,15,45,256.0,199.5,6.15,15.85,325.0,129.89,108.01
2018,9,12,16,0,287.0,174.0,6.3,15.3,304.0,116.63,97.08
2018,9,12,16,15,259.5,156.0,6.25,15.05,263.0,105.9,88.09
2018,9,12,16,30,232.0,138.0,6.2,14.8,222.0,94.84,78.67
2018,9,12,16,45,301.5,109.5,6.15,14.6,201.0,78.41,64.31
2018,9,12,17,0,371.0,81.0,6.1,14.4,180.0,59.58,47.59
2018,9,12,17,15,313.5,67.5,6.0,14.2,138.0,50.0,38.87
2018,9,12,17,30,256.0,54.0,5.9,14.0,96.0,40.27,29.8
2018,9,12,17,45,168.5,38.5,5.8,13.8,62.0,28.81,18.88
2018,9,12,18,0,81.0,23.0,5.7,13.6,28.0,17.33,2.47
2018,9,12,18,15,40.5,11.5,5.55,13.55,14.0,9.05,0.0
2018,9,12,18,30,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.95,12.95,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,9,13,5,45,14.5,5.0,3.7,13.15,5.5,0.0,0.0
2018,9,13,6,0,29.0,10.0,3.8,13.3,11.0,23.97,0.0
2018,9,13,6,15,197.0,24.0,4.0,13.55,47.5,183.02,116.42
2018,9,13,6,30,365.0,38.0,4.2,13.8,84.0,325.63,265.15
2018,9,13,6,45,453.5,45.5,4.4,14.0,130.0,415.63,346.81
2018,9,13,7,0,542.0,53.0,4.6,14.2,176.0,512.3,429.26
2018,9,13,7,15,452.0,77.5,4.7,14.45,198.0,493.01,414.81
2018,9,13,7,30,362.0,102.0,4.8,14.7,220.0,457.52,384.76
2018,9,13,7,45,337.0,129.0,4.85,14.9,253.5,480.02,401.31
2018,9,13,8,0,312.0,156.0,4.9,15.1,287.0,476.97,397.08
2018,9,13,8,15,433.0,148.5,4.85,15.35,354.5,609.68,502.48
2018,9,13,8,30,554.0,141.0,4.8,15.6,422.0,735.49,597.56
2018,9,13,8,45,711.5,108.0,4.8,15.8,503.0,860.85,688.16
2018,9,13,9,0,869.0,75.0,4.8,16.0,584.0,967.65,762.29
2018,9,13,9,15,880.0,78.0,4.7,16.2,624.5,990.48,774.38
2018,9,13,9,30,891.0,81.0,4.6,16.4,665.0,1009.6,784.36
2018,9,13,9,45,898.0,84.0,4.5,16.6,699.5,1020.77,788.82
2018,9,13,10,0,905.0,87.0,4.4,16.8,734.0,1027.89,790.62
2018,9,13,10,15,912.5,88.5,4.35,16.95,763.0,1029.68,789.56
2018,9,13,10,30,920.0,90.0,4.3,17.1,792.0,1027.31,786.08
2018,9,13,10,45,925.5,90.5,4.25,17.2,813.0,1017.69,777.96
2018,9,13,11,0,931.0,91.0,4.2,17.3,834.0,1003.96,767.24
2018,9,13,11,15,934.5,91.5,4.2,17.4,848.0,984.24,752.89
2018,9,13,11,30,938.0,92.0,4.2,17.5,862.0,960.56,735.94
2018,9,13,11,45,940.0,91.5,4.2,17.55,867.5,930.67,714.9
2018,9,13,12,0,942.0,91.0,4.2,17.6,873.0,897.12,691.34
2018,9,13,12,15,944.0,90.0,4.25,17.6,871.5,859.57,665.28
2018,9,13,12,30,946.0,89.0,4.3,17.6,870.0,818.65,636.66
2018,9,13,12,45,947.0,87.0,4.4,17.6,860.5,772.86,604.62
2018,9,13,13,0,948.0,85.0,4.5,17.6,851.0,724.13,567.61
2018,9,13,13,15,863.0,123.0,4.55,17.6,808.0,653.4,511.95
2018,9,13,13,30,778.0,161.0,4.6,17.6,765.0,591.34,461.93
2018,9,13,13,45,727.0,176.0,4.65,17.55,725.5,528.94,411.37
2018,9,13,14,0,676.0,191.0,4.7,17.5,686.0,468.83,361.68
2018,9,13,14,15,676.5,179.5,4.8,17.4,656.0,413.14,314.21
2018,9,13,14,30,677.0,168.0,4.9,17.3,626.0,356.67,264.83
2018,9,13,14,45,687.5,151.5,4.95,17.2,593.5,298.63,213.14
2018,9,13,15,0,698.0,135.0,5.0,17.1,561.0,239.03,160.72
2018,9,13,15,15,751.0,109.5,5.0,17.1,537.5,182.92,112.8
2018,9,13,15,30,804.0,84.0,5.0,17.1,514.0,114.89,66.09
2018,9,13,15,45,748.5,89.0,5.05,16.8,459.5,75.12,60.19
2018,9,13,16,0,693.0,94.0,5.1,16.5,405.0,72.32,58.05
2018,9,13,16,15,701.0,79.0,5.1,16.3,361.5,62.92,50.02
2018,9,13,16,30,709.0,64.0,5.1,16.1,318.0,57.21,45.16
2018,9,13,16,45,689.5,57.5,5.1,15.85,272.0,52.02,40.68
2018,9,13,17,0,670.0,51.0,5.1,15.6,226.0,46.64,35.89
2018,9,13,17,15,597.5,45.5,5.0,15.3,175.0,41.45,31.12
2018,9,13,17,30,525.0,40.0,4.9,15.0,124.0,33.51,23.71
2018,9,13,17,45,392.0,31.5,4.8,14.65,81.0,26.18,16.41
2018,9,13,18,0,259.0,23.0,4.7,14.3,38.0,19.14,0.0
2018,9,13,18,15,129.5,11.5,4.65,14.1,19.0,9.05,0.0
2018,9,13,18,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,14,5,45,14.0,4.0,2.6,12.15,4.5,0.0,0.0
2018,9,14,6,0,28.0,8.0,2.6,12.3,9.0,21.91,0.0
2018,9,14,6,15,42.0,25.0,2.75,12.6,29.0,62.71,34.22
2018,9,14,6,30,56.0,42.0,2.9,12.9,49.0,95.78,74.68
2018,9,14,6,45,102.0,62.0,3.05,13.15,82.0,153.26,126.22
2018,9,14,7,0,148.0,82.0,3.2,13.4,115.0,229.49,192.44
2018,9,14,7,15,158.0,96.5,3.2,13.65,140.0,257.74,216.85
2018,9,14,7,30,168.0,111.0,3.2,13.9,165.0,286.68,240.96
2018,9,14,7,45,151.5,137.5,3.2,14.1,192.5,288.99,241.78
2018,9,14,8,0,135.0,164.0,3.2,14.3,220.0,307.31,255.15
2018,9,14,8,15,122.0,187.0,3.2,14.55,242.5,322.35,265.62
2018,9,14,8,30,109.0,210.0,3.2,14.8,265.0,335.87,274.67
2018,9,14,8,45,115.5,229.5,3.15,15.05,292.5,362.8,294.94
2018,9,14,9,0,122.0,249.0,3.1,15.3,320.0,389.24,314.5
2018,9,14,9,15,129.5,271.5,3.05,15.5,351.5,419.57,336.88
2018,9,14,9,30,137.0,294.0,3.0,15.7,383.0,449.01,358.28
2018,9,14,9,45,160.0,314.5,3.0,15.95,424.0,490.87,389.45
2018,9,14,10,0,183.0,335.0,3.0,16.2,465.0,531.54,419.21
2018,9,14,10,15,204.5,347.0,2.95,16.4,498.0,559.85,439.43
2018,9,14,10,30,226.0,359.0,2.9,16.6,531.0,586.61,458.35
2018,9,14,10,45,230.5,369.0,2.9,16.85,548.5,592.68,461.57
2018,9,14,11,0,235.0,379.0,2.9,17.1,566.0,597.25,463.84
2018,9,14,11,15,315.5,349.0,2.9,17.3,604.5,652.62,505.48
2018,9,14,11,30,396.0,319.0,2.9,17.5,643.0,700.54,540.67
2018,9,14,11,45,502.5,280.5,2.95,17.7,694.0,739.46,570.09
2018,9,14,12,0,609.0,242.0,3.0,17.9,745.0,775.19,596.57
2018,9,14,12,15,712.5,195.5,3.1,17.95,782.5,787.08,606.56
2018,9,14,12,30,816.0,149.0,3.2,18.0,820.0,783.14,605.13
2018,9,14,12,45,739.5,180.0,3.35,18.1,782.0,718.1,556.18
2018,9,14,13,0,663.0,211.0,3.5,18.2,744.0,651.39,505.67
2018,9,14,13,15,638.5,220.0,3.6,18.15,723.5,602.65,468.3
2018,9,14,13,30,614.0,229.0,3.7,18.1,703.0,554.26,430.26
2018,9,14,13,45,680.5,193.5,3.8,18.1,702.5,519.04,401.39
2018,9,14,14,0,747.0,158.0,3.9,18.1,702.0,475.11,363.93
2018,9,14,14,15,791.0,133.0,4.0,18.0,686.0,424.28,319.32
2018,9,14,14,30,835.0,108.0,4.1,17.9,670.0,366.02,266.9
2018,9,14,14,45,856.0,94.0,4.2,17.8,640.5,307.55,213.5
2018,9,14,15,0,877.0,80.0,4.3,17.7,611.0,243.67,156.39
2018,9,14,15,15,813.0,88.0,4.3,17.7,552.0,175.11,103.49
2018,9,14,15,30,749.0,96.0,4.3,17.7,493.0,119.02,71.18
2018,9,14,15,45,672.0,104.0,4.45,17.35,434.5,77.72,62.33
2018,9,14,16,0,595.0,112.0,4.6,17.0,376.0,82.89,67.17
2018,9,14,16,15,452.5,119.0,4.65,16.75,305.5,84.27,68.65
2018,9,14,16,30,310.0,126.0,4.7,16.5,235.0,88.86,72.92
2018,9,14,16,45,354.5,100.0,4.75,16.25,205.5,71.69,57.96
2018,9,14,17,0,399.0,74.0,4.8,16.0,176.0,55.22,43.4
2018,9,14,17,15,354.0,61.0,4.85,15.65,136.0,45.92,34.97
2018,9,14,17,30,309.0,48.0,4.9,15.3,96.0,36.42,26.15
2018,9,14,17,45,216.0,34.0,4.95,14.95,61.5,25.8,15.83
2018,9,14,18,0,123.0,20.0,5.0,14.6,27.0,15.18,0.0
2018,9,14,18,15,61.5,10.0,5.0,14.4,13.5,7.87,0.0
2018,9,14,18,30,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.85,13.7,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.75,13.55,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.65,13.45,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.55,13.35,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.5,13.15,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,9,15,5,45,53.0,6.0,4.35,12.7,7.0,0.0,0.0
2018,9,15,6,0,106.0,12.0,4.4,12.8,14.0,68.8,0.0
2018,9,15,6,15,234.0,24.0,4.55,13.05,47.0,204.06,115.0
2018,9,15,6,30,362.0,36.0,4.7,13.3,80.0,323.74,263.16
2018,9,15,6,45,406.0,45.0,4.85,13.5,117.0,383.72,321.2
2018,9,15,7,0,450.0,54.0,5.0,13.7,154.0,446.7,377.29
2018,9,15,7,15,255.5,87.5,5.0,13.9,147.5,324.0,274.84
2018,9,15,7,30,61.0,121.0,5.0,14.1,141.0,175.98,146.06
2018,9,15,7,45,112.0,145.5,5.05,14.35,189.0,266.07,222.63
2018,9,15,8,0,163.0,170.0,5.1,14.6,237.0,341.55,285.23
2018,9,15,8,15,277.5,171.0,5.1,14.8,302.5,470.32,391.1
2018,9,15,8,30,392.0,172.0,5.1,15.0,368.0,608.74,500.57
2018,9,15,8,45,386.5,188.5,5.1,15.2,397.0,628.03,512.62
2018,9,15,9,0,381.0,205.0,5.1,15.4,426.0,644.97,523.26
2018,9,15,9,15,225.0,238.0,5.1,15.55,371.0,501.89,406.9
2018,9,15,9,30,69.0,271.0,5.1,15.7,316.0,330.41,265.97
2018,9,15,9,45,146.0,287.5,5.05,15.9,389.0,446.99,359.8
2018,9,15,10,0,223.0,304.0,5.0,16.1,462.0,538.55,431.34
2018,9,15,10,15,363.0,275.5,5.05,16.25,544.5,667.07,531.49
2018,9,15,10,30,503.0,247.0,5.1,16.4,627.0,793.25,626.62
2018,9,15,10,45,344.5,293.5,5.1,16.55,557.0,649.57,514.42
2018,9,15,11,0,186.0,340.0,5.1,16.7,487.0,510.85,404.55
2018,9,15,11,15,111.5,331.0,5.15,16.8,419.5,422.51,334.49
2018,9,15,11,30,37.0,322.0,5.2,16.9,352.0,318.22,250.87
2018,9,15,11,45,131.5,331.0,5.25,16.95,439.0,423.86,336.05
2018,9,15,12,0,226.0,340.0,5.3,17.0,526.0,519.24,410.84
2018,9,15,12,15,443.5,273.0,5.35,17.05,636.5,634.41,502.33
2018,9,15,12,30,661.0,206.0,5.4,17.1,747.0,721.22,569.93
2018,9,15,12,45,709.5,186.5,5.5,17.1,760.0,702.49,555.48
2018,9,15,13,0,758.0,167.0,5.6,17.1,773.0,674.23,533.73
2018,9,15,13,15,728.0,173.0,5.65,17.1,744.0,619.24,489.8
2018,9,15,13,30,698.0,179.0,5.7,17.1,715.0,561.94,443.41
2018,9,15,13,45,820.5,129.0,5.75,17.05,738.5,538.36,422.21
2018,9,15,14,0,943.0,79.0,5.8,17.0,762.0,500.37,387.13
2018,9,15,14,15,935.5,77.5,5.85,16.9,729.0,437.28,331.2
2018,9,15,14,30,928.0,76.0,5.9,16.8,696.0,373.52,273.42
2018,9,15,14,45,917.0,74.0,5.95,16.7,656.5,308.03,213.81
2018,9,15,15,0,906.0,72.0,6.0,16.6,617.0,242.85,155.78
2018,9,15,15,15,890.0,70.0,6.0,16.6,571.5,177.56,102.99
2018,9,15,15,30,874.0,68.0,6.0,16.6,526.0,113.74,63.85
2018,9,15,15,45,669.5,96.5,6.1,16.3,427.5,72.85,58.39
2018,9,15,16,0,465.0,125.0,6.2,16.0,329.0,87.64,71.64
2018,9,15,16,15,532.5,100.5,6.25,15.7,306.5,75.33,61.11
2018,9,15,16,30,600.0,76.0,6.3,15.4,284.0,59.9,47.69
2018,9,15,16,45,597.5,65.0,6.3,15.15,243.5,52.44,41.16
2018,9,15,17,0,595.0,54.0,6.3,14.9,203.0,44.57,34.12
2018,9,15,17,15,567.5,45.0,6.2,14.55,160.0,37.62,27.74
2018,9,15,17,30,540.0,36.0,6.1,14.2,117.0,33.04,23.25
2018,9,15,17,45,390.0,28.0,6.0,13.9,74.5,23.35,13.59
2018,9,15,18,0,240.0,20.0,5.9,13.6,32.0,16.64,0.0
2018,9,15,18,15,120.0,10.0,5.7,13.45,16.0,7.87,0.0
2018,9,15,18,30,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.35,13.15,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,5.0,12.95,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,16,5,45,72.5,6.5,3.15,12.6,8.0,0.0,0.0
2018,9,16,6,0,145.0,13.0,3.2,12.8,16.0,91.77,0.0
2018,9,16,6,15,303.0,22.5,3.35,13.2,51.0,244.58,125.61
2018,9,16,6,30,461.0,32.0,3.5,13.6,86.0,386.42,311.24
2018,9,16,6,45,548.0,38.0,3.65,13.95,134.5,470.93,389.26
2018,9,16,7,0,635.0,44.0,3.8,14.3,183.0,569.85,472.12
2018,9,16,7,15,688.0,48.5,3.8,14.55,235.5,644.75,532.05
2018,9,16,7,30,741.0,53.0,3.8,14.8,288.0,721.34,590.36
2018,9,16,7,45,776.5,56.5,3.75,15.05,340.5,782.3,634.22
2018,9,16,8,0,812.0,60.0,3.7,15.3,393.0,832.53,668.59
2018,9,16,8,15,836.5,62.5,3.65,15.55,443.0,879.47,699.57
2018,9,16,8,30,861.0,65.0,3.6,15.8,493.0,924.33,728.32
2018,9,16,8,45,879.0,66.5,3.6,16.05,539.0,959.01,749.64
2018,9,16,9,0,897.0,68.0,3.6,16.3,585.0,990.61,768.65
2018,9,16,9,15,909.5,70.0,3.55,16.55,626.5,1013.95,781.45
2018,9,16,9,30,922.0,72.0,3.5,16.8,668.0,1033.52,791.7
2018,9,16,9,45,932.0,72.5,3.5,17.05,703.0,1044.73,796.75
2018,9,16,10,0,942.0,73.0,3.5,17.3,738.0,1051.87,799.26
2018,9,16,10,15,949.0,74.0,3.45,17.45,766.5,1052.38,797.38
2018,9,16,10,30,956.0,75.0,3.4,17.6,795.0,1048.63,792.88
2018,9,16,10,45,960.5,76.0,3.4,17.8,816.5,1038.1,784.3
2018,9,16,11,0,965.0,77.0,3.4,18.0,838.0,1023.33,773.1
2018,9,16,11,15,968.0,77.0,3.4,18.1,851.0,1001.83,757.83
2018,9,16,11,30,971.0,77.0,3.4,18.2,864.0,976.29,739.97
2018,9,16,11,45,972.5,77.5,3.4,18.3,869.5,945.99,718.95
2018,9,16,12,0,974.0,78.0,3.4,18.4,875.0,911.91,695.35
2018,9,16,12,15,973.0,78.5,3.5,18.45,872.5,872.17,668.51
2018,9,16,12,30,972.0,79.0,3.6,18.5,870.0,829.13,639.12
2018,9,16,12,45,968.0,79.5,3.65,18.55,858.5,780.83,605.44
2018,9,16,13,0,964.0,80.0,3.7,18.6,847.0,729.91,567.0
2018,9,16,13,15,960.5,79.0,3.8,18.55,828.0,675.55,525.21
2018,9,16,13,30,957.0,78.0,3.9,18.5,809.0,619.03,480.43
2018,9,16,13,45,951.0,77.0,4.0,18.4,782.5,559.33,431.77
2018,9,16,14,0,945.0,76.0,4.1,18.3,756.0,498.25,380.31
2018,9,16,14,15,937.0,75.0,4.2,18.2,723.0,435.25,325.63
2018,9,16,14,30,929.0,74.0,4.3,18.1,690.0,371.63,269.01
2018,9,16,14,45,917.5,72.0,4.4,17.95,650.0,305.93,210.18
2018,9,16,15,0,906.0,70.0,4.5,17.8,610.0,240.62,152.81
2018,9,16,15,15,890.0,68.0,4.5,17.8,565.0,175.34,100.59
2018,9,16,15,30,874.0,66.0,4.5,17.8,520.0,111.54,61.98
2018,9,16,15,45,852.0,63.5,4.7,17.4,471.0,66.35,52.49
2018,9,16,16,0,830.0,61.0,4.9,17.0,422.0,63.34,50.15
2018,9,16,16,15,799.5,58.0,4.9,16.7,370.0,54.13,42.26
2018,9,16,16,30,769.0,55.0,4.9,16.4,318.0,51.21,39.83
2018,9,16,16,45,723.0,50.5,4.95,16.15,265.0,46.91,36.1
2018,9,16,17,0,677.0,46.0,5.0,15.9,212.0,42.62,32.24
2018,9,16,17,15,602.5,41.0,4.95,15.55,162.0,37.72,27.68
2018,9,16,17,30,528.0,36.0,4.9,15.2,112.0,32.99,23.03
2018,9,16,17,45,379.5,27.5,4.85,14.85,70.5,22.93,12.83
2018,9,16,18,0,231.0,19.0,4.8,14.5,29.0,14.95,0.0
2018,9,16,18,15,115.5,9.5,4.7,14.35,14.5,7.47,0.0
2018,9,16,18,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.25,13.75,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,17,5,45,59.5,5.5,3.35,12.75,6.5,0.0,0.0
2018,9,17,6,0,119.0,11.0,3.4,12.9,13.0,75.86,0.0
2018,9,17,6,15,262.0,21.0,3.6,13.15,45.0,217.37,97.37
2018,9,17,6,30,405.0,31.0,3.8,13.4,77.0,349.12,281.12
2018,9,17,6,45,366.0,39.5,3.95,13.7,98.0,350.38,291.92
2018,9,17,7,0,327.0,48.0,4.1,14.0,119.0,347.43,293.14
2018,9,17,7,15,204.0,78.5,4.1,14.15,126.5,271.82,229.83
2018,9,17,7,30,81.0,109.0,4.1,14.3,134.0,194.9,162.37
2018,9,17,7,45,160.5,127.0,4.1,14.45,188.5,285.65,240.11
2018,9,17,8,0,240.0,145.0,4.1,14.6,243.0,401.74,335.51
2018,9,17,8,15,346.0,147.0,4.1,14.8,308.0,530.92,438.74
2018,9,17,8,30,452.0,149.0,4.1,15.0,373.0,641.51,524.4
2018,9,17,8,45,580.5,136.0,4.1,15.15,451.5,771.14,620.49
2018,9,17,9,0,709.0,123.0,4.1,15.3,530.0,891.5,705.71
2018,9,17,9,15,774.5,111.0,4.1,15.4,584.5,942.05,738.91
2018,9,17,9,30,840.0,99.0,4.1,15.5,639.0,997.49,775.61
2018,9,17,9,45,634.0,178.0,4.1,15.65,598.5,885.29,693.71
2018,9,17,10,0,428.0,257.0,4.1,15.8,558.0,745.98,587.5
2018,9,17,10,15,415.0,278.5,4.2,15.9,579.5,748.26,588.34
2018,9,17,10,30,402.0,300.0,4.3,16.0,601.0,747.73,586.5
2018,9,17,10,45,485.0,263.5,4.4,16.05,637.0,781.75,613.5
2018,9,17,11,0,568.0,227.0,4.5,16.1,673.0,818.37,641.76
2018,9,17,11,15,395.0,277.0,4.65,16.1,589.5,678.75,535.18
2018,9,17,11,30,222.0,327.0,4.8,16.1,506.0,532.24,421.22
2018,9,17,11,45,138.0,341.0,4.9,16.15,452.5,440.01,348.65
2018,9,17,12,0,54.0,355.0,5.0,16.2,399.0,354.57,279.97
2018,9,17,12,15,124.5,361.0,5.15,16.15,462.0,426.34,337.88
2018,9,17,12,30,195.0,367.0,5.3,16.1,525.0,474.39,376.33
2018,9,17,12,45,186.0,361.5,5.4,16.05,510.5,447.92,355.45
2018,9,17,13,0,177.0,356.0,5.5,16.0,496.0,421.82,334.92
2018,9,17,13,15,225.0,337.5,5.6,15.95,511.0,429.4,341.18
2018,9,17,13,30,273.0,319.0,5.7,15.9,526.0,421.92,335.07
2018,9,17,13,45,493.5,241.5,5.75,15.85,600.0,457.84,362.16
2018,9,17,14,0,714.0,164.0,5.8,15.8,674.0,464.47,362.75
2018,9,17,14,15,814.0,122.5,5.85,15.75,678.5,423.98,324.14
2018,9,17,14,30,914.0,81.0,5.9,15.7,683.0,371.71,273.5
2018,9,17,14,45,902.0,79.0,5.95,15.6,643.5,306.63,214.08
2018,9,17,15,0,890.0,77.0,6.0,15.5,604.0,242.01,156.45
2018,9,17,15,15,873.0,74.5,6.0,15.5,558.5,177.06,103.95
2018,9,17,15,30,856.0,72.0,6.0,15.5,513.0,113.74,65.28
2018,9,17,15,45,833.5,69.5,6.0,15.25,464.0,69.96,56.15
2018,9,17,16,0,811.0,67.0,6.0,15.0,415.0,61.02,48.52
2018,9,17,16,15,779.0,63.5,6.0,14.8,363.5,57.88,45.93
2018,9,17,16,30,747.0,60.0,6.0,14.6,312.0,54.73,43.27
2018,9,17,16,45,698.0,55.0,5.95,14.4,259.0,50.17,39.26
2018,9,17,17,0,649.0,50.0,5.9,14.2,206.0,45.63,35.13
2018,9,17,17,15,567.0,44.5,5.8,14.0,156.0,37.26,27.41
2018,9,17,17,30,485.0,39.0,5.7,13.8,106.0,32.59,22.73
2018,9,17,17,45,335.5,29.0,5.6,13.55,66.0,24.09,13.32
2018,9,17,18,0,186.0,19.0,5.5,13.3,26.0,14.95,0.0
2018,9,17,18,15,93.0,9.5,5.45,13.2,13.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,4.9,12.85,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.35,12.7,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.5,3.65,12.3,0.5,0.0,0.0
2018,9,18,6,0,0.0,1.0,3.7,12.4,1.0,0.79,0.0
2018,9,18,6,15,0.0,4.5,3.85,12.65,4.5,3.4,0.0
2018,9,18,6,30,0.0,8.0,4.0,12.9,8.0,6.06,0.0
2018,9,18,6,45,0.0,12.5,4.15,13.1,12.5,9.48,2.38
2018,9,18,7,0,0.0,17.0,4.3,13.3,17.0,12.91,5.43
2018,9,18,7,15,0.0,22.5,4.25,13.5,22.5,17.12,9.11
2018,9,18,7,30,0.0,28.0,4.2,13.7,28.0,21.33,12.74
2018,9,18,7,45,0.0,59.0,4.15,13.9,59.0,45.19,33.17
2018,9,18,8,0,0.0,90.0,4.1,14.1,90.0,71.18,55.13
2018,9,18,8,15,0.0,88.5,4.1,14.3,88.5,68.9,52.97
2018,9,18,8,30,0.0,87.0,4.1,14.5,87.0,67.1,51.23
2018,9,18,8,45,0.0,103.5,4.05,14.7,103.5,81.08,62.73
2018,9,18,9,0,0.0,120.0,4.0,14.9,120.0,95.11,74.15
2018,9,18,9,15,0.5,138.0,4.0,15.05,138.5,111.01,87.06
2018,9,18,9,30,1.0,156.0,4.0,15.2,157.0,126.92,99.87
2018,9,18,9,45,5.0,182.0,4.0,15.35,185.5,153.6,121.53
2018,9,18,10,0,9.0,208.0,4.0,15.5,214.0,180.28,142.97
2018,9,18,10,15,22.0,252.5,3.95,15.6,268.5,233.09,185.51
2018,9,18,10,30,35.0,297.0,3.9,15.7,323.0,309.27,245.65
2018,9,18,10,45,49.0,316.0,3.85,15.85,353.5,338.53,268.3
2018,9,18,11,0,63.0,335.0,3.8,16.0,384.0,366.65,289.97
2018,9,18,11,15,103.5,352.0,3.8,16.05,434.5,416.33,329.13
2018,9,18,11,30,144.0,369.0,3.8,16.1,485.0,483.04,380.34
2018,9,18,11,45,225.0,364.5,3.75,16.2,546.5,539.78,424.54
2018,9,18,12,0,306.0,360.0,3.7,16.3,608.0,607.35,475.56
2018,9,18,12,15,248.5,375.0,3.8,16.35,576.0,555.17,434.64
2018,9,18,12,30,191.0,390.0,3.9,16.4,544.0,492.16,386.04
2018,9,18,12,45,163.0,380.5,4.0,16.4,510.5,448.1,352.2
2018,9,18,13,0,135.0,371.0,4.1,16.4,477.0,406.47,319.86
2018,9,18,13,15,91.0,345.5,4.3,16.4,416.0,335.86,264.86
2018,9,18,13,30,47.0,320.0,4.5,16.4,355.0,281.06,221.72
2018,9,18,13,45,168.0,279.0,4.65,16.35,399.0,309.8,244.98
2018,9,18,14,0,289.0,238.0,4.8,16.3,443.0,321.62,252.75
2018,9,18,14,15,586.5,165.0,5.0,16.15,556.5,366.17,281.42
2018,9,18,14,30,884.0,92.0,5.2,16.0,670.0,369.91,272.03
2018,9,18,14,45,869.5,90.5,5.35,15.9,630.5,306.15,214.25
2018,9,18,15,0,855.0,89.0,5.5,15.8,591.0,238.75,154.97
2018,9,18,15,15,823.5,88.5,5.5,15.8,541.5,174.48,103.87
2018,9,18,15,30,792.0,88.0,5.5,15.8,492.0,113.84,67.38
2018,9,18,15,45,634.5,104.5,5.7,15.4,407.5,77.81,63.02
2018,9,18,16,0,477.0,121.0,5.9,15.0,323.0,85.61,70.21
2018,9,18,16,15,324.5,122.5,5.9,14.7,252.0,84.67,69.67
2018,9,18,16,30,172.0,124.0,5.9,14.4,181.0,87.45,72.35
2018,9,18,16,45,205.5,103.0,5.9,14.1,159.5,72.88,59.52
2018,9,18,17,0,239.0,82.0,5.9,13.8,138.0,59.6,47.59
2018,9,18,17,15,173.0,65.0,5.85,13.55,100.0,47.46,36.43
2018,9,18,17,30,107.0,48.0,5.8,13.3,62.0,35.21,24.96
2018,9,18,17,45,61.5,30.5,5.7,13.0,38.0,22.73,11.6
2018,9,18,18,0,16.0,13.0,5.6,12.7,14.0,10.23,0.0
2018,9,18,18,15,8.0,6.5,5.45,12.65,7.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.95,12.4,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,4.45,12.25,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,4.35,12.15,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.15,11.45,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,4.2,11.35,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,4.2,11.25,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,4.25,11.2,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,9,19,5,45,16.5,4.0,3.65,11.75,4.0,0.0,0.0
2018,9,19,6,0,33.0,8.0,3.7,11.9,8.0,25.09,0.0
2018,9,19,6,15,28.5,18.0,3.7,12.15,19.5,42.4,6.98
2018,9,19,6,30,24.0,28.0,3.7,12.4,31.0,42.38,29.5
2018,9,19,6,45,28.5,46.5,3.65,12.65,51.5,67.03,51.93
2018,9,19,7,0,33.0,65.0,3.6,12.9,72.0,90.68,72.98
2018,9,19,7,15,30.0,89.0,3.3,13.15,96.5,115.58,94.39
2018,9,19,7,30,27.0,113.0,3.0,13.4,121.0,139.29,114.27
2018,9,19,7,45,82.5,139.0,2.75,13.6,170.5,216.44,180.49
2018,9,19,8,0,138.0,165.0,2.5,13.8,220.0,316.11,262.77
2018,9,19,8,15,324.5,156.5,2.25,14.1,309.0,500.29,412.18
2018,9,19,8,30,511.0,148.0,2.0,14.4,398.0,699.42,561.75
2018,9,19,8,45,663.0,125.0,1.8,14.7,481.0,841.89,658.53
2018,9,19,9,0,815.0,102.0,1.6,15.0,564.0,967.5,738.22
2018,9,19,9,15,838.5,102.0,1.55,15.35,607.5,998.35,753.54
2018,9,19,9,30,862.0,102.0,1.5,15.7,651.0,1025.67,767.53
2018,9,19,9,45,858.5,109.0,1.45,16.0,681.0,1030.06,766.7
2018,9,19,10,0,855.0,116.0,1.4,16.3,711.0,1030.28,763.63
2018,9,19,10,15,849.5,124.0,1.5,16.75,735.0,1025.45,759.68
2018,9,19,10,30,844.0,132.0,1.6,17.2,759.0,1016.52,753.21
2018,9,19,10,45,874.5,123.0,1.65,17.6,788.5,1006.49,745.56
2018,9,19,11,0,905.0,114.0,1.7,18.0,818.0,1006.89,744.85
2018,9,19,11,15,913.5,112.5,1.8,18.35,833.0,989.38,733.3
2018,9,19,11,30,922.0,111.0,1.9,18.7,848.0,967.82,719.29
2018,9,19,11,45,923.0,111.0,2.0,19.1,852.5,937.07,699.04
2018,9,19,12,0,924.0,111.0,2.1,19.5,857.0,902.79,676.38
2018,9,19,12,15,923.0,111.0,2.25,19.65,853.5,863.49,651.21
2018,9,19,12,30,922.0,111.0,2.4,19.8,850.0,821.11,623.51
2018,9,19,12,45,919.5,110.0,2.6,20.0,838.5,773.84,591.25
2018,9,19,13,0,917.0,109.0,2.8,20.2,827.0,724.04,554.96
2018,9,19,13,15,911.5,108.0,3.0,20.2,807.0,670.04,514.74
2018,9,19,13,30,906.0,107.0,3.2,20.2,787.0,614.25,471.67
2018,9,19,13,45,898.5,105.5,3.4,20.2,760.0,555.45,424.71
2018,9,19,14,0,891.0,104.0,3.6,20.2,733.0,495.58,375.16
2018,9,19,14,15,879.5,102.0,3.8,20.1,698.5,432.93,321.92
2018,9,19,14,30,868.0,100.0,4.0,20.0,664.0,368.13,265.54
2018,9,19,14,45,852.5,98.0,4.2,19.85,623.5,303.5,208.75
2018,9,19,15,0,837.0,96.0,4.4,19.7,583.0,239.92,153.98
2018,9,19,15,15,817.0,93.5,4.4,19.7,538.0,176.72,104.31
2018,9,19,15,30,797.0,91.0,4.4,19.7,493.0,115.73,67.99
2018,9,19,15,45,768.0,87.0,4.65,19.25,443.0,74.52,59.22
2018,9,19,16,0,739.0,83.0,4.9,18.8,393.0,71.62,57.03
2018,9,19,16,15,698.0,78.5,4.95,18.4,341.0,62.85,49.63
2018,9,19,16,30,657.0,74.0,5.0,18.0,289.0,59.54,46.91
2018,9,19,16,45,597.5,68.0,5.0,17.6,237.0,54.92,42.91
2018,9,19,17,0,538.0,62.0,5.0,17.2,185.0,50.36,38.8
2018,9,19,17,15,446.0,53.0,4.95,16.65,137.0,43.21,32.21
2018,9,19,17,30,354.0,44.0,4.9,16.1,89.0,36.18,25.37
2018,9,19,17,45,221.5,29.0,4.85,15.6,53.0,22.1,10.03
2018,9,19,18,0,89.0,14.0,4.8,15.1,17.0,11.02,0.0
2018,9,19,18,15,44.5,7.0,4.7,14.85,8.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,4.45,14.4,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.8,14.15,0.0,0.0,0.0
