Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,23,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,10,6,15,74.5,10.5,0.7,12.8,14.0,57.19,0.0
2018,10,10,6,30,149.0,21.0,0.8,12.9,28.0,158.43,0.0
2018,10,10,6,45,285.0,33.0,0.95,13.0,67.0,301.41,231.45
2018,10,10,7,0,421.0,45.0,1.1,13.1,106.0,435.9,353.41
2018,10,10,7,15,488.5,53.0,1.1,13.25,151.0,519.55,423.0
2018,10,10,7,30,556.0,61.0,1.1,13.4,196.0,606.07,490.95
2018,10,10,7,45,622.0,65.5,1.1,13.55,247.5,689.03,552.54
2018,10,10,8,0,688.0,70.0,1.1,13.7,299.0,773.37,612.08
2018,10,10,8,15,724.0,73.5,1.05,13.9,347.0,821.91,643.07
2018,10,10,8,30,760.0,77.0,1.0,14.1,395.0,876.07,677.09
2018,10,10,8,45,785.5,79.5,0.95,14.3,439.0,916.41,700.51
2018,10,10,9,0,811.0,82.0,0.9,14.5,483.0,953.94,721.61
2018,10,10,9,15,833.0,82.0,0.8,14.75,522.5,981.53,734.56
2018,10,10,9,30,855.0,82.0,0.7,15.0,562.0,992.92,736.86
2018,10,10,9,45,855.5,87.0,0.6,15.25,591.0,997.59,735.09
2018,10,10,10,0,856.0,92.0,0.5,15.5,620.0,998.34,731.04
2018,10,10,10,15,881.0,87.5,0.5,15.8,651.0,1008.6,735.48
2018,10,10,10,30,906.0,83.0,0.5,16.1,682.0,1014.7,737.28
2018,10,10,10,45,879.0,96.0,0.5,16.35,690.5,985.78,717.44
2018,10,10,11,0,852.0,109.0,0.5,16.6,699.0,965.89,704.0
2018,10,10,11,15,885.0,98.5,0.8,16.75,719.5,948.66,698.91
2018,10,10,11,30,918.0,88.0,1.1,16.9,740.0,938.93,697.75
2018,10,10,11,45,776.5,142.5,1.35,17.05,695.5,850.37,642.19
2018,10,10,12,0,635.0,197.0,1.6,17.2,651.0,759.02,581.03
2018,10,10,12,15,406.0,262.5,1.85,17.2,552.0,599.64,465.24
2018,10,10,12,30,177.0,328.0,2.1,17.2,453.0,433.54,339.22
2018,10,10,12,45,325.0,278.5,2.3,17.25,503.0,492.17,387.3
2018,10,10,13,0,473.0,229.0,2.5,17.3,553.0,535.71,421.26
2018,10,10,13,15,681.0,158.0,2.7,17.2,609.0,573.52,450.4
2018,10,10,13,30,889.0,87.0,2.9,17.1,665.0,577.21,451.86
2018,10,10,13,45,863.5,90.5,3.1,17.0,632.5,514.72,400.74
2018,10,10,14,0,838.0,94.0,3.3,16.9,600.0,453.66,349.37
2018,10,10,14,15,837.0,88.5,3.5,16.75,569.0,393.76,297.04
2018,10,10,14,30,836.0,83.0,3.7,16.6,538.0,332.88,242.37
2018,10,10,14,45,815.5,81.0,3.9,16.4,497.5,269.4,185.75
2018,10,10,15,0,795.0,79.0,4.1,16.2,457.0,207.76,132.35
2018,10,10,15,15,769.0,76.0,4.1,16.2,412.5,146.8,85.33
2018,10,10,15,30,743.0,73.0,4.1,16.2,368.0,88.96,53.68
2018,10,10,15,45,701.0,69.5,4.25,15.6,319.5,61.36,48.92
2018,10,10,16,0,659.0,66.0,4.4,15.0,271.0,53.88,42.47
2018,10,10,16,15,598.5,61.5,4.3,14.65,222.5,50.17,39.19
2018,10,10,16,30,538.0,57.0,4.2,14.3,174.0,46.59,35.87
2018,10,10,16,45,446.5,48.5,4.05,14.0,128.5,39.72,29.4
2018,10,10,17,0,355.0,40.0,3.9,13.7,83.0,32.97,22.66
2018,10,10,17,15,222.5,27.0,3.75,13.5,49.5,22.28,8.39
2018,10,10,17,30,90.0,14.0,3.6,13.3,16.0,11.02,0.0
2018,10,10,17,45,45.0,7.0,3.4,13.15,8.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,11,6,15,0.0,3.0,0.9,12.7,3.0,2.36,0.0
2018,10,11,6,30,0.0,6.0,1.0,12.8,6.0,4.54,0.0
2018,10,11,6,45,0.0,15.0,1.05,12.9,15.0,11.4,3.25
2018,10,11,7,0,0.0,24.0,1.1,13.0,24.0,18.28,9.75
2018,10,11,7,15,0.0,36.0,1.05,13.1,36.0,27.49,17.9
2018,10,11,7,30,0.0,48.0,1.0,13.2,48.0,36.73,26.01
2018,10,11,7,45,1.0,68.0,1.0,13.3,68.5,55.25,42.0
2018,10,11,8,0,2.0,88.0,1.0,13.4,89.0,74.65,58.54
2018,10,11,8,15,39.0,126.5,0.95,13.65,142.5,164.47,135.27
2018,10,11,8,30,76.0,165.0,0.9,13.9,196.0,246.05,202.31
2018,10,11,8,45,211.0,169.5,0.85,14.15,270.0,426.61,347.32
2018,10,11,9,0,346.0,174.0,0.8,14.4,344.0,566.85,453.06
2018,10,11,9,15,571.0,136.5,0.75,14.7,443.0,788.86,610.34
2018,10,11,9,30,796.0,99.0,0.7,15.0,542.0,966.84,723.33
2018,10,11,9,45,813.0,100.0,0.65,15.35,575.5,983.33,727.49
2018,10,11,10,0,830.0,101.0,0.6,15.7,609.0,996.0,731.83
2018,10,11,10,15,839.5,102.5,0.55,16.05,635.0,997.7,729.37
2018,10,11,10,30,849.0,104.0,0.5,16.4,661.0,995.44,724.74
2018,10,11,10,45,855.5,105.0,0.4,16.8,680.0,985.6,714.31
2018,10,11,11,0,862.0,106.0,0.3,17.2,699.0,959.36,694.01
2018,10,11,11,15,866.5,106.5,0.35,17.55,710.5,939.77,681.79
2018,10,11,11,30,871.0,107.0,0.4,17.9,722.0,916.51,667.19
2018,10,11,11,45,873.0,106.5,0.4,18.2,725.0,886.41,647.38
2018,10,11,12,0,875.0,106.0,0.4,18.5,728.0,852.99,625.52
2018,10,11,12,15,877.0,104.5,0.6,18.65,724.0,815.37,604.85
2018,10,11,12,30,879.0,103.0,0.8,18.8,720.0,774.72,581.36
2018,10,11,12,45,879.5,100.0,1.0,18.95,708.0,728.68,552.05
2018,10,11,13,0,880.0,97.0,1.2,19.1,696.0,680.09,518.58
2018,10,11,13,15,874.0,96.5,1.4,19.05,676.0,627.52,480.83
2018,10,11,13,30,868.0,96.0,1.6,19.0,656.0,573.38,440.01
2018,10,11,13,45,859.0,93.5,1.8,19.0,628.0,514.66,393.78
2018,10,11,14,0,850.0,91.0,2.0,19.0,600.0,455.7,345.29
2018,10,11,14,15,836.5,89.0,2.15,18.9,565.5,393.59,292.54
2018,10,11,14,30,823.0,87.0,2.3,18.8,531.0,331.89,238.64
2018,10,11,14,45,805.0,84.0,2.45,18.7,491.0,268.96,183.4
2018,10,11,15,0,787.0,81.0,2.6,18.6,451.0,207.59,130.99
2018,10,11,15,15,760.5,77.5,2.6,18.6,406.5,146.71,84.73
2018,10,11,15,30,734.0,74.0,2.6,18.6,362.0,89.04,53.55
2018,10,11,15,45,695.5,69.5,2.95,18.15,314.0,56.65,44.3
2018,10,11,16,0,657.0,65.0,3.3,17.7,266.0,53.16,41.37
2018,10,11,16,15,601.0,59.0,3.5,17.25,217.5,48.35,37.16
2018,10,11,16,30,545.0,53.0,3.7,16.8,169.0,43.58,32.81
2018,10,11,16,45,455.0,45.0,3.9,16.35,124.0,37.01,26.68
2018,10,11,17,0,365.0,37.0,4.1,15.9,79.0,30.57,20.25
2018,10,11,17,15,229.5,24.5,4.25,15.4,46.5,20.23,5.15
2018,10,11,17,30,94.0,12.0,4.4,14.9,14.0,9.44,0.0
2018,10,11,17,45,47.0,6.0,4.55,14.4,7.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.45,13.3,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,12,6,15,83.5,9.0,1.55,13.3,12.5,7.08,0.0
2018,10,12,6,30,167.0,18.0,1.6,13.5,25.0,131.66,0.0
2018,10,12,6,45,303.5,29.0,1.65,13.7,63.0,313.06,234.35
2018,10,12,7,0,440.0,40.0,1.7,13.9,101.0,446.84,361.57
2018,10,12,7,15,519.5,46.5,1.7,14.25,147.5,538.41,438.3
2018,10,12,7,30,599.0,53.0,1.7,14.6,194.0,633.98,513.53
2018,10,12,7,45,649.0,58.5,1.7,14.95,243.0,704.75,566.29
2018,10,12,8,0,699.0,64.0,1.7,15.3,292.0,769.92,612.45
2018,10,12,8,15,733.5,67.5,1.75,15.75,339.0,824.23,649.16
2018,10,12,8,30,768.0,71.0,1.8,16.2,386.0,876.86,683.53
2018,10,12,8,45,792.0,74.0,1.8,16.7,430.0,916.27,707.15
2018,10,12,9,0,816.0,77.0,1.8,17.2,474.0,952.88,728.44
2018,10,12,9,15,838.0,77.0,1.8,17.75,513.5,980.3,743.09
2018,10,12,9,30,860.0,77.0,1.8,18.3,553.0,991.76,747.1
2018,10,12,9,45,878.5,76.5,1.75,18.85,587.5,1007.88,753.75
2018,10,12,10,0,897.0,76.0,1.7,19.4,622.0,1020.2,757.88
2018,10,12,10,15,905.5,77.5,1.65,19.85,648.5,1020.87,754.86
2018,10,12,10,30,914.0,79.0,1.6,20.3,675.0,1017.45,749.53
2018,10,12,10,45,920.0,79.5,1.55,20.75,694.0,1006.24,739.42
2018,10,12,11,0,926.0,80.0,1.5,21.2,713.0,991.0,727.02
2018,10,12,11,15,929.0,80.5,1.5,21.55,724.0,968.92,711.47
2018,10,12,11,30,932.0,81.0,1.5,21.9,735.0,943.02,693.65
2018,10,12,11,45,932.5,81.5,1.5,22.25,738.0,911.19,672.08
2018,10,12,12,0,933.0,82.0,1.5,22.6,741.0,875.9,648.29
2018,10,12,12,15,932.5,81.5,1.65,22.7,736.0,835.44,623.3
2018,10,12,12,30,932.0,81.0,1.8,22.8,731.0,791.94,595.73
2018,10,12,12,45,929.0,80.5,1.95,22.85,718.5,743.81,564.05
2018,10,12,13,0,926.0,80.0,2.1,22.9,706.0,693.24,527.74
2018,10,12,13,15,920.0,79.0,2.35,22.8,685.0,638.17,487.58
2018,10,12,13,30,914.0,78.0,2.6,22.7,664.0,581.44,444.35
2018,10,12,13,45,905.0,77.0,2.8,22.55,636.0,521.83,396.98
2018,10,12,14,0,896.0,76.0,3.0,22.4,608.0,461.4,347.04
2018,10,12,14,15,883.5,74.0,3.15,22.15,573.0,398.25,293.27
2018,10,12,14,30,871.0,72.0,3.3,21.9,538.0,335.28,238.18
2018,10,12,14,45,853.5,70.0,3.45,21.65,497.5,271.51,182.19
2018,10,12,15,0,836.0,68.0,3.6,21.4,457.0,209.06,128.99
2018,10,12,15,15,811.0,65.5,3.6,21.4,412.0,142.57,78.57
2018,10,12,15,30,786.0,63.0,3.6,21.4,367.0,82.67,46.82
2018,10,12,15,45,751.5,59.5,3.85,20.65,319.0,54.41,41.9
2018,10,12,16,0,717.0,56.0,4.1,19.9,271.0,51.2,39.28
2018,10,12,16,15,664.5,51.0,4.1,19.3,222.0,46.59,35.28
2018,10,12,16,30,612.0,46.0,4.1,18.7,173.0,42.02,31.15
2018,10,12,16,45,524.0,39.0,4.15,18.1,126.5,32.7,22.69
2018,10,12,17,0,436.0,32.0,4.2,17.5,80.0,26.79,16.76
2018,10,12,17,15,272.0,21.0,4.15,17.0,46.0,17.4,1.33
2018,10,12,17,30,108.0,10.0,4.1,16.5,12.0,7.87,0.0
2018,10,12,17,45,54.0,5.0,4.1,16.05,6.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,13,6,15,32.5,4.5,1.25,13.45,6.0,0.0,0.0
2018,10,13,6,30,65.0,9.0,1.2,13.7,12.0,52.88,0.0
2018,10,13,6,45,251.5,22.5,1.2,13.95,54.0,266.57,195.58
2018,10,13,7,0,438.0,36.0,1.2,14.2,96.0,441.0,354.54
2018,10,13,7,15,441.0,43.5,1.25,14.5,125.0,469.33,382.27
2018,10,13,7,30,444.0,51.0,1.3,14.8,154.0,496.64,406.55
2018,10,13,7,45,340.0,77.5,1.3,15.1,167.0,441.85,364.46
2018,10,13,8,0,236.0,104.0,1.3,15.4,180.0,363.98,301.12
2018,10,13,8,15,268.0,119.5,1.4,15.7,218.5,417.14,343.65
2018,10,13,8,30,300.0,135.0,1.5,16.0,257.0,470.49,384.37
2018,10,13,8,45,319.5,152.5,1.55,16.3,295.5,513.71,415.87
2018,10,13,9,0,339.0,170.0,1.6,16.6,334.0,555.75,445.91
2018,10,13,9,15,367.0,183.5,1.7,16.85,374.0,599.93,477.7
2018,10,13,9,30,395.0,197.0,1.8,17.1,414.0,668.57,526.18
2018,10,13,9,45,414.0,206.5,1.9,17.3,446.0,695.4,544.2
2018,10,13,10,0,433.0,216.0,2.0,17.5,478.0,719.87,560.83
2018,10,13,10,15,422.0,227.5,2.05,17.65,491.5,713.56,554.61
2018,10,13,10,30,411.0,239.0,2.1,17.8,505.0,705.03,547.19
2018,10,13,10,45,395.0,245.0,2.2,17.95,506.5,683.77,531.1
2018,10,13,11,0,379.0,251.0,2.3,18.1,508.0,660.98,513.98
2018,10,13,11,15,403.5,247.5,2.35,18.2,525.0,665.1,517.17
2018,10,13,11,30,428.0,244.0,2.4,18.3,542.0,666.09,517.88
2018,10,13,11,45,481.0,227.5,2.5,18.4,564.0,675.66,525.81
2018,10,13,12,0,534.0,211.0,2.6,18.5,586.0,679.9,529.63
2018,10,13,12,15,412.5,249.5,2.65,18.5,538.0,592.9,463.06
2018,10,13,12,30,291.0,288.0,2.7,18.5,490.0,497.53,389.96
2018,10,13,12,45,422.0,247.0,2.75,18.5,533.5,546.16,428.54
2018,10,13,13,0,553.0,206.0,2.8,18.5,577.0,567.4,444.9
2018,10,13,13,15,676.0,162.0,2.85,18.4,601.5,573.4,448.81
2018,10,13,13,30,799.0,118.0,2.9,18.3,626.0,557.86,435.24
2018,10,13,13,45,830.5,103.5,2.9,18.2,611.0,510.57,395.66
2018,10,13,14,0,862.0,89.0,2.9,18.1,596.0,458.2,350.52
2018,10,13,14,15,881.0,78.5,2.9,17.95,570.5,400.76,299.67
2018,10,13,14,30,900.0,68.0,2.9,17.8,545.0,340.24,244.69
2018,10,13,14,45,883.5,66.0,2.9,17.7,504.0,275.0,186.38
2018,10,13,15,0,867.0,64.0,2.9,17.6,463.0,210.93,130.94
2018,10,13,15,15,842.5,61.0,2.9,17.6,417.0,146.59,81.8
2018,10,13,15,30,818.0,58.0,2.9,17.6,371.0,84.97,48.98
2018,10,13,15,45,783.0,55.0,2.85,17.15,322.0,51.4,39.88
2018,10,13,16,0,748.0,52.0,2.8,16.7,273.0,48.41,37.36
2018,10,13,16,15,693.5,47.5,2.75,16.3,223.0,44.03,33.47
2018,10,13,16,30,639.0,43.0,2.7,15.9,173.0,39.72,29.48
2018,10,13,16,45,523.0,38.0,2.7,15.55,124.5,31.92,22.23
2018,10,13,17,0,407.0,33.0,2.7,15.2,76.0,27.54,17.39
2018,10,13,17,15,218.0,19.5,2.7,14.85,41.0,16.03,0.0
2018,10,13,17,30,29.0,6.0,2.7,14.5,6.0,4.72,0.0
2018,10,13,17,45,14.5,3.0,2.65,14.15,3.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,14,6,15,12.0,3.5,1.45,12.45,4.0,0.0,0.0
2018,10,14,6,30,24.0,7.0,1.4,12.7,8.0,22.44,0.0
2018,10,14,6,45,12.0,16.5,1.35,12.95,17.0,21.99,10.89
2018,10,14,7,0,0.0,26.0,1.3,13.2,26.0,19.83,10.92
2018,10,14,7,15,24.0,41.0,1.15,13.45,46.5,57.01,43.85
2018,10,14,7,30,48.0,56.0,1.0,13.7,67.0,108.62,88.93
2018,10,14,7,45,29.0,81.0,0.85,13.95,88.0,106.52,86.43
2018,10,14,8,0,10.0,106.0,0.7,14.2,109.0,103.58,82.99
2018,10,14,8,15,241.0,112.0,0.8,14.45,208.5,381.44,316.67
2018,10,14,8,30,472.0,118.0,0.9,14.7,308.0,643.08,515.35
2018,10,14,8,45,644.0,98.5,0.95,15.0,389.0,807.76,628.37
2018,10,14,9,0,816.0,79.0,1.0,15.3,470.0,955.8,725.08
2018,10,14,9,15,858.0,76.0,1.0,15.6,516.5,987.07,740.83
2018,10,14,9,30,900.0,73.0,1.0,15.9,563.0,1027.41,763.97
2018,10,14,9,45,912.5,74.5,1.05,16.15,597.0,1039.91,770.09
2018,10,14,10,0,925.0,76.0,1.1,16.4,631.0,1048.41,774.21
2018,10,14,10,15,935.0,77.0,1.1,16.75,658.5,1049.6,772.55
2018,10,14,10,30,945.0,78.0,1.1,17.1,686.0,1046.58,768.51
2018,10,14,10,45,952.5,78.0,1.15,17.45,706.0,1035.62,760.68
2018,10,14,11,0,960.0,78.0,1.2,17.8,726.0,1020.47,750.41
2018,10,14,11,15,965.5,79.0,1.2,18.15,739.0,1000.4,736.24
2018,10,14,11,30,971.0,80.0,1.2,18.5,752.0,976.22,719.61
2018,10,14,11,45,973.5,79.5,1.2,18.85,755.5,943.69,697.72
2018,10,14,12,0,976.0,79.0,1.2,19.2,759.0,907.47,673.51
2018,10,14,12,15,977.5,78.0,1.25,19.5,755.0,866.35,646.86
2018,10,14,12,30,979.0,77.0,1.3,19.8,751.0,821.91,617.75
2018,10,14,12,45,976.5,76.5,1.3,20.05,738.0,772.0,583.89
2018,10,14,13,0,974.0,76.0,1.3,20.3,725.0,719.48,545.33
2018,10,14,13,15,969.5,75.0,1.35,20.5,704.0,662.88,503.3
2018,10,14,13,30,965.0,74.0,1.4,20.7,683.0,604.35,458.37
2018,10,14,13,45,959.0,73.0,1.45,20.85,655.5,543.4,410.01
2018,10,14,14,0,953.0,72.0,1.5,21.0,628.0,481.19,358.81
2018,10,14,14,15,941.5,70.0,1.55,21.05,592.0,415.06,303.01
2018,10,14,14,30,930.0,68.0,1.6,21.1,556.0,348.91,245.61
2018,10,14,14,45,913.5,65.5,1.65,21.1,514.0,281.37,186.8
2018,10,14,15,0,897.0,63.0,1.7,21.1,472.0,214.99,130.64
2018,10,14,15,15,872.5,61.0,1.7,21.1,425.5,149.52,81.7
2018,10,14,15,30,848.0,59.0,1.7,21.1,379.0,86.68,49.17
2018,10,14,15,45,813.0,55.5,1.8,20.75,328.5,52.19,39.96
2018,10,14,16,0,778.0,52.0,1.9,20.4,278.0,48.77,37.09
2018,10,14,16,15,724.0,47.5,1.95,19.7,227.0,44.34,33.25
2018,10,14,16,30,670.0,43.0,2.0,19.0,176.0,39.98,29.29
2018,10,14,16,45,557.5,37.5,2.1,18.3,126.5,34.47,24.09
2018,10,14,17,0,445.0,32.0,2.2,17.6,77.0,26.92,16.42
2018,10,14,17,15,249.5,19.5,2.25,17.05,42.0,16.16,0.0
2018,10,14,17,30,54.0,7.0,2.3,16.5,7.0,5.51,0.0
2018,10,14,17,45,27.0,3.5,2.4,15.95,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,15,6,15,96.0,8.0,3.15,13.0,11.0,0.0,0.0
2018,10,15,6,30,192.0,16.0,3.3,13.3,22.0,148.21,0.0
2018,10,15,6,45,360.0,25.0,3.45,13.65,62.0,348.75,243.21
2018,10,15,7,0,528.0,34.0,3.6,14.0,102.0,500.75,404.67
2018,10,15,7,15,607.5,39.5,3.65,14.35,151.0,596.16,487.64
2018,10,15,7,30,687.0,45.0,3.7,14.7,200.0,694.34,567.27
2018,10,15,7,45,735.5,49.0,3.75,15.05,250.0,765.05,621.99
2018,10,15,8,0,784.0,53.0,3.8,15.4,300.0,835.7,673.99
2018,10,15,8,15,815.5,56.0,3.55,15.85,348.5,888.02,708.43
2018,10,15,8,30,847.0,59.0,3.3,16.3,397.0,927.1,731.75
2018,10,15,8,45,869.0,61.0,3.05,16.8,441.5,963.83,752.23
2018,10,15,9,0,891.0,63.0,2.8,17.3,486.0,997.65,769.77
2018,10,15,9,15,906.5,64.5,2.6,17.85,525.5,1020.88,779.74
2018,10,15,9,30,922.0,66.0,2.4,18.4,565.0,1040.45,786.98
2018,10,15,9,45,933.0,67.5,2.15,18.95,598.5,1051.53,787.71
2018,10,15,10,0,944.0,69.0,1.9,19.5,632.0,1058.52,785.58
2018,10,15,10,15,952.0,70.0,1.75,19.9,658.5,1057.63,780.19
2018,10,15,10,30,960.0,71.0,1.6,20.3,685.0,1052.52,772.26
2018,10,15,10,45,965.0,72.0,1.4,20.65,704.0,1040.18,759.17
2018,10,15,11,0,970.0,73.0,1.2,21.0,723.0,1023.65,743.54
2018,10,15,11,15,972.5,73.5,1.2,21.25,734.0,1000.03,727.58
2018,10,15,11,30,975.0,74.0,1.2,21.5,745.0,972.46,709.29
2018,10,15,11,45,975.5,74.0,1.2,21.7,747.5,938.74,687.26
2018,10,15,12,0,976.0,74.0,1.2,21.9,750.0,901.42,662.95
2018,10,15,12,15,975.0,73.5,1.4,21.9,744.5,858.95,638.34
2018,10,15,12,30,974.0,73.0,1.6,21.9,739.0,813.35,610.77
2018,10,15,12,45,970.5,73.0,1.75,21.9,725.5,763.58,578.83
2018,10,15,13,0,967.0,73.0,1.9,21.9,712.0,711.3,541.68
2018,10,15,13,15,961.0,72.0,2.05,21.75,690.5,654.24,499.91
2018,10,15,13,30,955.0,71.0,2.2,21.6,669.0,595.44,455.08
2018,10,15,13,45,945.5,70.0,2.3,21.5,640.0,533.44,405.68
2018,10,15,14,0,936.0,69.0,2.4,21.4,611.0,470.63,353.72
2018,10,15,14,15,923.5,67.5,2.5,21.2,575.5,405.72,298.43
2018,10,15,14,30,911.0,66.0,2.6,21.0,540.0,340.92,241.68
2018,10,15,14,45,893.0,64.5,2.65,20.8,498.5,275.16,183.85
2018,10,15,15,0,875.0,63.0,2.7,20.6,457.0,210.73,128.93
2018,10,15,15,15,850.0,60.5,2.7,20.6,411.0,146.29,80.41
2018,10,15,15,30,825.0,58.0,2.7,20.6,365.0,79.81,44.23
2018,10,15,15,45,788.5,54.5,2.8,20.05,315.5,51.05,39.1
2018,10,15,16,0,752.0,51.0,2.9,19.5,266.0,47.63,36.23
2018,10,15,16,15,695.0,47.0,2.95,18.95,216.0,43.62,32.69
2018,10,15,16,30,638.0,43.0,3.0,18.4,166.0,39.72,29.08
2018,10,15,16,45,540.5,36.0,3.05,17.85,119.0,33.06,22.85
2018,10,15,17,0,443.0,29.0,3.1,17.3,72.0,26.58,15.84
2018,10,15,17,15,260.5,18.5,3.0,16.9,40.0,15.38,0.0
2018,10,15,17,30,78.0,8.0,2.9,16.5,8.0,6.29,0.0
2018,10,15,17,45,39.0,4.0,2.8,16.1,4.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,16,6,15,91.5,8.0,0.65,12.9,10.5,0.0,0.0
2018,10,16,6,30,183.0,16.0,0.6,13.0,21.0,142.01,0.0
2018,10,16,6,45,350.0,25.0,0.6,13.1,60.0,339.47,224.14
2018,10,16,7,0,517.0,34.0,0.6,13.2,99.0,491.98,387.5
2018,10,16,7,15,586.5,40.5,0.55,13.5,145.5,579.96,460.21
2018,10,16,7,30,656.0,47.0,0.5,13.8,192.0,670.12,528.61
2018,10,16,7,45,711.5,51.5,0.5,14.05,243.5,747.05,583.88
2018,10,16,8,0,767.0,56.0,0.5,14.3,295.0,824.32,636.29
2018,10,16,8,15,800.0,58.5,0.55,14.9,343.0,876.99,669.67
2018,10,16,8,30,833.0,61.0,0.6,15.5,391.0,927.76,700.82
2018,10,16,8,45,861.5,62.0,0.65,16.05,436.5,957.9,717.71
2018,10,16,9,0,890.0,63.0,0.7,16.6,482.0,996.66,740.13
2018,10,16,9,15,906.0,64.5,0.85,17.2,521.5,1020.31,754.55
2018,10,16,9,30,922.0,66.0,1.0,17.8,561.0,1040.32,766.75
2018,10,16,9,45,933.5,67.5,1.15,18.45,594.5,1051.83,773.39
2018,10,16,10,0,945.0,69.0,1.3,19.1,628.0,1059.27,777.52
2018,10,16,10,15,953.0,69.5,1.4,19.35,654.0,1057.67,776.23
2018,10,16,10,30,961.0,70.0,1.5,19.6,680.0,1051.87,772.47
2018,10,16,10,45,965.0,70.5,1.55,19.85,698.0,1037.9,762.8
2018,10,16,11,0,969.0,71.0,1.6,20.1,716.0,1019.81,750.71
2018,10,16,11,15,972.0,71.5,1.65,20.3,727.0,996.7,735.64
2018,10,16,11,30,975.0,72.0,1.7,20.5,738.0,969.61,718.07
2018,10,16,11,45,974.5,72.0,1.75,20.7,740.0,935.04,695.57
2018,10,16,12,0,974.0,72.0,1.8,20.9,742.0,896.96,670.7
2018,10,16,12,15,794.5,133.0,1.85,20.95,676.5,785.39,595.81
2018,10,16,12,30,615.0,194.0,1.9,21.0,611.0,674.63,515.92
2018,10,16,12,45,529.0,215.5,1.95,21.05,569.5,592.68,456.19
2018,10,16,13,0,443.0,237.0,2.0,21.1,528.0,523.03,403.84
2018,10,16,13,15,481.5,218.5,2.1,21.05,525.5,499.93,386.74
2018,10,16,13,30,520.0,200.0,2.2,21.0,523.0,472.02,364.79
2018,10,16,13,45,632.0,159.5,2.25,20.95,534.5,461.68,354.51
2018,10,16,14,0,744.0,119.0,2.3,20.9,546.0,431.97,327.34
2018,10,16,14,15,825.5,92.0,2.4,20.8,539.0,390.32,288.93
2018,10,16,14,30,907.0,65.0,2.5,20.7,532.0,338.39,240.1
2018,10,16,14,45,889.0,63.0,2.6,20.55,490.5,272.54,182.12
2018,10,16,15,0,871.0,61.0,2.7,20.4,449.0,208.04,127.1
2018,10,16,15,15,845.5,59.0,2.7,20.4,403.5,144.31,79.12
2018,10,16,15,30,820.0,57.0,2.7,20.4,358.0,78.61,43.49
2018,10,16,15,45,783.0,53.5,2.95,19.8,309.0,50.17,38.38
2018,10,16,16,0,746.0,50.0,3.2,19.2,260.0,46.74,35.49
2018,10,16,16,15,687.5,45.5,3.3,18.6,210.0,42.3,31.56
2018,10,16,16,30,629.0,41.0,3.4,18.0,160.0,37.94,27.54
2018,10,16,16,45,512.5,35.5,3.5,17.4,113.0,32.47,22.31
2018,10,16,17,0,396.0,30.0,3.6,16.8,66.0,25.12,14.3
2018,10,16,17,15,219.5,17.5,3.65,16.3,35.5,13.77,0.0
2018,10,16,17,30,43.0,5.0,3.7,15.8,5.0,3.93,0.0
2018,10,16,17,45,21.5,2.5,3.8,15.35,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,17,6,15,12.5,4.5,0.95,12.05,5.0,0.0,0.0
2018,10,17,6,30,25.0,9.0,1.0,12.2,10.0,24.78,0.0
2018,10,17,6,45,152.0,26.0,1.05,12.3,43.5,188.5,118.49
2018,10,17,7,0,279.0,43.0,1.1,12.4,77.0,323.94,262.09
2018,10,17,7,15,407.0,48.0,1.1,12.6,123.5,448.57,367.52
2018,10,17,7,30,535.0,53.0,1.1,12.8,170.0,580.79,472.25
2018,10,17,7,45,480.5,74.0,1.15,13.0,198.0,574.4,468.28
2018,10,17,8,0,426.0,95.0,1.2,13.2,226.0,555.32,454.31
2018,10,17,8,15,591.0,84.5,1.2,13.45,298.0,718.35,575.38
2018,10,17,8,30,756.0,74.0,1.2,13.7,370.0,869.9,679.46
2018,10,17,8,45,804.0,72.0,1.2,14.0,419.0,926.28,713.7
2018,10,17,9,0,852.0,70.0,1.2,14.3,468.0,968.07,738.48
2018,10,17,9,15,870.5,71.0,1.25,14.6,507.0,993.01,752.71
2018,10,17,9,30,889.0,72.0,1.3,14.9,546.0,1014.52,764.86
2018,10,17,9,45,903.0,73.0,1.3,15.25,579.5,1027.72,770.58
2018,10,17,10,0,917.0,74.0,1.3,15.6,613.0,1036.98,773.96
2018,10,17,10,15,916.0,78.0,1.2,15.9,636.0,1030.8,765.79
2018,10,17,10,30,915.0,82.0,1.1,16.2,659.0,1020.57,755.39
2018,10,17,10,45,930.0,79.5,1.05,16.5,680.5,1014.22,748.73
2018,10,17,11,0,945.0,77.0,1.0,16.8,702.0,1003.58,739.45
2018,10,17,11,15,948.5,77.5,1.05,17.05,713.0,981.37,725.09
2018,10,17,11,30,952.0,78.0,1.1,17.3,724.0,955.26,708.37
2018,10,17,11,45,953.0,78.0,1.15,17.5,727.0,922.59,687.5
2018,10,17,12,0,954.0,78.0,1.2,17.7,730.0,886.4,664.23
2018,10,17,12,15,952.0,78.5,1.3,17.8,724.5,844.99,638.19
2018,10,17,12,30,950.0,79.0,1.4,17.9,719.0,800.59,609.66
2018,10,17,12,45,946.0,78.5,1.5,18.0,705.5,750.95,576.49
2018,10,17,13,0,942.0,78.0,1.6,18.1,692.0,698.94,538.69
2018,10,17,13,15,935.5,77.0,1.75,18.05,670.5,642.81,497.14
2018,10,17,13,30,929.0,76.0,1.9,18.0,649.0,585.07,452.58
2018,10,17,13,45,919.0,75.0,2.05,17.9,620.0,524.25,403.87
2018,10,17,14,0,909.0,74.0,2.2,17.8,591.0,462.73,352.56
2018,10,17,14,15,895.0,73.0,2.4,17.6,556.0,399.3,298.09
2018,10,17,14,30,881.0,72.0,2.6,17.4,521.0,336.17,242.23
2018,10,17,14,45,861.5,69.5,2.75,17.2,479.5,271.03,184.42
2018,10,17,15,0,842.0,67.0,2.9,17.0,438.0,204.1,126.94
2018,10,17,15,15,815.5,64.0,2.9,17.0,392.5,140.59,78.43
2018,10,17,15,30,789.0,61.0,2.9,17.0,347.0,80.21,46.19
2018,10,17,15,45,748.5,57.5,3.15,16.4,298.5,52.8,41.27
2018,10,17,16,0,708.0,54.0,3.4,15.8,250.0,49.5,38.44
2018,10,17,16,15,645.0,49.0,3.4,15.35,200.5,44.78,34.19
2018,10,17,16,30,582.0,44.0,3.4,14.9,151.0,40.16,29.83
2018,10,17,16,45,476.5,37.0,3.4,14.45,106.5,30.93,21.19
2018,10,17,17,0,371.0,30.0,3.4,14.0,62.0,25.09,13.97
2018,10,17,17,15,213.0,18.5,3.35,13.7,34.0,14.56,0.0
2018,10,17,17,30,55.0,7.0,3.3,13.4,6.0,0.0,0.0
2018,10,17,17,45,27.5,3.5,3.25,13.1,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,18,6,15,13.0,4.0,1.2,12.05,4.5,0.0,0.0
2018,10,18,6,30,26.0,8.0,1.2,12.2,9.0,24.72,0.0
2018,10,18,6,45,98.5,23.5,1.15,12.35,34.0,125.2,71.76
2018,10,18,7,0,171.0,39.0,1.1,12.5,59.0,231.83,187.0
2018,10,18,7,15,294.0,48.5,1.1,12.7,103.0,349.01,289.01
2018,10,18,7,30,417.0,58.0,1.1,12.9,147.0,484.5,398.96
2018,10,18,7,45,344.0,83.0,1.15,13.05,169.0,456.45,377.73
2018,10,18,8,0,271.0,108.0,1.2,13.2,191.0,406.11,337.34
2018,10,18,8,15,512.0,90.0,1.15,13.45,277.5,649.55,525.99
2018,10,18,8,30,753.0,72.0,1.1,13.7,364.0,864.49,675.32
2018,10,18,8,45,805.0,69.0,1.1,14.0,413.5,923.24,710.22
2018,10,18,9,0,857.0,66.0,1.1,14.3,463.0,967.53,736.56
2018,10,18,9,15,874.0,68.0,1.05,14.6,502.0,992.37,748.76
2018,10,18,9,30,891.0,70.0,1.0,14.9,541.0,1013.7,758.74
2018,10,18,9,45,903.0,71.5,0.95,15.25,574.0,1025.5,762.39
2018,10,18,10,0,915.0,73.0,0.9,15.6,607.0,1033.35,763.72
2018,10,18,10,15,923.0,74.5,0.85,16.05,633.0,1033.08,759.77
2018,10,18,10,30,931.0,76.0,0.8,16.5,659.0,1028.7,753.51
2018,10,18,10,45,927.5,79.5,0.75,16.9,674.5,1011.34,739.44
2018,10,18,11,0,924.0,83.0,0.7,17.3,690.0,990.15,723.37
2018,10,18,11,15,936.0,80.5,0.7,17.7,703.5,972.73,711.05
2018,10,18,11,30,948.0,78.0,0.7,18.1,717.0,951.12,696.13
2018,10,18,11,45,949.0,78.5,0.7,18.5,720.0,919.13,674.71
2018,10,18,12,0,950.0,79.0,0.7,18.9,723.0,883.62,651.16
2018,10,18,12,15,948.0,79.0,0.8,19.15,717.5,841.81,625.56
2018,10,18,12,30,946.0,79.0,0.9,19.4,712.0,797.04,597.52
2018,10,18,12,45,941.5,79.0,1.05,19.65,698.5,747.76,565.94
2018,10,18,13,0,937.0,79.0,1.2,19.9,685.0,696.16,529.62
2018,10,18,13,15,930.5,78.0,1.35,20.0,663.5,640.29,488.96
2018,10,18,13,30,924.0,77.0,1.5,20.1,642.0,582.82,445.29
2018,10,18,13,45,914.0,75.5,1.6,20.15,613.0,521.83,396.92
2018,10,18,14,0,904.0,74.0,1.7,20.2,584.0,460.16,346.09
2018,10,18,14,15,890.0,72.0,1.85,20.05,548.5,396.19,292.02
2018,10,18,14,30,876.0,70.0,2.0,19.9,513.0,332.57,236.6
2018,10,18,14,45,856.0,68.0,2.15,19.8,472.0,268.15,180.15
2018,10,18,15,0,836.0,66.0,2.3,19.7,431.0,202.01,124.04
2018,10,18,15,15,809.0,63.5,2.3,19.7,386.0,139.31,76.79
2018,10,18,15,30,782.0,61.0,2.3,19.7,341.0,79.79,45.52
2018,10,18,15,45,741.0,57.5,2.5,19.15,292.5,52.7,40.71
2018,10,18,16,0,700.0,54.0,2.7,18.6,244.0,49.41,37.91
2018,10,18,16,15,636.5,48.5,2.8,18.1,195.0,44.29,33.34
2018,10,18,16,30,573.0,43.0,2.9,17.6,146.0,39.25,28.65
2018,10,18,16,45,458.5,36.0,3.05,17.05,101.5,30.04,20.1
2018,10,18,17,0,344.0,29.0,3.2,16.5,57.0,24.2,12.44
2018,10,18,17,15,194.5,17.5,3.3,16.05,31.0,13.77,0.0
2018,10,18,17,30,45.0,6.0,3.4,15.6,5.0,0.0,0.0
2018,10,18,17,45,22.5,3.0,3.5,15.15,2.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,19,6,15,66.0,6.5,0.9,12.85,8.0,0.0,0.0
2018,10,19,6,30,132.0,13.0,1.0,13.0,16.0,103.88,0.0
2018,10,19,6,45,282.5,23.5,1.1,13.15,50.0,281.6,149.05
2018,10,19,7,0,433.0,34.0,1.2,13.3,84.0,437.51,346.47
2018,10,19,7,15,472.5,38.5,1.3,13.6,117.5,491.64,398.45
2018,10,19,7,30,512.0,43.0,1.4,13.9,151.0,546.72,445.52
2018,10,19,7,45,256.0,56.5,1.5,14.2,110.5,336.87,281.52
2018,10,19,8,0,0.0,70.0,1.6,14.5,70.0,55.66,41.79
2018,10,19,8,15,3.5,97.0,1.55,14.9,98.5,85.01,67.0
2018,10,19,8,30,7.0,124.0,1.5,15.3,127.0,114.77,91.77
2018,10,19,8,45,53.5,147.5,1.5,15.7,172.0,200.95,164.4
2018,10,19,9,0,100.0,171.0,1.5,16.1,217.0,295.32,240.86
2018,10,19,9,15,197.5,177.0,1.5,16.65,277.5,422.05,341.27
2018,10,19,9,30,295.0,183.0,1.5,17.2,338.0,525.48,419.87
2018,10,19,9,45,401.5,178.5,1.55,17.7,403.0,651.63,512.24
2018,10,19,10,0,508.0,174.0,1.6,18.2,468.0,748.97,580.94
2018,10,19,10,15,600.5,158.5,1.6,18.75,521.0,827.81,632.83
2018,10,19,10,30,693.0,143.0,1.6,19.3,574.0,890.98,672.67
2018,10,19,10,45,592.0,179.0,1.6,19.8,554.5,815.42,618.64
2018,10,19,11,0,491.0,215.0,1.6,20.3,535.0,730.76,556.98
2018,10,19,11,15,448.5,231.5,1.6,20.8,527.5,690.89,527.11
2018,10,19,11,30,406.0,248.0,1.6,21.3,520.0,650.48,496.35
2018,10,19,11,45,453.5,234.0,1.6,21.8,539.0,658.21,501.79
2018,10,19,12,0,501.0,220.0,1.6,22.3,558.0,661.04,503.19
2018,10,19,12,15,650.0,172.5,1.6,22.55,607.0,714.38,541.88
2018,10,19,12,30,799.0,125.0,1.6,22.8,656.0,741.09,560.81
2018,10,19,12,45,834.0,112.0,1.65,23.05,656.5,711.54,538.95
2018,10,19,13,0,869.0,99.0,1.7,23.3,657.0,676.28,512.85
2018,10,19,13,15,885.5,91.0,1.85,23.3,643.5,625.53,475.73
2018,10,19,13,30,902.0,83.0,2.0,23.3,630.0,576.15,437.86
2018,10,19,13,45,891.5,81.5,2.1,23.25,601.5,516.07,390.23
2018,10,19,14,0,881.0,80.0,2.2,23.2,573.0,455.41,340.39
2018,10,19,14,15,865.5,78.5,2.35,23.05,537.5,392.61,287.48
2018,10,19,14,30,850.0,77.0,2.5,22.9,502.0,328.85,232.4
2018,10,19,14,45,829.5,74.5,2.6,22.75,461.5,264.56,176.61
2018,10,19,15,0,809.0,72.0,2.7,22.6,421.0,202.12,124.04
2018,10,19,15,15,780.0,69.0,2.7,22.6,376.0,140.47,78.11
2018,10,19,15,30,751.0,66.0,2.7,22.6,331.0,82.32,47.73
2018,10,19,15,45,708.0,61.5,2.95,21.8,282.5,55.44,42.62
2018,10,19,16,0,665.0,57.0,3.2,21.0,234.0,51.48,39.3
2018,10,19,16,15,599.0,51.0,3.3,20.25,186.0,42.47,31.41
2018,10,19,16,30,533.0,45.0,3.4,19.5,138.0,37.48,26.83
2018,10,19,16,45,425.0,36.0,3.5,18.75,95.0,29.9,19.72
2018,10,19,17,0,317.0,27.0,3.6,18.0,52.0,22.45,10.23
2018,10,19,17,15,170.5,15.5,3.7,17.5,27.5,12.2,0.0
2018,10,19,17,30,24.0,4.0,3.8,17.0,3.0,0.0,0.0
2018,10,19,17,45,12.0,2.0,3.9,16.5,1.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,3.85,15.75,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
