Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,17,15,95.0,9.0,5.45,14.75,12.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,5.75,14.2,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,5.9,13.9,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,5.8,13.75,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,5.25,13.3,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,4.95,13.1,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,4.05,12.25,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,4.45,12.2,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,4.55,12.2,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,4.55,12.25,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,4.5,12.05,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,4.6,11.95,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,10,30,6,15,18.0,2.0,4.7,12.05,1.5,0.0,0.0
2018,10,30,6,30,36.0,4.0,4.8,12.2,3.0,0.0,0.0
2018,10,30,6,45,221.5,15.0,4.9,12.4,30.5,178.71,0.0
2018,10,30,7,0,407.0,26.0,5.0,12.6,58.0,389.66,267.25
2018,10,30,7,15,512.5,32.5,5.2,12.95,101.5,509.29,414.6
2018,10,30,7,30,618.0,39.0,5.4,13.3,145.0,627.57,518.38
2018,10,30,7,45,658.5,45.0,5.6,13.65,189.0,690.9,573.35
2018,10,30,8,0,699.0,51.0,5.8,14.0,233.0,753.86,625.03
2018,10,30,8,15,730.5,56.0,5.85,14.35,277.0,806.12,665.41
2018,10,30,8,30,762.0,61.0,5.9,14.7,321.0,856.68,702.8
2018,10,30,8,45,773.5,67.0,5.9,15.1,360.0,886.67,723.05
2018,10,30,9,0,785.0,73.0,5.9,15.5,399.0,913.55,740.47
2018,10,30,9,15,810.0,74.5,5.75,15.8,437.5,944.85,760.2
2018,10,30,9,30,835.0,76.0,5.6,16.1,476.0,972.81,777.05
2018,10,30,9,45,838.0,80.5,5.5,16.45,504.5,978.9,777.99
2018,10,30,10,0,841.0,85.0,5.4,16.8,533.0,981.18,776.4
2018,10,30,10,15,880.5,79.0,5.3,17.05,567.0,990.45,780.28
2018,10,30,10,30,920.0,73.0,5.2,17.3,601.0,1007.69,789.91
2018,10,30,10,45,936.0,70.0,5.15,17.6,621.5,1001.23,782.96
2018,10,30,11,0,952.0,67.0,5.1,17.9,642.0,990.51,773.35
2018,10,30,11,15,954.5,68.0,5.05,18.1,652.0,967.97,755.88
2018,10,30,11,30,957.0,69.0,5.0,18.3,662.0,941.6,735.93
2018,10,30,11,45,958.0,68.5,4.95,18.5,664.0,908.46,711.28
2018,10,30,12,0,959.0,68.0,4.9,18.7,666.0,871.88,684.26
2018,10,30,12,15,956.5,68.0,4.85,18.8,660.0,829.83,653.57
2018,10,30,12,30,954.0,68.0,4.8,18.9,654.0,784.9,620.7
2018,10,30,12,45,948.5,68.5,4.8,19.0,640.0,735.75,584.39
2018,10,30,13,0,943.0,69.0,4.8,19.1,626.0,684.39,543.63
2018,10,30,13,15,912.0,74.5,4.8,19.1,598.0,621.13,492.92
2018,10,30,13,30,881.0,80.0,4.8,19.1,570.0,558.52,441.56
2018,10,30,13,45,866.0,79.0,4.8,19.15,540.5,498.53,390.86
2018,10,30,14,0,851.0,78.0,4.8,19.2,511.0,439.24,339.28
2018,10,30,14,15,863.0,70.5,4.8,19.1,484.0,382.62,288.21
2018,10,30,14,30,875.0,63.0,4.8,19.0,457.0,324.17,234.25
2018,10,30,14,45,849.5,60.5,4.8,18.95,414.5,258.91,175.7
2018,10,30,15,0,824.0,58.0,4.8,18.9,372.0,196.0,121.24
2018,10,30,15,15,743.0,60.5,4.8,18.9,318.0,130.57,72.99
2018,10,30,15,30,662.0,63.0,4.8,18.9,264.0,73.91,42.73
2018,10,30,15,45,579.5,59.5,4.9,18.3,214.5,48.47,37.09
2018,10,30,16,0,497.0,56.0,5.0,17.7,165.0,45.42,34.32
2018,10,30,16,15,439.5,46.5,4.85,17.1,125.5,37.99,27.54
2018,10,30,16,30,382.0,37.0,4.7,16.5,86.0,30.48,20.44
2018,10,30,16,45,294.0,27.5,4.6,15.9,55.5,22.76,11.11
2018,10,30,17,0,206.0,18.0,4.5,15.3,25.0,14.16,0.0
2018,10,30,17,15,103.0,9.0,4.55,14.95,12.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,4.65,14.3,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,4.6,13.85,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,4.3,13.25,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,31,6,15,13.0,1.5,2.5,12.95,1.0,0.0,0.0
2018,10,31,6,30,26.0,3.0,2.4,13.1,2.0,0.0,0.0
2018,10,31,6,45,115.0,15.0,2.35,13.3,22.0,98.44,0.0
2018,10,31,7,0,204.0,27.0,2.3,13.5,42.0,241.6,155.83
2018,10,31,7,15,320.0,37.5,2.4,13.95,81.5,365.45,295.34
2018,10,31,7,30,436.0,48.0,2.5,14.4,121.0,489.88,401.29
2018,10,31,7,45,532.0,51.0,2.55,14.85,168.0,593.09,484.97
2018,10,31,8,0,628.0,54.0,2.6,15.3,215.0,698.88,566.6
2018,10,31,8,15,593.5,69.5,2.75,15.6,244.5,701.06,568.38
2018,10,31,8,30,559.0,85.0,2.9,15.9,274.0,698.06,565.93
2018,10,31,8,45,549.0,100.5,3.05,16.2,306.0,714.74,577.66
2018,10,31,9,0,539.0,116.0,3.2,16.5,338.0,727.97,586.29
2018,10,31,9,15,594.0,115.5,3.3,16.8,380.5,785.83,627.53
2018,10,31,9,30,649.0,115.0,3.4,17.1,423.0,840.94,665.68
2018,10,31,9,45,708.0,108.5,3.5,17.35,465.0,889.42,698.64
2018,10,31,10,0,767.0,102.0,3.6,17.6,507.0,927.0,723.58
2018,10,31,10,15,791.0,99.5,3.65,17.95,534.0,938.49,729.53
2018,10,31,10,30,815.0,97.0,3.7,18.3,561.0,945.87,732.92
2018,10,31,10,45,799.5,105.5,3.75,18.6,572.5,923.85,716.04
2018,10,31,11,0,784.0,114.0,3.8,18.9,584.0,898.59,697.22
2018,10,31,11,15,775.0,119.0,3.8,19.2,590.0,872.57,677.72
2018,10,31,11,30,766.0,124.0,3.8,19.5,596.0,849.64,660.53
2018,10,31,11,45,791.5,116.0,3.85,19.85,605.0,828.37,644.73
2018,10,31,12,0,817.0,108.0,3.9,20.2,614.0,808.31,629.87
2018,10,31,12,15,815.5,107.0,3.8,20.4,608.0,769.93,601.59
2018,10,31,12,30,814.0,106.0,3.7,20.6,602.0,729.0,571.28
2018,10,31,12,45,762.0,118.0,3.65,20.8,574.5,663.74,520.95
2018,10,31,13,0,710.0,130.0,3.6,21.0,547.0,603.09,473.39
2018,10,31,13,15,735.5,116.5,3.6,21.1,535.0,563.37,441.86
2018,10,31,13,30,761.0,103.0,3.6,21.2,523.0,519.28,405.77
2018,10,31,13,45,677.0,120.0,3.6,21.25,479.5,448.01,347.87
2018,10,31,14,0,593.0,137.0,3.6,21.3,436.0,383.07,294.45
2018,10,31,14,15,501.0,147.5,3.7,21.2,388.0,312.83,237.23
2018,10,31,14,30,409.0,158.0,3.8,21.1,340.0,257.36,192.02
2018,10,31,14,45,409.0,142.0,3.9,21.05,310.0,213.6,154.01
2018,10,31,15,0,409.0,126.0,4.0,21.0,280.0,170.01,116.87
2018,10,31,15,15,437.5,106.0,4.0,21.0,253.0,126.91,81.74
2018,10,31,15,30,466.0,86.0,4.0,21.0,226.0,80.77,51.96
2018,10,31,15,45,438.0,74.5,3.85,20.4,188.5,55.98,43.28
2018,10,31,16,0,410.0,63.0,3.7,19.8,151.0,50.23,38.17
2018,10,31,16,15,348.0,52.0,3.5,19.15,113.5,39.54,28.6
2018,10,31,16,30,286.0,41.0,3.3,18.5,76.0,31.21,20.8
2018,10,31,16,45,188.0,27.0,3.15,17.9,46.0,20.55,8.71
2018,10,31,17,0,90.0,13.0,3.0,17.3,16.0,10.23,0.0
2018,10,31,17,15,45.0,6.5,2.9,16.95,8.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,1,6,15,11.5,1.0,1.95,14.9,0.5,0.0,0.0
2018,11,1,6,30,23.0,2.0,2.0,15.0,1.0,0.0,0.0
2018,11,1,6,45,163.5,12.0,2.05,15.1,22.5,132.59,0.0
2018,11,1,7,0,304.0,22.0,2.1,15.2,44.0,313.92,187.39
2018,11,1,7,15,206.5,37.5,2.3,15.5,57.5,268.06,214.63
2018,11,1,7,30,109.0,53.0,2.5,15.8,71.0,187.16,153.07
2018,11,1,7,45,97.5,74.0,2.7,16.1,94.0,188.39,155.71
2018,11,1,8,0,86.0,95.0,2.9,16.4,117.0,204.95,169.59
2018,11,1,8,15,243.5,102.0,2.85,16.65,180.0,379.38,316.63
2018,11,1,8,30,401.0,109.0,2.8,16.9,243.0,566.26,465.13
2018,11,1,8,45,444.5,116.5,2.75,17.1,283.0,622.15,505.63
2018,11,1,9,0,488.0,124.0,2.7,17.3,323.0,677.38,545.28
2018,11,1,9,15,535.5,125.5,2.7,17.75,362.5,727.55,579.93
2018,11,1,9,30,583.0,127.0,2.7,18.2,402.0,787.79,621.12
2018,11,1,9,45,577.0,139.5,2.7,18.6,426.5,793.11,622.23
2018,11,1,10,0,571.0,152.0,2.7,19.0,451.0,785.16,614.4
2018,11,1,10,15,600.0,150.5,2.7,19.4,478.0,814.67,633.54
2018,11,1,10,30,629.0,149.0,2.7,19.8,505.0,830.35,642.49
2018,11,1,10,45,663.5,143.5,2.75,20.2,529.0,843.0,649.84
2018,11,1,11,0,698.0,138.0,2.8,20.6,553.0,851.23,654.22
2018,11,1,11,15,692.0,143.0,2.85,20.95,560.0,829.43,637.9
2018,11,1,11,30,686.0,148.0,2.9,21.3,567.0,804.9,619.99
2018,11,1,11,45,679.0,151.0,2.9,21.65,567.0,774.83,597.96
2018,11,1,12,0,672.0,154.0,2.9,22.0,567.0,742.51,573.94
2018,11,1,12,15,692.0,145.5,2.95,22.2,567.5,717.63,555.74
2018,11,1,12,30,712.0,137.0,3.0,22.4,568.0,688.9,534.36
2018,11,1,12,45,741.0,125.0,3.0,22.65,564.5,658.97,511.48
2018,11,1,13,0,770.0,113.0,3.0,22.9,561.0,622.6,483.27
2018,11,1,13,15,734.5,119.0,2.95,23.05,534.0,565.21,438.16
2018,11,1,13,30,699.0,125.0,2.9,23.2,507.0,507.46,392.1
2018,11,1,13,45,776.0,98.5,2.85,23.4,502.5,475.69,364.36
2018,11,1,14,0,853.0,72.0,2.8,23.6,498.0,433.76,326.79
2018,11,1,14,15,792.0,78.0,2.75,23.6,452.5,363.91,268.22
2018,11,1,14,30,731.0,84.0,2.7,23.6,407.0,299.13,213.32
2018,11,1,14,45,754.0,71.0,2.7,23.6,377.5,244.05,163.6
2018,11,1,15,0,777.0,58.0,2.7,23.6,348.0,185.71,112.42
2018,11,1,15,15,752.0,55.5,2.7,23.6,308.0,128.02,68.98
2018,11,1,15,30,727.0,53.0,2.7,23.6,268.0,73.23,39.62
2018,11,1,15,45,675.5,49.0,2.75,22.85,222.5,45.07,33.42
2018,11,1,16,0,624.0,45.0,2.8,22.1,177.0,41.27,30.07
2018,11,1,16,15,509.0,40.5,2.8,21.25,130.0,33.77,23.35
2018,11,1,16,30,394.0,36.0,2.8,20.4,83.0,29.81,19.34
2018,11,1,16,45,231.0,23.5,2.75,19.55,48.0,19.25,6.94
2018,11,1,17,0,68.0,11.0,2.7,18.7,13.0,8.65,0.0
2018,11,1,17,15,34.0,5.5,2.8,18.25,6.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,3.0,17.35,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,3.05,16.65,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,2.95,16.15,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.55,15.55,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.35,15.65,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.25,15.7,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.2,15.7,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.25,15.75,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.35,15.8,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.45,15.75,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.55,15.7,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,2,6,15,11.5,1.5,1.2,13.55,1.0,0.0,0.0
2018,11,2,6,30,23.0,3.0,1.2,13.6,2.0,0.0,0.0
2018,11,2,6,45,171.5,14.0,1.2,13.65,24.5,140.16,0.0
2018,11,2,7,0,320.0,25.0,1.2,13.7,47.0,326.5,176.69
2018,11,2,7,15,434.0,32.5,1.25,13.9,87.5,454.89,358.06
2018,11,2,7,30,548.0,40.0,1.3,14.1,128.0,566.47,453.65
2018,11,2,7,45,527.0,50.5,1.35,14.25,157.5,587.72,474.52
2018,11,2,8,0,506.0,61.0,1.4,14.4,187.0,595.53,483.1
2018,11,2,8,15,482.0,79.5,1.5,14.65,218.0,607.01,492.9
2018,11,2,8,30,458.0,98.0,1.6,14.9,249.0,606.6,492.6
2018,11,2,8,45,585.5,90.5,1.65,15.15,309.5,738.11,589.4
2018,11,2,9,0,713.0,83.0,1.7,15.4,370.0,860.28,674.13
2018,11,2,9,15,787.5,75.0,1.8,15.8,419.5,921.33,713.88
2018,11,2,9,30,862.0,67.0,1.9,16.2,469.0,974.07,747.87
2018,11,2,9,45,860.5,71.5,2.0,16.6,496.0,975.75,747.01
2018,11,2,10,0,859.0,76.0,2.1,17.0,523.0,973.65,744.28
2018,11,2,10,15,832.5,89.0,2.2,17.35,538.5,965.9,737.98
2018,11,2,10,30,806.0,102.0,2.3,17.7,554.0,941.9,720.77
2018,11,2,10,45,862.5,88.0,2.4,18.05,585.5,962.58,734.33
2018,11,2,11,0,919.0,74.0,2.5,18.4,617.0,966.28,735.95
2018,11,2,11,15,884.5,86.0,2.7,18.55,615.5,923.68,707.66
2018,11,2,11,30,850.0,98.0,2.9,18.7,614.0,889.06,684.9
2018,11,2,11,45,745.5,131.0,3.05,18.85,584.5,809.91,629.85
2018,11,2,12,0,641.0,164.0,3.2,19.0,555.0,726.92,570.03
2018,11,2,12,15,767.0,124.0,3.35,19.05,587.5,753.24,591.54
2018,11,2,12,30,893.0,84.0,3.5,19.1,620.0,756.33,594.43
2018,11,2,12,45,867.0,88.5,3.65,19.1,599.5,699.78,552.62
2018,11,2,13,0,841.0,93.0,3.8,19.1,579.0,648.04,512.52
2018,11,2,13,15,817.5,95.0,3.85,19.05,553.5,589.44,466.22
2018,11,2,13,30,794.0,97.0,3.9,19.0,528.0,531.17,419.0
2018,11,2,13,45,802.0,90.5,3.95,18.9,507.0,480.67,376.48
2018,11,2,14,0,810.0,84.0,4.0,18.8,486.0,427.87,330.55
2018,11,2,14,15,804.5,79.5,4.0,18.7,455.5,369.94,279.21
2018,11,2,14,30,799.0,75.0,4.0,18.6,425.0,311.64,226.46
2018,11,2,14,45,795.5,69.0,3.95,18.55,390.0,252.35,172.55
2018,11,2,15,0,792.0,63.0,3.9,18.5,355.0,192.93,120.24
2018,11,2,15,15,740.5,61.5,3.9,18.5,308.0,132.19,74.4
2018,11,2,15,30,689.0,60.0,3.9,18.5,261.0,77.75,44.91
2018,11,2,15,45,571.0,59.0,3.75,18.2,206.5,48.11,36.75
2018,11,2,16,0,453.0,58.0,3.6,17.9,152.0,46.78,35.42
2018,11,2,16,15,385.5,47.5,3.55,17.4,113.0,38.59,27.9
2018,11,2,16,30,318.0,37.0,3.5,16.9,74.0,30.32,19.99
2018,11,2,16,45,215.5,25.0,3.4,16.4,45.0,20.54,6.88
2018,11,2,17,0,113.0,13.0,3.3,15.9,16.0,10.23,0.0
2018,11,2,17,15,56.5,6.5,3.55,15.65,8.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,4.05,15.1,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,4.2,14.65,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,11,3,6,15,16.0,1.5,2.45,13.55,1.0,0.0,0.0
2018,11,3,6,30,32.0,3.0,2.4,13.7,2.0,0.0,0.0
2018,11,3,6,45,210.0,13.0,2.3,13.85,25.0,168.31,0.0
2018,11,3,7,0,388.0,23.0,2.2,14.0,48.0,363.37,170.96
2018,11,3,7,15,500.0,29.0,2.4,14.45,89.5,494.4,388.44
2018,11,3,7,30,612.0,35.0,2.6,14.9,131.0,616.51,495.24
2018,11,3,7,45,589.5,45.5,2.8,15.35,163.0,627.97,509.75
2018,11,3,8,0,567.0,56.0,3.0,15.8,195.0,644.92,525.77
2018,11,3,8,15,505.5,78.0,3.1,16.1,220.0,627.26,513.09
2018,11,3,8,30,444.0,100.0,3.2,16.4,245.0,595.86,488.75
2018,11,3,8,45,510.5,103.5,3.3,16.65,291.0,669.62,544.73
2018,11,3,9,0,577.0,107.0,3.4,16.9,337.0,754.63,606.94
2018,11,3,9,15,731.5,84.0,3.4,17.3,404.0,875.87,692.67
2018,11,3,9,30,886.0,61.0,3.4,17.7,471.0,989.22,769.31
2018,11,3,9,45,885.5,66.0,3.45,18.1,499.0,992.83,768.47
2018,11,3,10,0,885.0,71.0,3.5,18.5,527.0,992.51,766.01
2018,11,3,10,15,888.0,74.0,3.5,19.0,550.0,989.14,760.98
2018,11,3,10,30,891.0,77.0,3.5,19.5,573.0,981.93,753.52
2018,11,3,10,45,890.5,79.5,3.55,19.95,588.5,966.89,741.38
2018,11,3,11,0,890.0,82.0,3.6,20.4,604.0,948.22,726.97
2018,11,3,11,15,866.5,90.0,3.55,20.7,605.0,911.38,699.89
2018,11,3,11,30,843.0,98.0,3.5,21.0,606.0,882.42,678.53
2018,11,3,11,45,776.5,120.0,3.5,21.3,589.0,818.61,632.86
2018,11,3,12,0,710.0,142.0,3.5,21.6,572.0,760.78,591.31
2018,11,3,12,15,739.5,130.0,3.5,21.75,574.5,738.11,574.96
2018,11,3,12,30,769.0,118.0,3.5,21.9,577.0,707.34,552.01
2018,11,3,12,45,757.5,118.5,3.5,22.1,562.0,663.44,518.11
2018,11,3,13,0,746.0,119.0,3.5,22.3,547.0,615.05,480.42
2018,11,3,13,15,598.5,155.5,3.5,22.3,491.0,519.38,405.94
2018,11,3,13,30,451.0,192.0,3.5,22.3,435.0,429.14,335.09
2018,11,3,13,45,443.0,181.5,3.5,22.3,410.0,384.87,299.25
2018,11,3,14,0,435.0,171.0,3.5,22.3,385.0,340.97,262.74
2018,11,3,14,15,609.5,121.5,3.5,22.1,398.5,335.72,252.52
2018,11,3,14,30,784.0,72.0,3.5,21.9,412.0,304.72,218.5
2018,11,3,14,45,632.5,90.5,3.55,21.7,348.5,230.2,158.73
2018,11,3,15,0,481.0,109.0,3.6,21.5,285.0,170.66,114.11
2018,11,3,15,15,551.0,85.5,3.6,21.5,263.0,127.99,77.76
2018,11,3,15,30,621.0,62.0,3.6,21.5,241.0,73.04,41.7
2018,11,3,15,45,570.0,55.5,3.6,20.3,198.0,45.47,34.12
2018,11,3,16,0,519.0,49.0,3.6,19.1,155.0,40.3,29.57
2018,11,3,16,15,432.5,42.5,3.45,18.4,115.0,34.9,24.55
2018,11,3,16,30,346.0,36.0,3.3,17.7,75.0,29.67,19.25
2018,11,3,16,45,227.0,24.5,3.15,16.95,45.0,20.21,5.34
2018,11,3,17,0,108.0,13.0,3.0,16.2,15.0,10.23,0.0
2018,11,3,17,15,54.0,6.5,2.95,15.85,7.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,11,4,6,45,61.0,11.0,2.75,11.2,15.0,54.56,0.0
2018,11,4,7,0,122.0,22.0,2.8,11.3,30.0,161.37,59.83
2018,11,4,7,15,221.0,35.0,2.85,11.65,63.5,278.19,223.46
2018,11,4,7,30,320.0,48.0,2.9,12.0,97.0,385.08,320.25
2018,11,4,7,45,348.5,61.0,3.0,12.35,131.0,435.05,364.79
2018,11,4,8,0,377.0,74.0,3.1,12.7,165.0,485.63,407.64
2018,11,4,8,15,394.5,88.0,3.1,12.95,200.0,527.19,441.31
2018,11,4,8,30,412.0,102.0,3.1,13.2,235.0,567.67,472.78
2018,11,4,8,45,386.5,122.0,3.05,13.5,260.0,572.28,474.44
2018,11,4,9,0,361.0,142.0,3.0,13.8,285.0,573.56,472.77
2018,11,4,9,15,395.0,150.5,3.05,14.05,320.5,617.75,506.08
2018,11,4,9,30,429.0,159.0,3.1,14.3,356.0,660.4,537.36
2018,11,4,9,45,481.0,156.5,3.15,14.55,391.5,705.92,571.04
2018,11,4,10,0,533.0,154.0,3.2,14.8,427.0,748.96,601.57
2018,11,4,10,15,668.5,124.5,3.3,15.0,483.0,852.25,675.97
2018,11,4,10,30,804.0,95.0,3.4,15.2,539.0,930.55,730.33
2018,11,4,10,45,860.5,88.0,3.5,15.35,577.0,959.57,749.57
2018,11,4,11,0,917.0,81.0,3.6,15.5,615.0,971.85,757.51
2018,11,4,11,15,910.0,85.5,3.7,15.6,622.5,945.42,738.65
2018,11,4,11,30,903.0,90.0,3.8,15.7,630.0,915.68,717.76
2018,11,4,11,45,857.5,98.0,3.85,15.8,612.5,863.54,680.47
2018,11,4,12,0,812.0,106.0,3.9,15.9,595.0,800.74,635.21
2018,11,4,12,15,795.0,109.0,4.05,15.9,584.0,754.95,602.67
2018,11,4,12,30,778.0,112.0,4.2,15.9,573.0,707.77,567.84
2018,11,4,12,45,789.5,106.0,4.35,15.95,564.5,670.19,539.04
2018,11,4,13,0,801.0,100.0,4.5,16.0,556.0,629.38,506.86
2018,11,4,13,15,799.0,98.5,4.6,15.95,539.5,581.96,468.4
2018,11,4,13,30,797.0,97.0,4.7,15.9,523.0,532.83,427.44
2018,11,4,13,45,780.5,96.5,4.85,15.9,495.5,476.22,379.36
2018,11,4,14,0,764.0,96.0,5.0,15.9,468.0,419.93,330.15
2018,11,4,14,15,802.5,83.0,5.05,15.8,449.5,372.85,286.05
2018,11,4,14,30,841.0,70.0,5.1,15.7,431.0,320.19,235.71
2018,11,4,14,45,791.0,70.0,5.15,15.65,384.5,252.85,175.74
2018,11,4,15,0,741.0,70.0,5.2,15.6,338.0,190.94,122.55
2018,11,4,15,15,735.5,63.0,5.2,15.6,301.0,133.81,76.85
2018,11,4,15,30,730.0,56.0,5.2,15.6,264.0,77.27,43.69
2018,11,4,15,45,674.5,51.5,5.15,15.2,217.5,47.13,36.32
2018,11,4,16,0,619.0,47.0,5.1,14.8,171.0,42.96,32.44
2018,11,4,16,15,518.0,40.5,4.95,14.5,125.5,33.89,24.04
2018,11,4,16,30,417.0,34.0,4.8,14.2,80.0,28.38,18.33
2018,11,4,16,45,260.0,23.0,4.7,13.9,47.0,19.06,3.28
2018,11,4,17,0,103.0,12.0,4.6,13.6,14.0,9.44,0.0
2018,11,4,17,15,51.5,6.0,4.6,13.45,7.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,4.65,13.1,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,4.75,13.05,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,4.85,12.95,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,4.65,12.7,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,4.55,12.55,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,4.45,12.45,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,4.35,12.35,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,4.25,12.25,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,11,5,6,45,148.0,11.0,3.25,11.8,19.5,119.98,0.0
2018,11,5,7,0,296.0,22.0,3.3,12.0,39.0,297.83,77.06
2018,11,5,7,15,425.0,28.5,3.35,12.25,78.5,442.4,349.28
2018,11,5,7,30,554.0,35.0,3.4,12.5,118.0,565.46,461.75
2018,11,5,7,45,621.5,39.0,3.5,12.8,162.5,647.97,532.0
2018,11,5,8,0,689.0,43.0,3.6,13.1,207.0,731.48,599.19
2018,11,5,8,15,731.0,46.5,3.6,13.35,251.5,790.76,644.57
2018,11,5,8,30,773.0,50.0,3.6,13.6,296.0,848.95,687.1
2018,11,5,8,45,801.5,51.5,3.55,13.85,337.0,877.87,706.27
2018,11,5,9,0,830.0,53.0,3.5,14.1,378.0,915.35,731.11
2018,11,5,9,15,847.5,56.0,3.45,14.55,415.0,941.33,746.44
2018,11,5,9,30,865.0,59.0,3.4,15.0,452.0,963.97,759.16
2018,11,5,9,45,876.0,61.5,3.35,15.4,483.0,975.75,764.26
2018,11,5,10,0,887.0,64.0,3.3,15.8,514.0,983.78,766.85
2018,11,5,10,15,896.0,66.0,3.25,16.2,539.0,985.26,765.01
2018,11,5,10,30,905.0,68.0,3.2,16.6,564.0,982.81,760.66
2018,11,5,10,45,910.5,68.5,3.15,17.0,581.0,971.06,750.1
2018,11,5,11,0,916.0,69.0,3.1,17.4,598.0,955.48,737.19
2018,11,5,11,15,919.5,70.0,3.05,17.7,608.5,934.88,721.29
2018,11,5,11,30,923.0,71.0,3.0,18.0,619.0,910.58,703.03
2018,11,5,11,45,924.0,71.0,2.95,18.3,621.5,879.34,680.07
2018,11,5,12,0,925.0,71.0,2.9,18.6,624.0,844.78,654.92
2018,11,5,12,15,924.0,70.5,2.95,18.65,618.5,804.92,627.25
2018,11,5,12,30,923.0,70.0,3.0,18.7,613.0,762.21,597.35
2018,11,5,12,45,920.0,69.0,3.05,18.8,599.5,714.9,563.13
2018,11,5,13,0,917.0,68.0,3.1,18.9,586.0,665.3,524.69
2018,11,5,13,15,909.5,67.5,3.2,18.85,565.5,611.52,482.44
2018,11,5,13,30,902.0,67.0,3.3,18.8,545.0,556.32,437.73
2018,11,5,13,45,890.0,66.0,3.4,18.8,517.5,497.31,388.5
2018,11,5,14,0,878.0,65.0,3.5,18.8,490.0,437.92,337.35
2018,11,5,14,15,861.5,63.5,3.55,18.65,456.0,376.31,283.13
2018,11,5,14,30,845.0,62.0,3.6,18.5,422.0,315.38,228.31
2018,11,5,14,45,821.0,60.5,3.65,18.4,383.0,251.87,171.47
2018,11,5,15,0,797.0,59.0,3.7,18.3,344.0,191.59,119.13
2018,11,5,15,15,762.5,56.0,3.7,18.3,300.5,131.37,72.72
2018,11,5,15,30,728.0,53.0,3.7,18.3,257.0,75.27,41.29
2018,11,5,15,45,674.0,48.5,3.85,17.65,211.5,44.64,33.76
2018,11,5,16,0,620.0,44.0,4.0,17.0,166.0,40.42,29.89
2018,11,5,16,15,528.0,38.5,4.05,16.4,122.5,32.36,22.48
2018,11,5,16,30,436.0,33.0,4.1,15.8,79.0,27.66,17.45
2018,11,5,16,45,270.5,22.0,4.1,15.2,46.0,18.27,1.01
2018,11,5,17,0,105.0,11.0,4.1,14.6,13.0,8.65,0.0
2018,11,5,17,15,52.5,5.5,4.1,14.25,6.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,6,6,45,156.0,11.0,2.15,12.0,19.5,125.95,0.0
2018,11,6,7,0,312.0,22.0,2.1,12.1,39.0,307.66,30.08
2018,11,6,7,15,447.0,29.0,2.2,12.5,80.0,448.11,348.02
2018,11,6,7,30,582.0,36.0,2.3,12.9,121.0,590.04,475.51
2018,11,6,7,45,618.5,43.0,2.4,13.35,162.0,649.7,527.19
2018,11,6,8,0,655.0,50.0,2.5,13.8,203.0,708.86,575.08
2018,11,6,8,15,659.5,60.0,2.55,14.15,241.0,748.74,605.72
2018,11,6,8,30,664.0,70.0,2.6,14.5,279.0,778.15,626.98
2018,11,6,8,45,736.0,67.5,2.7,14.85,328.5,846.79,676.18
2018,11,6,9,0,808.0,65.0,2.8,15.2,378.0,921.97,728.22
2018,11,6,9,15,851.5,63.5,2.8,15.5,421.5,955.7,749.04
2018,11,6,9,30,895.0,62.0,2.8,15.8,465.0,997.79,775.65
2018,11,6,9,45,897.5,65.5,2.75,16.15,493.5,1002.29,775.31
2018,11,6,10,0,900.0,69.0,2.7,16.5,522.0,1002.94,772.79
2018,11,6,10,15,910.0,70.0,2.65,16.8,547.0,1003.82,770.76
2018,11,6,10,30,920.0,71.0,2.6,17.1,572.0,1000.76,766.2
2018,11,6,10,45,926.0,72.0,2.55,17.45,589.5,989.82,756.37
2018,11,6,11,0,932.0,73.0,2.5,17.8,607.0,974.95,744.16
2018,11,6,11,15,943.5,71.5,2.45,18.1,620.0,958.11,730.99
2018,11,6,11,30,955.0,70.0,2.4,18.4,633.0,937.17,715.22
2018,11,6,11,45,956.0,70.0,2.4,18.7,635.5,904.95,692.37
2018,11,6,12,0,957.0,70.0,2.4,19.0,638.0,869.32,667.29
2018,11,6,12,15,954.5,70.0,2.4,19.2,632.0,827.68,638.25
2018,11,6,12,30,952.0,70.0,2.4,19.4,626.0,783.19,607.09
2018,11,6,12,45,946.0,70.0,2.45,19.6,612.0,733.65,571.84
2018,11,6,13,0,940.0,70.0,2.5,19.8,598.0,681.99,532.38
2018,11,6,13,15,932.0,69.5,2.55,19.9,576.5,626.76,489.34
2018,11,6,13,30,924.0,69.0,2.6,20.0,555.0,570.11,443.89
2018,11,6,13,45,912.5,67.5,2.65,20.1,526.5,509.64,394.05
2018,11,6,14,0,901.0,66.0,2.7,20.2,498.0,448.7,342.21
2018,11,6,14,15,884.5,64.0,2.7,20.2,463.0,385.29,287.01
2018,11,6,14,30,868.0,62.0,2.7,20.2,428.0,322.56,231.18
2018,11,6,14,45,844.5,60.0,2.7,20.15,388.0,259.1,174.86
2018,11,6,15,0,821.0,58.0,2.7,20.1,348.0,195.37,120.14
2018,11,6,15,15,786.0,55.0,2.7,20.1,304.0,133.64,72.95
2018,11,6,15,30,751.0,52.0,2.7,20.1,260.0,76.08,40.83
2018,11,6,15,45,698.0,48.0,2.7,19.3,214.0,44.47,33.36
2018,11,6,16,0,645.0,44.0,2.7,18.5,168.0,40.63,29.86
2018,11,6,16,15,554.5,37.5,2.75,17.7,123.5,34.46,24.12
2018,11,6,16,30,464.0,31.0,2.8,16.9,79.0,26.14,15.95
2018,11,6,16,45,291.0,20.5,2.8,16.1,45.5,17.06,0.0
2018,11,6,17,0,118.0,10.0,2.8,15.3,12.0,7.87,0.0
2018,11,6,17,15,59.0,5.0,2.95,14.9,6.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,7,6,45,143.0,10.5,0.65,13.05,18.0,115.72,0.0
2018,11,7,7,0,286.0,21.0,0.7,13.1,36.0,283.99,0.0
2018,11,7,7,15,418.5,28.0,0.85,13.35,75.0,436.52,330.48
2018,11,7,7,30,551.0,35.0,1.0,13.6,114.0,561.75,445.27
2018,11,7,7,45,607.5,41.0,1.1,13.85,157.0,637.06,507.92
2018,11,7,8,0,664.0,47.0,1.2,14.1,200.0,712.94,567.34
2018,11,7,8,15,707.0,52.0,1.4,14.45,245.0,774.89,614.57
2018,11,7,8,30,750.0,57.0,1.6,14.8,290.0,835.72,659.1
2018,11,7,8,45,793.0,57.5,1.75,15.15,334.0,888.63,695.97
2018,11,7,9,0,836.0,58.0,1.9,15.5,378.0,927.72,722.32
2018,11,7,9,15,856.0,60.0,2.05,15.85,415.5,954.51,739.78
2018,11,7,9,30,876.0,62.0,2.2,16.2,453.0,978.05,754.9
2018,11,7,9,45,891.0,62.5,2.35,16.6,484.0,990.91,762.5
2018,11,7,10,0,906.0,63.0,2.5,17.0,515.0,1000.08,767.69
2018,11,7,10,15,915.5,64.0,2.5,17.3,540.0,1000.58,765.82
2018,11,7,10,30,925.0,65.0,2.5,17.6,565.0,997.12,761.52
2018,11,7,10,45,931.5,66.0,2.55,17.95,583.0,986.76,753.14
2018,11,7,11,0,938.0,67.0,2.6,18.3,601.0,972.44,742.28
2018,11,7,11,15,941.0,67.5,2.55,18.55,611.0,950.34,725.65
2018,11,7,11,30,944.0,68.0,2.5,18.8,621.0,924.52,706.71
2018,11,7,11,45,945.0,68.0,2.45,19.05,623.0,892.77,683.84
2018,11,7,12,0,946.0,68.0,2.4,19.3,625.0,857.64,658.74
2018,11,7,12,15,944.5,67.0,2.4,19.4,619.0,816.17,630.0
2018,11,7,12,30,943.0,66.0,2.4,19.5,613.0,771.86,599.1
2018,11,7,12,45,938.5,65.5,2.4,19.6,599.5,723.38,564.55
2018,11,7,13,0,934.0,65.0,2.4,19.7,586.0,672.7,525.68
2018,11,7,13,15,925.5,64.5,2.5,19.7,564.5,617.68,483.16
2018,11,7,13,30,917.0,64.0,2.6,19.7,543.0,561.32,438.17
2018,11,7,13,45,905.5,63.0,2.65,19.65,515.0,501.94,389.23
2018,11,7,14,0,894.0,62.0,2.7,19.6,487.0,442.09,338.25
2018,11,7,14,15,877.5,60.0,2.8,19.5,452.5,379.28,283.58
2018,11,7,14,30,861.0,58.0,2.9,19.4,418.0,317.16,228.19
2018,11,7,14,45,837.5,56.5,3.0,19.3,379.0,254.78,172.52
2018,11,7,15,0,814.0,55.0,3.1,19.2,340.0,192.08,118.35
2018,11,7,15,15,779.5,52.0,3.1,19.2,296.5,130.98,71.27
2018,11,7,15,30,745.0,49.0,3.1,19.2,253.0,73.97,39.08
2018,11,7,15,45,692.0,45.0,3.15,18.55,207.5,41.92,31.22
2018,11,7,16,0,639.0,41.0,3.2,17.9,162.0,38.02,27.63
2018,11,7,16,15,550.0,35.0,3.15,17.25,118.5,32.24,22.2
2018,11,7,16,30,461.0,29.0,3.1,16.6,75.0,26.63,16.19
2018,11,7,16,45,289.5,19.5,3.05,15.95,43.0,16.23,0.0
2018,11,7,17,0,118.0,10.0,3.0,15.3,11.0,7.87,0.0
2018,11,7,17,15,59.0,5.0,3.05,15.0,5.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,11,8,6,45,108.5,11.0,3.75,11.3,16.0,90.15,0.0
2018,11,8,7,0,217.0,22.0,3.8,11.4,32.0,226.36,0.0
2018,11,8,7,15,347.0,33.0,4.0,11.8,71.0,381.1,293.53
2018,11,8,7,30,477.0,44.0,4.2,12.2,110.0,518.1,424.74
2018,11,8,7,45,522.5,52.0,4.4,12.6,149.0,583.81,483.95
2018,11,8,8,0,568.0,60.0,4.6,13.0,188.0,649.65,539.74
2018,11,8,8,15,601.0,69.0,4.7,13.25,230.0,704.82,584.44
2018,11,8,8,30,634.0,78.0,4.8,13.5,272.0,758.84,626.36
2018,11,8,8,45,696.5,79.5,4.9,13.75,320.5,830.51,680.24
2018,11,8,9,0,759.0,81.0,5.0,14.0,369.0,900.5,731.3
2018,11,8,9,15,790.5,82.5,4.9,14.35,408.5,930.02,749.63
2018,11,8,9,30,822.0,84.0,4.8,14.7,448.0,964.51,771.38
2018,11,8,9,45,840.5,84.5,4.7,15.05,479.0,981.08,779.74
2018,11,8,10,0,859.0,85.0,4.6,15.4,510.0,993.79,785.38
2018,11,8,10,15,873.0,85.5,4.5,15.7,536.0,998.04,785.21
2018,11,8,10,30,887.0,86.0,4.4,16.0,562.0,998.26,782.37
2018,11,8,10,45,892.5,88.0,4.3,16.3,580.0,988.06,772.48
2018,11,8,11,0,898.0,90.0,4.2,16.6,598.0,973.95,760.4
2018,11,8,11,15,903.0,92.0,4.15,16.8,610.0,955.48,746.05
2018,11,8,11,30,908.0,94.0,4.1,17.0,622.0,933.16,729.17
2018,11,8,11,45,907.0,95.5,4.05,17.2,624.5,901.38,705.73
2018,11,8,12,0,906.0,97.0,4.0,17.4,627.0,866.33,680.07
2018,11,8,12,15,922.0,92.5,4.0,17.55,627.5,826.88,651.62
2018,11,8,12,30,938.0,88.0,4.0,17.7,628.0,792.16,626.55
2018,11,8,12,45,899.0,93.0,3.95,17.85,601.0,731.6,580.43
2018,11,8,13,0,860.0,98.0,3.9,18.0,574.0,664.91,528.21
2018,11,8,13,15,692.5,133.5,3.85,18.1,507.5,555.07,441.48
2018,11,8,13,30,525.0,169.0,3.8,18.2,441.0,449.53,357.34
2018,11,8,13,45,605.0,143.5,3.75,18.35,441.0,435.98,343.91
2018,11,8,14,0,685.0,118.0,3.7,18.5,441.0,407.23,316.55
2018,11,8,14,15,744.5,100.0,3.65,18.5,428.0,367.35,278.88
2018,11,8,14,30,804.0,82.0,3.6,18.5,415.0,321.5,234.62
2018,11,8,14,45,777.5,78.5,3.5,18.55,375.0,258.9,178.82
2018,11,8,15,0,751.0,75.0,3.4,18.6,335.0,196.13,124.74
2018,11,8,15,15,712.0,69.5,3.4,18.6,290.5,135.59,78.01
2018,11,8,15,30,673.0,64.0,3.4,18.6,246.0,79.86,45.49
2018,11,8,15,45,633.5,57.5,2.85,18.05,204.0,47.78,36.4
2018,11,8,16,0,594.0,51.0,2.3,17.5,162.0,42.65,31.7
2018,11,8,16,15,488.0,43.5,2.25,17.05,117.5,36.28,25.66
2018,11,8,16,30,382.0,36.0,2.2,16.6,73.0,30.14,18.83
2018,11,8,16,45,225.0,22.5,2.1,16.1,41.5,18.75,0.0
2018,11,8,17,0,68.0,9.0,2.0,15.6,10.0,7.08,0.0
2018,11,8,17,15,34.0,4.5,2.05,15.4,5.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
