Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,19,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,4.15,10.15,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,4.1,10.05,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,4.05,9.95,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,3.95,9.9,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,3.8,9.85,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,11,9,6,45,99.5,10.0,3.0,10.2,14.5,82.56,0.0
2018,11,9,7,0,199.0,20.0,2.9,10.3,29.0,209.45,0.0
2018,11,9,7,15,345.5,31.0,2.95,10.8,69.0,378.27,286.67
2018,11,9,7,30,492.0,42.0,3.0,11.3,109.0,528.67,430.93
2018,11,9,7,45,535.0,50.0,3.05,11.8,148.0,592.22,487.55
2018,11,9,8,0,578.0,58.0,3.1,12.3,187.0,655.91,540.33
2018,11,9,8,15,534.0,73.5,3.05,12.65,212.0,646.4,533.82
2018,11,9,8,30,490.0,89.0,3.0,13.0,237.0,624.68,516.74
2018,11,9,8,45,523.5,97.0,2.95,13.35,275.5,681.68,559.58
2018,11,9,9,0,557.0,105.0,2.9,13.7,314.0,729.53,593.61
2018,11,9,9,15,580.5,112.0,2.8,14.1,349.0,764.16,616.54
2018,11,9,9,30,604.0,119.0,2.7,14.5,384.0,796.16,637.06
2018,11,9,9,45,635.5,121.5,2.65,14.95,417.5,828.19,657.4
2018,11,9,10,0,667.0,124.0,2.6,15.4,451.0,856.93,675.06
2018,11,9,10,15,717.0,121.0,2.45,15.9,488.5,893.88,697.34
2018,11,9,10,30,767.0,118.0,2.3,16.4,526.0,926.35,715.89
2018,11,9,10,45,787.5,119.5,2.15,16.9,550.0,931.15,715.12
2018,11,9,11,0,808.0,121.0,2.0,17.4,574.0,931.81,711.86
2018,11,9,11,15,818.5,122.5,1.85,17.7,588.5,919.07,700.14
2018,11,9,11,30,829.0,124.0,1.7,18.0,603.0,895.71,681.52
2018,11,9,11,45,785.5,135.0,1.6,18.25,590.0,846.58,646.27
2018,11,9,12,0,742.0,146.0,1.5,18.5,577.0,789.92,605.99
2018,11,9,12,15,664.0,163.0,1.45,18.7,546.0,712.09,549.37
2018,11,9,12,30,586.0,180.0,1.4,18.9,515.0,630.65,489.33
2018,11,9,12,45,587.0,175.0,1.3,19.05,504.0,594.4,461.89
2018,11,9,13,0,588.0,170.0,1.2,19.2,493.0,556.51,432.36
2018,11,9,13,15,588.0,163.5,1.2,19.25,476.5,515.11,400.48
2018,11,9,13,30,588.0,157.0,1.2,19.3,460.0,472.5,366.84
2018,11,9,13,45,581.0,149.5,1.2,19.35,435.5,424.58,328.23
2018,11,9,14,0,574.0,142.0,1.2,19.4,411.0,376.57,288.47
2018,11,9,14,15,606.5,129.0,1.25,19.25,394.5,343.04,258.35
2018,11,9,14,30,639.0,116.0,1.3,19.1,378.0,300.03,219.39
2018,11,9,14,45,621.5,108.5,1.35,19.0,343.0,245.24,171.96
2018,11,9,15,0,604.0,101.0,1.4,18.9,308.0,192.31,127.12
2018,11,9,15,15,581.5,92.0,1.4,18.9,270.0,139.73,86.4
2018,11,9,15,30,559.0,83.0,1.4,18.9,232.0,90.12,56.34
2018,11,9,15,45,489.5,74.0,1.4,17.9,187.0,59.54,46.67
2018,11,9,16,0,420.0,65.0,1.4,16.9,142.0,49.14,37.41
2018,11,9,16,15,321.5,51.0,1.55,16.35,100.0,38.53,27.63
2018,11,9,16,30,223.0,37.0,1.7,15.8,58.0,27.93,16.86
2018,11,9,16,45,127.0,22.0,1.8,15.2,32.5,16.63,0.0
2018,11,9,17,0,31.0,7.0,1.9,14.6,7.0,5.51,0.0
2018,11,9,17,15,15.5,3.5,2.05,14.3,3.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,10,6,45,36.5,8.0,1.5,9.0,9.5,6.29,0.0
2018,11,10,7,0,73.0,16.0,1.6,8.9,19.0,70.0,0.0
2018,11,10,7,15,158.5,33.0,1.7,9.1,50.5,229.26,170.48
2018,11,10,7,30,244.0,50.0,1.8,9.3,82.0,326.59,270.1
2018,11,10,7,45,302.0,64.5,1.9,9.5,120.0,401.1,336.76
2018,11,10,8,0,360.0,79.0,2.0,9.7,158.0,478.47,402.49
2018,11,10,8,15,378.5,89.5,2.1,9.95,188.5,514.78,432.77
2018,11,10,8,30,397.0,100.0,2.2,10.2,219.0,550.6,461.5
2018,11,10,8,45,430.0,110.5,2.25,10.45,256.0,599.68,499.34
2018,11,10,9,0,463.0,121.0,2.3,10.7,293.0,647.79,535.29
2018,11,10,9,15,489.5,129.5,2.25,11.15,327.5,685.36,561.41
2018,11,10,9,30,516.0,138.0,2.2,11.6,362.0,721.0,585.54
2018,11,10,9,45,548.0,142.0,2.15,12.0,395.0,754.2,607.5
2018,11,10,10,0,580.0,146.0,2.1,12.4,428.0,784.8,627.21
2018,11,10,10,15,614.5,147.5,1.95,12.85,460.0,821.7,650.16
2018,11,10,10,30,649.0,149.0,1.8,13.3,492.0,845.96,663.5
2018,11,10,10,45,668.0,152.5,1.65,13.75,515.5,853.35,664.88
2018,11,10,11,0,687.0,156.0,1.5,14.2,539.0,856.93,663.74
2018,11,10,11,15,692.0,159.0,1.4,14.5,550.5,843.31,651.78
2018,11,10,11,30,697.0,162.0,1.3,14.8,562.0,826.42,637.92
2018,11,10,11,45,690.5,164.0,1.25,15.15,561.5,795.57,615.08
2018,11,10,12,0,684.0,166.0,1.2,15.5,561.0,762.41,590.02
2018,11,10,12,15,671.5,169.5,1.3,15.65,554.0,723.89,562.93
2018,11,10,12,30,659.0,173.0,1.4,15.8,547.0,683.87,534.18
2018,11,10,12,45,630.0,178.0,1.55,15.95,529.0,626.96,492.76
2018,11,10,13,0,601.0,183.0,1.7,16.1,511.0,577.33,455.51
2018,11,10,13,15,539.5,186.5,1.7,16.15,472.5,508.15,401.88
2018,11,10,13,30,478.0,190.0,1.7,16.2,434.0,443.72,351.07
2018,11,10,13,45,444.0,184.5,1.75,16.25,401.5,390.07,307.93
2018,11,10,14,0,410.0,179.0,1.8,16.3,369.0,339.49,266.37
2018,11,10,14,15,438.5,166.5,1.75,16.25,356.5,309.19,239.06
2018,11,10,14,30,467.0,154.0,1.7,16.2,344.0,275.22,207.7
2018,11,10,14,45,433.5,143.5,1.7,16.15,306.5,224.36,164.41
2018,11,10,15,0,400.0,133.0,1.7,16.1,269.0,177.54,125.46
2018,11,10,15,15,361.5,118.5,1.7,16.1,229.0,131.49,89.82
2018,11,10,15,30,323.0,104.0,1.7,16.1,189.0,90.02,62.51
2018,11,10,15,45,272.0,86.0,1.55,15.45,148.5,62.22,49.48
2018,11,10,16,0,221.0,68.0,1.4,14.8,108.0,49.67,38.17
2018,11,10,16,15,162.0,49.0,1.5,14.5,73.5,36.22,25.8
2018,11,10,16,30,103.0,30.0,1.6,14.2,39.0,22.57,12.42
2018,11,10,16,45,56.5,16.5,1.65,13.85,21.0,12.55,0.0
2018,11,10,17,0,10.0,3.0,1.7,13.5,3.0,2.36,0.0
2018,11,10,17,15,5.0,1.5,1.8,13.3,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,11,11,6,45,57.5,9.0,2.95,9.2,11.0,7.08,0.0
2018,11,11,7,0,115.0,18.0,3.0,9.2,22.0,104.52,0.0
2018,11,11,7,15,233.0,32.5,3.15,9.65,57.0,288.04,209.72
2018,11,11,7,30,351.0,47.0,3.3,10.1,92.0,408.54,336.89
2018,11,11,7,45,435.5,57.0,3.5,10.55,135.5,508.84,424.76
2018,11,11,8,0,520.0,67.0,3.7,11.0,179.0,611.18,509.87
2018,11,11,8,15,567.5,74.0,3.85,11.45,221.0,677.29,563.12
2018,11,11,8,30,615.0,81.0,4.0,11.9,263.0,742.39,613.47
2018,11,11,8,45,613.0,88.5,4.15,12.3,292.0,758.45,624.79
2018,11,11,9,0,611.0,96.0,4.3,12.7,321.0,771.57,633.85
2018,11,11,9,15,627.0,104.0,4.25,13.2,355.0,800.26,652.84
2018,11,11,9,30,643.0,112.0,4.2,13.7,389.0,826.13,669.16
2018,11,11,9,45,714.5,109.5,4.15,14.2,438.0,891.96,714.82
2018,11,11,10,0,786.0,107.0,4.1,14.7,487.0,953.81,756.21
2018,11,11,10,15,812.0,107.0,3.9,15.05,516.5,969.39,763.41
2018,11,11,10,30,838.0,107.0,3.7,15.4,546.0,973.6,762.86
2018,11,11,10,45,853.0,106.5,3.45,15.75,566.0,970.42,756.93
2018,11,11,11,0,868.0,106.0,3.2,16.1,586.0,963.06,748.22
2018,11,11,11,15,870.5,107.0,3.05,16.35,595.5,941.79,731.03
2018,11,11,11,30,873.0,108.0,2.9,16.6,605.0,916.94,711.64
2018,11,11,11,45,870.5,108.5,2.75,16.85,605.5,883.82,686.64
2018,11,11,12,0,868.0,109.0,2.6,17.1,606.0,847.7,659.69
2018,11,11,12,15,874.0,107.5,2.55,17.25,604.0,813.24,634.98
2018,11,11,12,30,880.0,106.0,2.5,17.4,602.0,775.47,607.8
2018,11,11,12,45,867.5,105.5,2.45,17.6,585.0,722.84,567.64
2018,11,11,13,0,855.0,105.0,2.4,17.8,568.0,668.89,525.84
2018,11,11,13,15,844.0,103.5,2.35,17.9,546.5,613.83,482.48
2018,11,11,13,30,833.0,102.0,2.3,18.0,525.0,557.9,437.32
2018,11,11,13,45,802.0,102.5,2.3,18.1,491.5,493.95,385.06
2018,11,11,14,0,771.0,103.0,2.3,18.2,458.0,431.05,332.33
2018,11,11,14,15,778.0,95.5,2.25,18.25,431.5,376.88,284.49
2018,11,11,14,30,785.0,88.0,2.2,18.3,405.0,321.02,233.99
2018,11,11,14,45,756.5,83.5,2.15,18.3,364.5,257.76,178.39
2018,11,11,15,0,728.0,79.0,2.1,18.3,324.0,197.46,126.71
2018,11,11,15,15,681.5,74.5,2.1,18.3,279.5,138.34,81.3
2018,11,11,15,30,635.0,70.0,2.1,18.3,235.0,84.96,49.8
2018,11,11,15,45,577.5,62.0,1.75,17.65,190.5,50.89,39.12
2018,11,11,16,0,520.0,54.0,1.4,17.0,146.0,44.63,33.41
2018,11,11,16,15,421.0,43.5,1.45,16.6,103.5,36.03,25.34
2018,11,11,16,30,322.0,33.0,1.5,16.2,61.0,27.47,15.84
2018,11,11,16,45,184.0,19.5,1.5,15.8,33.5,15.34,0.0
2018,11,11,17,0,46.0,6.0,1.5,15.4,6.0,4.72,0.0
2018,11,11,17,15,23.0,3.0,1.55,15.15,3.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.65,9.55,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,3.75,9.05,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.85,8.8,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,4.0,8.65,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,4.15,8.55,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,4.3,8.45,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,4.4,8.4,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,4.4,8.35,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,4.4,8.3,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,4.4,8.25,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,4.4,8.2,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,4.35,8.35,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2018,11,12,6,45,70.0,8.5,4.3,8.6,11.0,0.0,0.0
2018,11,12,7,0,140.0,17.0,4.3,8.7,22.0,123.27,0.0
2018,11,12,7,15,265.5,29.5,4.35,9.2,56.5,304.07,214.88
2018,11,12,7,30,391.0,42.0,4.4,9.7,91.0,439.65,362.7
2018,11,12,7,45,456.5,52.0,4.5,10.15,131.5,522.67,438.04
2018,11,12,8,0,522.0,62.0,4.6,10.6,172.0,607.44,510.17
2018,11,12,8,15,514.5,73.0,4.5,11.0,202.0,625.74,525.81
2018,11,12,8,30,507.0,84.0,4.4,11.4,232.0,641.4,537.85
2018,11,12,8,45,539.0,92.0,4.35,11.75,270.0,689.63,574.63
2018,11,12,9,0,571.0,100.0,4.3,12.1,308.0,736.1,608.63
2018,11,12,9,15,595.5,107.0,4.2,12.65,343.0,771.81,632.72
2018,11,12,9,30,620.0,114.0,4.1,13.2,378.0,804.89,654.46
2018,11,12,9,45,687.0,113.5,3.95,13.7,426.0,868.77,698.45
2018,11,12,10,0,754.0,113.0,3.8,14.2,474.0,928.88,738.28
2018,11,12,10,15,776.5,114.0,3.6,14.65,502.5,942.62,743.93
2018,11,12,10,30,799.0,115.0,3.4,15.1,531.0,952.43,747.1
2018,11,12,10,45,808.0,117.0,3.15,15.6,549.5,946.44,738.67
2018,11,12,11,0,817.0,119.0,2.9,16.1,568.0,936.69,727.84
2018,11,12,11,15,823.0,119.5,2.75,16.55,578.5,918.65,712.36
2018,11,12,11,30,829.0,120.0,2.6,17.0,589.0,890.53,690.11
2018,11,12,11,45,831.5,119.5,2.4,17.45,591.5,861.97,667.4
2018,11,12,12,0,834.0,119.0,2.2,17.9,594.0,830.18,642.58
2018,11,12,12,15,825.5,120.5,2.0,18.2,587.0,788.77,611.48
2018,11,12,12,30,817.0,122.0,1.8,18.5,580.0,749.63,581.1
2018,11,12,12,45,803.0,123.0,1.6,18.85,564.5,699.52,541.82
2018,11,12,13,0,789.0,124.0,1.4,19.2,549.0,648.31,501.35
2018,11,12,13,15,779.5,122.0,1.25,19.35,528.5,596.01,460.28
2018,11,12,13,30,770.0,120.0,1.1,19.5,508.0,542.84,417.69
2018,11,12,13,45,756.0,116.0,0.9,19.65,480.0,485.08,370.44
2018,11,12,14,0,742.0,112.0,0.7,19.8,452.0,427.54,322.32
2018,11,12,14,15,720.5,108.0,0.6,19.75,418.0,367.78,272.38
2018,11,12,14,30,699.0,104.0,0.5,19.7,384.0,309.66,222.8
2018,11,12,14,45,669.5,98.5,0.45,19.65,345.0,250.3,172.46
2018,11,12,15,0,640.0,93.0,0.4,19.6,306.0,194.15,125.84
2018,11,12,15,15,596.0,86.0,0.4,19.6,263.5,138.65,84.02
2018,11,12,15,30,552.0,79.0,0.4,19.6,221.0,88.75,54.27
2018,11,12,15,45,489.5,69.5,0.5,18.9,177.5,56.15,43.45
2018,11,12,16,0,427.0,60.0,0.6,18.2,134.0,48.96,36.95
2018,11,12,16,15,334.5,46.5,0.7,17.8,94.0,35.4,24.62
2018,11,12,16,30,242.0,33.0,0.8,17.4,54.0,25.09,13.56
2018,11,12,16,45,136.0,19.0,0.85,17.0,29.5,14.95,0.0
2018,11,12,17,0,30.0,5.0,0.9,16.6,5.0,3.93,0.0
2018,11,12,17,15,15.0,2.5,0.95,16.3,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.5,14.25,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.25,14.1,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.25,13.9,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,11,13,6,45,5.0,5.0,2.55,10.15,5.0,0.0,0.0
2018,11,13,7,0,10.0,10.0,2.6,10.1,10.0,15.71,0.0
2018,11,13,7,15,5.0,24.0,2.6,10.3,24.0,26.05,12.25
2018,11,13,7,30,0.0,38.0,2.6,10.5,38.0,35.9,24.28
2018,11,13,7,45,4.0,54.5,2.6,10.65,55.5,55.75,42.13
2018,11,13,8,0,8.0,71.0,2.6,10.8,73.0,74.94,59.26
2018,11,13,8,15,21.5,87.5,2.65,11.05,93.5,116.45,95.66
2018,11,13,8,30,35.0,104.0,2.7,11.3,114.0,146.33,121.71
2018,11,13,8,45,20.5,107.0,2.75,11.55,113.0,115.38,94.6
2018,11,13,9,0,6.0,110.0,2.8,11.8,112.0,100.81,81.32
2018,11,13,9,15,5.5,115.0,2.85,12.1,117.0,102.95,82.89
2018,11,13,9,30,5.0,120.0,2.9,12.4,122.0,105.5,84.75
2018,11,13,9,45,16.5,148.0,2.9,12.75,155.5,144.2,117.5
2018,11,13,10,0,28.0,176.0,2.9,13.1,189.0,202.62,165.92
2018,11,13,10,15,32.5,188.5,2.85,13.4,204.5,218.03,178.07
2018,11,13,10,30,37.0,201.0,2.8,13.7,220.0,233.15,189.99
2018,11,13,10,45,47.5,209.0,2.75,14.05,234.5,248.3,202.09
2018,11,13,11,0,58.0,217.0,2.7,14.4,249.0,262.92,213.66
2018,11,13,11,15,153.0,231.5,2.6,14.6,317.0,381.42,310.4
2018,11,13,11,30,248.0,246.0,2.5,14.8,385.0,493.03,397.8
2018,11,13,11,45,188.5,230.5,2.35,14.95,336.5,392.97,317.85
2018,11,13,12,0,129.0,215.0,2.2,15.1,288.0,317.68,257.05
2018,11,13,12,15,82.5,216.5,2.05,15.25,263.0,258.68,208.73
2018,11,13,12,30,36.0,218.0,1.9,15.4,238.0,220.57,176.76
2018,11,13,12,45,126.0,221.5,1.75,15.5,289.0,295.64,238.46
2018,11,13,13,0,216.0,225.0,1.6,15.6,340.0,346.68,278.9
2018,11,13,13,15,149.5,218.0,1.5,15.6,296.5,286.45,229.74
2018,11,13,13,30,83.0,211.0,1.4,15.6,253.0,223.22,178.61
2018,11,13,13,45,239.0,177.0,1.3,15.65,287.5,277.56,221.72
2018,11,13,14,0,395.0,143.0,1.2,15.7,322.0,304.03,239.21
2018,11,13,14,15,326.5,148.5,1.15,15.55,289.0,248.5,193.17
2018,11,13,14,30,258.0,154.0,1.1,15.4,256.0,208.63,160.46
2018,11,13,14,45,182.5,144.0,1.05,15.2,212.5,158.78,120.72
2018,11,13,15,0,107.0,134.0,1.0,15.0,169.0,122.76,93.42
2018,11,13,15,15,84.5,116.0,1.0,15.0,141.5,96.69,72.83
2018,11,13,15,30,62.0,98.0,1.0,15.0,114.0,73.93,55.63
2018,11,13,15,45,45.5,80.0,1.1,14.6,90.5,57.35,45.3
2018,11,13,16,0,29.0,62.0,1.2,14.2,67.0,44.95,34.01
2018,11,13,16,15,17.0,45.0,1.2,14.0,47.5,33.02,22.92
2018,11,13,16,30,5.0,28.0,1.2,13.8,28.0,20.86,10.2
2018,11,13,16,45,10.5,16.0,1.2,13.65,16.0,12.59,0.0
2018,11,13,17,0,16.0,4.0,1.2,13.5,4.0,3.15,0.0
2018,11,13,17,15,8.0,2.0,1.2,13.4,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,11,14,6,45,50.0,7.0,2.55,8.55,8.5,0.0,0.0
2018,11,14,7,0,100.0,14.0,2.6,8.5,17.0,89.35,0.0
2018,11,14,7,15,218.5,27.5,2.7,8.9,49.0,261.11,165.06
2018,11,14,7,30,337.0,41.0,2.8,9.3,81.0,391.01,319.86
2018,11,14,7,45,413.0,52.5,2.85,9.65,122.5,482.95,402.57
2018,11,14,8,0,489.0,64.0,2.9,10.0,164.0,577.69,482.09
2018,11,14,8,15,505.0,74.0,3.0,10.3,198.0,616.48,514.66
2018,11,14,8,30,521.0,84.0,3.1,10.6,232.0,653.52,544.3
2018,11,14,8,45,559.5,91.5,3.15,10.95,272.0,707.82,585.61
2018,11,14,9,0,598.0,99.0,3.2,11.3,312.0,760.38,624.15
2018,11,14,9,15,636.5,104.5,3.15,11.75,352.5,808.52,657.56
2018,11,14,9,30,675.0,110.0,3.1,12.2,393.0,854.0,688.17
2018,11,14,9,45,697.0,114.5,3.05,12.65,425.5,878.79,703.1
2018,11,14,10,0,719.0,119.0,3.0,13.1,458.0,900.2,715.56
2018,11,14,10,15,731.0,122.5,2.95,13.6,482.5,907.0,717.39
2018,11,14,10,30,743.0,126.0,2.9,14.1,507.0,910.21,716.89
2018,11,14,10,45,749.0,129.0,2.85,14.6,524.0,903.45,709.5
2018,11,14,11,0,755.0,132.0,2.8,15.1,541.0,893.2,699.91
2018,11,14,11,15,759.5,133.5,2.75,15.45,551.0,876.42,686.32
2018,11,14,11,30,764.0,135.0,2.7,15.8,561.0,856.31,670.59
2018,11,14,11,45,744.5,139.0,2.6,16.15,555.5,815.25,639.73
2018,11,14,12,0,725.0,143.0,2.5,16.5,550.0,772.55,607.89
2018,11,14,12,15,735.0,141.5,2.45,16.7,551.0,745.74,587.51
2018,11,14,12,30,745.0,140.0,2.4,16.9,552.0,715.7,564.13
2018,11,14,12,45,729.5,140.5,2.35,17.1,536.0,666.96,526.48
2018,11,14,13,0,714.0,141.0,2.3,17.3,520.0,617.46,487.78
2018,11,14,13,15,698.0,139.5,2.25,17.45,498.5,565.36,446.52
2018,11,14,13,30,682.0,138.0,2.2,17.6,477.0,513.22,404.31
2018,11,14,13,45,659.5,136.0,2.15,17.7,449.0,457.75,358.7
2018,11,14,14,0,637.0,134.0,2.1,17.8,421.0,403.54,313.04
2018,11,14,14,15,610.0,128.5,2.1,17.7,387.0,346.37,264.54
2018,11,14,14,30,583.0,123.0,2.1,17.6,353.0,287.35,213.83
2018,11,14,14,45,546.0,116.5,2.05,17.55,315.0,232.53,166.58
2018,11,14,15,0,509.0,110.0,2.0,17.5,277.0,181.87,123.91
2018,11,14,15,15,463.5,99.5,2.0,17.5,235.5,131.6,85.0
2018,11,14,15,30,418.0,89.0,2.0,17.5,194.0,87.1,56.55
2018,11,14,15,45,359.0,76.0,1.85,16.55,154.0,56.21,43.9
2018,11,14,16,0,300.0,63.0,1.7,15.6,114.0,46.82,35.4
2018,11,14,16,15,221.5,46.0,1.75,15.2,77.5,34.4,23.9
2018,11,14,16,30,143.0,29.0,1.8,14.8,41.0,21.85,10.47
2018,11,14,16,45,78.5,16.0,1.85,14.35,22.0,12.59,0.0
2018,11,14,17,0,14.0,3.0,1.9,13.9,3.0,0.0,0.0
2018,11,14,17,15,7.0,1.5,1.9,13.7,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,11,15,6,45,21.5,5.0,2.65,8.9,5.5,0.0,0.0
2018,11,15,7,0,43.0,10.0,2.7,8.8,11.0,41.51,0.0
2018,11,15,7,15,108.5,26.0,2.75,9.15,36.5,149.43,84.97
2018,11,15,7,30,174.0,42.0,2.8,9.5,62.0,256.4,209.05
2018,11,15,7,45,235.0,56.5,2.85,9.8,96.0,331.03,278.21
2018,11,15,8,0,296.0,71.0,2.9,10.1,130.0,409.06,346.43
2018,11,15,8,15,328.0,82.5,3.0,10.4,162.5,457.79,388.2
2018,11,15,8,30,360.0,94.0,3.1,10.7,195.0,506.83,428.69
2018,11,15,8,45,369.0,108.0,3.2,11.0,225.0,536.58,451.91
2018,11,15,9,0,378.0,122.0,3.3,11.3,255.0,564.71,473.19
2018,11,15,9,15,407.5,131.0,3.2,11.65,288.0,605.04,503.41
2018,11,15,9,30,437.0,140.0,3.1,12.0,321.0,643.83,531.59
2018,11,15,9,45,488.0,147.0,3.05,12.3,363.5,699.56,572.55
2018,11,15,10,0,539.0,154.0,3.0,12.6,406.0,752.76,610.33
2018,11,15,10,15,550.0,157.0,2.95,13.05,425.5,758.75,612.11
2018,11,15,10,30,561.0,160.0,2.9,13.5,445.0,762.07,612.37
2018,11,15,10,45,577.0,162.5,2.85,13.95,464.5,766.8,613.8
2018,11,15,11,0,593.0,165.0,2.8,14.4,484.0,768.45,613.07
2018,11,15,11,15,601.0,169.0,2.75,14.7,497.5,761.32,606.41
2018,11,15,11,30,609.0,173.0,2.7,15.0,511.0,751.22,597.49
2018,11,15,11,45,622.0,171.0,2.6,15.35,517.0,743.32,589.71
2018,11,15,12,0,635.0,169.0,2.5,15.7,523.0,724.94,574.43
2018,11,15,12,15,563.5,180.5,2.5,15.9,492.5,644.65,513.26
2018,11,15,12,30,492.0,192.0,2.5,16.1,462.0,574.96,459.36
2018,11,15,12,45,504.0,189.5,2.5,16.3,460.5,552.98,442.03
2018,11,15,13,0,516.0,187.0,2.5,16.5,459.0,528.43,422.04
2018,11,15,13,15,532.5,178.5,2.5,16.6,450.0,498.49,397.71
2018,11,15,13,30,549.0,170.0,2.5,16.7,441.0,465.81,370.54
2018,11,15,13,45,546.0,163.5,2.5,16.75,420.5,422.85,334.59
2018,11,15,14,0,543.0,157.0,2.5,16.8,400.0,379.33,297.31
2018,11,15,14,15,518.0,149.5,2.45,16.75,367.5,326.6,252.24
2018,11,15,14,30,493.0,142.0,2.4,16.7,335.0,276.27,208.58
2018,11,15,14,45,459.5,132.5,2.3,16.6,298.0,224.93,164.42
2018,11,15,15,0,426.0,123.0,2.2,16.5,261.0,177.53,124.51
2018,11,15,15,15,385.0,110.0,2.2,16.5,222.0,130.8,87.99
2018,11,15,15,30,344.0,97.0,2.2,16.5,183.0,89.38,60.49
2018,11,15,15,45,290.0,81.0,2.0,15.65,143.5,58.99,46.48
2018,11,15,16,0,236.0,65.0,1.8,14.8,104.0,47.58,36.15
2018,11,15,16,15,163.0,46.5,1.8,14.45,69.5,34.34,23.85
2018,11,15,16,30,90.0,28.0,1.8,14.1,35.0,20.97,9.43
2018,11,15,16,45,49.5,15.0,1.85,13.75,18.5,11.8,0.0
2018,11,15,17,0,9.0,2.0,1.9,13.4,2.0,0.0,0.0
2018,11,15,17,15,4.5,1.0,1.9,13.25,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,3.15,9.2,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,3.25,8.95,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,3.25,8.3,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,3.15,8.1,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,3.1,7.95,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,11,16,6,45,27.0,5.5,3.05,7.9,6.0,0.0,0.0
2018,11,16,7,0,54.0,11.0,3.0,7.9,12.0,50.86,0.0
2018,11,16,7,15,144.0,26.0,3.05,8.3,39.5,194.05,99.14
2018,11,16,7,30,234.0,41.0,3.1,8.7,67.0,306.6,250.12
2018,11,16,7,45,309.5,55.0,3.15,9.1,106.0,394.89,332.04
2018,11,16,8,0,385.0,69.0,3.2,9.5,145.0,487.36,411.38
2018,11,16,8,15,413.5,80.5,3.15,9.8,179.5,534.92,451.47
2018,11,16,8,30,442.0,92.0,3.1,10.1,214.0,582.33,489.65
2018,11,16,8,45,498.5,99.5,3.1,10.4,257.0,650.66,542.81
2018,11,16,9,0,555.0,107.0,3.1,10.7,300.0,725.09,598.74
2018,11,16,9,15,574.5,115.5,3.05,11.15,334.0,757.54,620.69
2018,11,16,9,30,594.0,124.0,3.0,11.6,368.0,787.29,640.36
2018,11,16,9,45,610.5,131.0,2.95,12.05,398.5,809.58,654.14
2018,11,16,10,0,627.0,138.0,2.9,12.5,429.0,828.71,665.48
2018,11,16,10,15,643.0,141.5,2.75,13.0,453.5,840.45,670.55
2018,11,16,10,30,659.0,145.0,2.6,13.5,478.0,848.71,673.12
2018,11,16,10,45,670.5,147.0,2.45,14.0,495.5,847.56,668.99
2018,11,16,11,0,682.0,149.0,2.3,14.5,513.0,842.91,662.57
2018,11,16,11,15,688.5,150.0,2.15,14.85,523.5,829.2,650.23
2018,11,16,11,30,695.0,151.0,2.0,15.2,534.0,812.24,635.83
2018,11,16,11,45,697.5,151.0,1.9,15.5,536.5,787.69,616.78
2018,11,16,12,0,700.0,151.0,1.8,15.8,539.0,760.3,595.65
2018,11,16,12,15,706.0,147.5,1.7,16.1,535.5,729.47,571.58
2018,11,16,12,30,712.0,144.0,1.6,16.4,532.0,695.83,545.29
2018,11,16,12,45,716.5,138.5,1.5,16.65,521.5,656.55,514.72
2018,11,16,13,0,721.0,133.0,1.4,16.9,511.0,614.9,481.94
2018,11,16,13,15,710.5,130.5,1.3,17.1,491.0,565.08,442.46
2018,11,16,13,30,700.0,128.0,1.2,17.3,471.0,514.66,401.77
2018,11,16,13,45,684.0,124.0,1.05,17.5,444.0,459.91,356.65
2018,11,16,14,0,668.0,120.0,0.9,17.7,417.0,405.72,311.03
2018,11,16,14,15,646.0,115.0,0.75,17.7,384.5,349.32,263.12
2018,11,16,14,30,624.0,110.0,0.6,17.7,352.0,294.75,215.95
2018,11,16,14,45,593.0,103.5,0.5,17.75,315.0,238.85,168.07
2018,11,16,15,0,562.0,97.0,0.4,17.8,278.0,186.45,124.09
2018,11,16,15,15,517.0,89.0,0.4,17.8,237.5,134.96,84.72
2018,11,16,15,30,472.0,81.0,0.4,17.8,197.0,85.66,53.16
2018,11,16,15,45,410.5,69.5,0.35,17.3,156.0,52.23,40.24
2018,11,16,16,0,349.0,58.0,0.3,16.8,115.0,43.7,32.49
2018,11,16,16,15,263.0,44.0,0.4,16.45,79.0,33.2,22.65
2018,11,16,16,30,177.0,30.0,0.5,16.1,43.0,22.67,10.03
2018,11,16,16,45,97.5,16.5,0.6,15.8,23.0,12.98,0.0
2018,11,16,17,0,18.0,3.0,0.7,15.5,3.0,0.0,0.0
2018,11,16,17,15,9.0,1.5,0.75,15.25,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.25,12.55,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.15,12.4,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.2,12.3,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.2,12.2,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.2,12.1,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.25,11.95,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.4,11.25,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.45,10.75,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,17,6,45,30.5,5.5,1.55,8.95,6.0,0.0,0.0
2018,11,17,7,0,61.0,11.0,1.6,8.9,12.0,56.27,0.0
2018,11,17,7,15,158.0,26.0,1.55,9.15,40.0,204.06,86.79
2018,11,17,7,30,255.0,41.0,1.5,9.4,68.0,325.28,261.18
2018,11,17,7,45,333.0,53.5,1.5,9.6,106.5,413.53,342.51
2018,11,17,8,0,411.0,66.0,1.5,9.8,145.0,506.54,420.51
2018,11,17,8,15,242.5,78.0,1.4,10.1,127.5,348.54,294.2
2018,11,17,8,30,74.0,90.0,1.3,10.4,110.0,183.86,154.28
2018,11,17,8,45,53.5,111.5,1.2,10.7,127.0,170.98,143.01
2018,11,17,9,0,33.0,133.0,1.1,11.0,144.0,175.37,145.33
2018,11,17,9,15,65.5,152.0,1.0,11.45,177.5,227.59,189.27
2018,11,17,9,30,98.0,171.0,0.9,11.9,211.0,279.69,231.64
2018,11,17,9,45,243.0,167.5,0.85,12.3,276.5,457.57,374.7
2018,11,17,10,0,388.0,164.0,0.8,12.7,342.0,615.09,492.65
2018,11,17,10,15,426.5,165.5,0.75,12.95,371.0,647.49,513.2
2018,11,17,10,30,465.0,167.0,0.7,13.2,400.0,677.17,532.87
2018,11,17,10,45,591.5,145.0,0.7,13.4,452.0,770.04,598.12
2018,11,17,11,0,718.0,123.0,0.7,13.6,504.0,847.64,649.15
2018,11,17,11,15,785.0,108.5,0.75,13.75,532.0,863.77,658.98
2018,11,17,11,30,852.0,94.0,0.8,13.9,560.0,881.11,670.66
2018,11,17,11,45,852.5,94.5,0.85,14.05,562.5,851.94,651.02
2018,11,17,12,0,853.0,95.0,0.9,14.2,565.0,819.67,629.83
2018,11,17,12,15,829.5,102.0,1.0,14.2,555.5,772.9,599.44
2018,11,17,12,30,806.0,109.0,1.1,14.2,546.0,724.77,567.07
2018,11,17,12,45,771.5,117.0,1.2,14.25,527.5,672.82,529.26
2018,11,17,13,0,737.0,125.0,1.3,14.3,509.0,617.64,488.1
2018,11,17,13,15,728.0,122.5,1.35,14.25,489.5,568.15,450.1
2018,11,17,13,30,719.0,120.0,1.4,14.2,470.0,517.87,410.2
2018,11,17,13,45,705.5,115.5,1.5,14.15,443.5,463.05,365.75
2018,11,17,14,0,692.0,111.0,1.6,14.1,417.0,408.5,319.95
2018,11,17,14,15,671.5,106.5,1.7,13.95,385.0,351.92,271.29
2018,11,17,14,30,651.0,102.0,1.8,13.8,353.0,296.92,222.77
2018,11,17,14,45,622.5,96.0,1.9,13.65,316.0,240.57,173.01
2018,11,17,15,0,594.0,90.0,2.0,13.5,279.0,187.34,126.81
2018,11,17,15,15,548.5,83.0,2.0,13.5,239.0,134.65,85.05
2018,11,17,15,30,503.0,76.0,2.0,13.5,199.0,87.72,54.88
2018,11,17,15,45,441.0,66.0,2.1,12.85,158.0,53.22,41.86
2018,11,17,16,0,379.0,56.0,2.2,12.2,117.0,42.5,31.99
2018,11,17,16,15,275.5,43.0,2.1,11.8,80.0,32.54,22.44
2018,11,17,16,30,172.0,30.0,2.0,11.4,43.0,22.64,9.66
2018,11,17,16,45,92.0,16.0,1.9,11.0,22.5,12.59,0.0
2018,11,17,17,0,12.0,2.0,1.8,10.6,2.0,0.0,0.0
2018,11,17,17,15,6.0,1.0,1.7,10.45,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.45,10.1,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.2,10.1,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.25,10.1,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.35,10.1,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.45,10.15,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.45,9.95,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.35,9.85,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.25,9.8,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.2,9.8,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.2,9.75,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.2,9.7,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.2,9.65,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.2,9.6,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.2,9.6,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.2,9.6,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.15,9.55,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.1,9.5,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.15,9.45,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.2,9.4,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.2,9.35,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.2,9.3,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.25,9.3,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,11,18,6,45,37.0,5.0,0.35,9.25,5.5,0.0,0.0
2018,11,18,7,0,74.0,10.0,0.4,9.2,11.0,65.57,0.0
2018,11,18,7,15,204.5,23.0,0.55,9.35,41.0,233.28,74.55
2018,11,18,7,30,335.0,36.0,0.7,9.5,71.0,383.22,301.55
2018,11,18,7,45,410.5,46.0,0.9,9.65,109.5,472.35,384.76
2018,11,18,8,0,486.0,56.0,1.1,9.8,148.0,564.31,461.91
2018,11,18,8,15,514.5,65.0,1.25,9.95,184.0,613.2,502.68
2018,11,18,8,30,543.0,74.0,1.4,10.1,220.0,661.01,541.0
2018,11,18,8,45,507.5,89.5,1.6,10.3,243.0,652.58,535.75
2018,11,18,9,0,472.0,105.0,1.8,10.5,266.0,634.03,522.38
2018,11,18,9,15,499.0,112.5,1.9,10.8,299.0,670.96,550.05
2018,11,18,9,30,526.0,120.0,2.0,11.1,332.0,706.07,575.31
2018,11,18,9,45,539.0,127.0,2.1,11.35,359.0,724.4,587.85
2018,11,18,10,0,552.0,134.0,2.2,11.6,386.0,740.25,598.63
2018,11,18,10,15,581.5,134.5,2.1,11.95,412.5,771.96,619.38
2018,11,18,10,30,611.0,135.0,2.0,12.3,439.0,790.92,630.39
2018,11,18,10,45,571.0,151.0,1.9,12.65,443.0,747.18,596.0
2018,11,18,11,0,531.0,167.0,1.8,13.0,447.0,712.89,568.84
2018,11,18,11,15,535.0,170.0,1.7,13.25,456.5,702.63,559.6
2018,11,18,11,30,539.0,173.0,1.6,13.5,466.0,689.91,548.37
2018,11,18,11,45,522.5,179.0,1.45,13.8,464.0,660.64,524.22
2018,11,18,12,0,506.0,185.0,1.3,14.1,462.0,630.22,499.39
2018,11,18,12,15,535.0,173.5,1.25,14.35,464.0,616.11,488.42
2018,11,18,12,30,564.0,162.0,1.2,14.6,466.0,598.17,474.24
2018,11,18,12,45,575.0,154.5,1.15,14.8,458.0,568.07,450.59
2018,11,18,13,0,586.0,147.0,1.1,15.0,450.0,542.75,429.99
2018,11,18,13,15,571.5,145.0,1.15,15.1,431.0,497.66,394.73
2018,11,18,13,30,557.0,143.0,1.2,15.2,412.0,446.72,354.37
2018,11,18,13,45,559.5,133.5,1.25,15.3,391.0,403.96,319.16
2018,11,18,14,0,562.0,124.0,1.3,15.4,370.0,365.65,286.11
2018,11,18,14,15,531.0,119.5,1.4,15.3,338.0,307.69,237.38
2018,11,18,14,30,500.0,115.0,1.5,15.2,306.0,258.15,194.58
2018,11,18,14,45,402.0,115.0,1.6,15.1,258.5,199.07,146.26
2018,11,18,15,0,304.0,115.0,1.7,15.0,211.0,148.2,106.24
2018,11,18,15,15,275.5,99.5,1.7,15.0,177.5,110.15,75.82
2018,11,18,15,30,247.0,84.0,1.7,15.0,144.0,76.06,51.85
2018,11,18,15,45,233.0,69.0,2.0,14.3,116.5,50.78,39.44
2018,11,18,16,0,219.0,54.0,2.3,13.6,89.0,40.01,29.58
2018,11,18,16,15,161.5,40.5,2.25,13.2,61.5,30.27,20.28
2018,11,18,16,30,104.0,27.0,2.2,12.8,34.0,20.24,7.38
2018,11,18,16,45,57.0,14.5,2.2,12.35,18.0,11.41,0.0
2018,11,18,17,0,10.0,2.0,2.2,11.9,2.0,0.0,0.0
2018,11,18,17,15,5.0,1.0,2.1,11.75,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
