Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,19,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,19,6,45,7.0,3.0,1.85,9.3,3.0,0.0,0.0
2018,11,19,7,0,14.0,6.0,1.9,9.3,6.0,15.62,0.0
2018,11,19,7,15,72.5,21.5,2.0,9.6,28.0,107.94,17.04
2018,11,19,7,30,131.0,37.0,2.1,9.9,50.0,194.25,153.41
2018,11,19,7,45,107.5,49.5,2.2,10.2,64.0,187.98,155.65
2018,11,19,8,0,84.0,62.0,2.3,10.5,78.0,162.68,136.21
2018,11,19,8,15,59.0,81.0,2.3,10.75,93.5,146.34,122.41
2018,11,19,8,30,34.0,100.0,2.3,11.0,109.0,144.53,120.05
2018,11,19,8,45,65.0,117.5,2.3,11.3,138.0,192.95,162.18
2018,11,19,9,0,96.0,135.0,2.3,11.6,167.0,262.28,220.49
2018,11,19,9,15,183.0,145.0,2.25,12.0,215.0,356.11,299.35
2018,11,19,9,30,270.0,155.0,2.2,12.4,263.0,473.54,393.53
2018,11,19,9,45,355.5,155.0,2.2,12.8,309.0,552.94,455.51
2018,11,19,10,0,441.0,155.0,2.2,13.2,355.0,656.5,533.39
2018,11,19,10,15,496.5,151.0,2.1,13.6,387.5,698.5,562.52
2018,11,19,10,30,552.0,147.0,2.0,14.0,420.0,737.23,588.34
2018,11,19,10,45,569.5,148.0,1.95,14.35,438.0,742.08,589.66
2018,11,19,11,0,587.0,149.0,1.9,14.7,456.0,753.83,596.39
2018,11,19,11,15,511.5,174.0,1.9,15.0,445.0,685.88,544.56
2018,11,19,11,30,436.0,199.0,1.9,15.3,434.0,627.7,499.2
2018,11,19,11,45,370.0,215.0,1.85,15.55,415.0,550.75,439.95
2018,11,19,12,0,304.0,231.0,1.8,15.8,396.0,497.1,397.31
2018,11,19,12,15,265.5,234.0,1.8,16.0,377.5,453.88,363.23
2018,11,19,12,30,227.0,237.0,1.8,16.2,359.0,397.01,318.52
2018,11,19,12,45,220.5,232.0,1.75,16.35,348.0,373.41,299.7
2018,11,19,13,0,214.0,227.0,1.7,16.5,337.0,350.01,280.72
2018,11,19,13,15,143.0,212.5,1.65,16.6,285.0,279.91,224.26
2018,11,19,13,30,72.0,198.0,1.6,16.7,233.0,207.47,165.7
2018,11,19,13,45,63.5,187.5,1.55,16.75,217.0,187.94,149.88
2018,11,19,14,0,55.0,177.0,1.5,16.8,201.0,169.55,134.76
2018,11,19,14,15,57.0,163.5,1.4,16.75,186.5,153.59,121.48
2018,11,19,14,30,59.0,150.0,1.3,16.7,172.0,137.68,108.06
2018,11,19,14,45,55.5,131.5,1.25,16.65,150.5,116.56,90.39
2018,11,19,15,0,52.0,113.0,1.2,16.6,129.0,96.42,73.56
2018,11,19,15,15,26.0,76.0,1.2,16.6,84.0,61.39,45.33
2018,11,19,15,30,0.0,39.0,1.2,16.6,39.0,29.78,19.69
2018,11,19,15,45,0.0,30.5,1.0,16.25,30.5,23.25,14.94
2018,11,19,16,0,0.0,22.0,0.8,15.9,22.0,16.74,9.03
2018,11,19,16,15,0.5,16.0,0.7,15.8,16.0,12.16,4.69
2018,11,19,16,30,1.0,10.0,0.6,15.7,10.0,7.59,0.0
2018,11,19,16,45,1.0,5.5,0.55,15.6,5.5,4.33,0.0
2018,11,19,17,0,1.0,1.0,0.5,15.5,1.0,0.0,0.0
2018,11,19,17,15,0.5,0.5,0.4,15.35,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.25,15.1,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.25,14.85,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.3,14.55,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.35,14.25,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.45,13.95,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,20,6,45,14.5,3.5,0.8,10.4,3.5,0.0,0.0
2018,11,20,7,0,29.0,7.0,0.7,10.4,7.0,28.06,0.0
2018,11,20,7,15,141.5,21.0,0.7,10.6,33.5,176.6,0.08
2018,11,20,7,30,254.0,35.0,0.7,10.8,60.0,315.44,244.28
2018,11,20,7,45,386.0,42.5,0.65,11.0,102.5,446.26,360.66
2018,11,20,8,0,518.0,50.0,0.6,11.2,145.0,585.4,470.45
2018,11,20,8,15,571.0,56.0,0.6,11.5,185.5,653.63,522.49
2018,11,20,8,30,624.0,62.0,0.6,11.8,226.0,721.7,572.28
2018,11,20,8,45,563.0,79.0,0.6,12.1,245.0,693.22,550.81
2018,11,20,9,0,502.0,96.0,0.6,12.4,264.0,650.51,519.36
2018,11,20,9,15,583.5,95.5,0.7,12.8,311.5,742.12,586.0
2018,11,20,9,30,665.0,95.0,0.8,13.2,359.0,822.6,641.03
2018,11,20,9,45,690.5,96.0,0.95,13.6,389.0,846.57,656.89
2018,11,20,10,0,716.0,97.0,1.1,14.0,419.0,867.29,671.16
2018,11,20,10,15,692.5,107.0,1.25,14.25,432.0,848.1,658.18
2018,11,20,10,30,669.0,117.0,1.4,14.5,445.0,825.88,643.4
2018,11,20,10,45,654.5,124.0,1.55,14.75,454.5,806.04,630.12
2018,11,20,11,0,640.0,131.0,1.7,15.0,464.0,783.65,614.83
2018,11,20,11,15,662.0,128.0,1.85,15.2,478.0,780.95,613.62
2018,11,20,11,30,684.0,125.0,2.0,15.4,492.0,774.42,609.49
2018,11,20,11,45,638.0,140.0,2.15,15.55,483.5,726.06,575.21
2018,11,20,12,0,592.0,155.0,2.3,15.7,475.0,676.95,538.83
2018,11,20,12,15,627.0,143.0,2.35,15.75,479.0,664.63,530.16
2018,11,20,12,30,662.0,131.0,2.4,15.8,483.0,647.29,517.15
2018,11,20,12,45,651.0,130.0,2.45,15.9,469.5,604.57,484.0
2018,11,20,13,0,640.0,129.0,2.5,16.0,456.0,560.97,449.7
2018,11,20,13,15,588.5,136.5,2.4,16.0,428.5,500.82,401.36
2018,11,20,13,30,537.0,144.0,2.3,16.0,401.0,438.04,350.51
2018,11,20,13,45,592.0,122.5,2.25,16.0,391.0,416.76,331.24
2018,11,20,14,0,647.0,101.0,2.2,16.0,381.0,382.39,300.08
2018,11,20,14,15,541.0,112.5,2.1,16.0,334.5,311.62,240.96
2018,11,20,14,30,435.0,124.0,2.0,16.0,288.0,247.15,187.58
2018,11,20,14,45,491.5,101.5,1.95,15.95,269.0,211.35,153.0
2018,11,20,15,0,548.0,79.0,1.9,15.9,250.0,172.35,115.51
2018,11,20,15,15,574.5,66.5,1.9,15.9,223.0,126.93,76.54
2018,11,20,15,30,601.0,54.0,1.9,15.9,196.0,78.37,42.71
2018,11,20,15,45,503.0,49.0,1.6,15.55,151.5,40.23,29.92
2018,11,20,16,0,405.0,44.0,1.3,15.2,107.0,35.99,25.84
2018,11,20,16,15,326.0,34.5,1.2,15.05,74.5,28.34,18.35
2018,11,20,16,30,247.0,25.0,1.1,14.9,42.0,20.68,6.2
2018,11,20,16,45,134.5,14.0,1.0,14.75,22.0,11.02,0.0
2018,11,20,17,0,22.0,3.0,0.9,14.6,2.0,0.0,0.0
2018,11,20,17,15,11.0,1.5,0.95,14.55,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,4.55,13.6,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,4.8,13.75,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,11,21,6,45,4.5,1.0,5.0,13.8,1.0,0.0,0.0
2018,11,21,7,0,9.0,2.0,5.1,13.8,2.0,8.56,0.0
2018,11,21,7,15,4.5,3.0,5.2,13.95,3.0,6.44,0.0
2018,11,21,7,30,0.0,4.0,5.3,14.1,4.0,3.02,0.0
2018,11,21,7,45,0.0,5.0,5.4,14.2,5.0,3.78,0.0
2018,11,21,8,0,0.0,6.0,5.5,14.3,6.0,4.54,0.0
2018,11,21,8,15,0.0,10.0,5.55,14.4,10.0,7.58,0.83
2018,11,21,8,30,0.0,14.0,5.6,14.5,14.0,10.63,3.47
2018,11,21,8,45,0.0,15.5,5.65,14.6,15.5,11.78,4.47
2018,11,21,9,0,0.0,17.0,5.7,14.7,17.0,12.93,5.45
2018,11,21,9,15,0.0,23.5,5.95,14.9,23.5,17.9,9.69
2018,11,21,9,30,0.0,30.0,6.2,15.1,30.0,22.89,13.91
2018,11,21,9,45,0.0,52.0,6.45,15.25,52.0,39.8,28.25
2018,11,21,10,0,0.0,74.0,6.7,15.4,74.0,56.81,42.56
2018,11,21,10,15,2.0,83.0,6.85,15.5,84.0,65.79,50.14
2018,11,21,10,30,4.0,92.0,7.0,15.6,94.0,75.36,58.17
2018,11,21,10,45,6.0,101.5,7.15,15.65,104.5,85.31,66.51
2018,11,21,11,0,8.0,111.0,7.3,15.7,115.0,95.18,74.76
2018,11,21,11,15,4.0,91.0,7.3,15.7,93.0,73.87,56.69
2018,11,21,11,30,0.0,71.0,7.3,15.7,71.0,54.54,40.29
2018,11,21,11,45,0.0,74.5,7.35,15.7,74.5,57.25,42.55
2018,11,21,12,0,0.0,78.0,7.4,15.7,78.0,59.96,44.82
2018,11,21,12,15,3.0,67.5,7.25,15.7,69.0,54.14,40.06
2018,11,21,12,30,6.0,57.0,7.1,15.7,60.0,48.09,35.09
2018,11,21,12,45,5.0,63.0,7.0,15.7,65.5,51.77,38.15
2018,11,21,13,0,4.0,69.0,6.9,15.7,71.0,55.52,41.3
2018,11,21,13,15,2.0,61.5,6.7,15.65,62.5,48.34,35.25
2018,11,21,13,30,0.0,54.0,6.5,15.6,54.0,41.37,29.4
2018,11,21,13,45,2.5,61.0,6.3,15.55,62.0,47.96,35.04
2018,11,21,14,0,5.0,68.0,6.1,15.5,70.0,54.29,40.43
2018,11,21,14,15,5.5,70.5,5.85,15.45,72.5,56.11,42.0
2018,11,21,14,30,6.0,73.0,5.6,15.4,75.0,57.87,43.51
2018,11,21,14,45,3.5,56.5,5.35,15.35,57.5,44.12,31.93
2018,11,21,15,0,1.0,40.0,5.1,15.3,40.0,30.72,20.61
2018,11,21,15,15,0.5,32.5,5.1,15.3,32.5,24.84,15.59
2018,11,21,15,30,0.0,25.0,5.1,15.3,25.0,19.03,10.6
2018,11,21,15,45,0.0,19.5,4.4,14.95,19.5,14.82,7.5
2018,11,21,16,0,0.0,14.0,3.7,14.6,14.0,10.62,3.66
2018,11,21,16,15,3.5,10.0,3.35,14.2,10.0,7.84,0.99
2018,11,21,16,30,7.0,6.0,3.0,13.8,6.0,4.94,0.0
2018,11,21,16,45,7.0,3.0,2.6,13.45,3.0,2.36,0.0
2018,11,21,17,0,7.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,21,17,15,3.5,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,11,22,6,45,41.5,4.5,2.85,11.65,4.5,0.0,0.0
2018,11,22,7,0,83.0,9.0,2.8,11.7,9.0,71.48,0.0
2018,11,22,7,15,234.5,19.0,2.85,12.1,36.5,245.26,0.0
2018,11,22,7,30,386.0,29.0,2.9,12.5,64.0,419.16,315.43
2018,11,22,7,45,482.0,35.5,2.9,12.85,104.0,521.38,421.97
2018,11,22,8,0,578.0,42.0,2.9,13.2,144.0,618.02,503.92
2018,11,22,8,15,569.0,52.0,3.0,13.35,174.5,645.23,529.01
2018,11,22,8,30,560.0,62.0,3.1,13.5,205.0,659.92,542.55
2018,11,22,8,45,547.0,73.0,3.2,13.65,232.0,669.25,550.53
2018,11,22,9,0,534.0,84.0,3.3,13.8,259.0,675.57,555.31
2018,11,22,9,15,485.5,105.5,3.4,13.95,278.0,647.39,533.05
2018,11,22,9,30,437.0,127.0,3.5,14.1,297.0,626.4,516.23
2018,11,22,9,45,467.5,126.0,3.55,14.2,321.0,651.67,534.99
2018,11,22,10,0,498.0,125.0,3.6,14.3,345.0,674.89,551.72
2018,11,22,10,15,689.5,94.5,3.75,14.35,417.5,828.51,666.62
2018,11,22,10,30,881.0,64.0,3.9,14.4,490.0,944.88,749.93
2018,11,22,10,45,889.5,64.5,4.0,14.5,508.0,937.28,742.96
2018,11,22,11,0,898.0,65.0,4.1,14.6,526.0,925.95,734.44
2018,11,22,11,15,902.5,65.5,4.3,14.7,536.5,907.23,721.35
2018,11,22,11,30,907.0,66.0,4.5,14.8,547.0,884.94,706.19
2018,11,22,11,45,908.0,66.0,4.65,14.85,549.5,855.55,685.5
2018,11,22,12,0,909.0,66.0,4.8,14.9,552.0,822.99,662.34
2018,11,22,12,15,904.5,66.0,5.0,14.95,546.0,783.11,633.76
2018,11,22,12,30,900.0,66.0,5.2,15.0,540.0,740.75,602.94
2018,11,22,12,45,754.5,100.0,5.35,15.0,491.0,642.27,525.83
2018,11,22,13,0,609.0,134.0,5.5,15.0,442.0,546.89,448.34
2018,11,22,13,15,684.0,111.0,5.65,14.95,444.5,533.59,437.19
2018,11,22,13,30,759.0,88.0,5.8,14.9,447.0,510.09,416.35
2018,11,22,13,45,783.0,77.5,5.95,14.85,429.5,466.85,378.07
2018,11,22,14,0,807.0,67.0,6.1,14.8,412.0,419.61,334.99
2018,11,22,14,15,801.5,63.0,6.15,14.75,383.5,364.1,283.89
2018,11,22,14,30,796.0,59.0,6.2,14.7,355.0,308.2,231.4
2018,11,22,14,45,757.0,58.5,6.25,14.6,316.5,247.07,175.46
2018,11,22,15,0,718.0,58.0,6.3,14.5,278.0,189.85,124.4
2018,11,22,15,15,513.0,65.0,6.3,14.5,211.0,119.93,73.96
2018,11,22,15,30,308.0,72.0,6.3,14.5,144.0,73.77,47.59
2018,11,22,15,45,224.5,60.5,6.15,14.25,107.0,44.48,33.78
2018,11,22,16,0,141.0,49.0,6.0,14.0,70.0,36.33,26.16
2018,11,22,16,15,151.5,35.5,5.95,13.85,51.0,26.59,16.78
2018,11,22,16,30,162.0,22.0,5.9,13.7,32.0,16.78,2.69
2018,11,22,16,45,91.0,12.5,5.85,13.55,17.0,9.83,0.0
2018,11,22,17,0,20.0,3.0,5.8,13.4,2.0,0.0,0.0
2018,11,22,17,15,10.0,1.5,5.95,13.4,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,6.1,13.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,6.25,13.4,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,6.4,13.4,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,6.5,13.4,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,6.6,13.4,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,6.7,13.45,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,6.8,13.5,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,6.8,13.5,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,6.8,13.5,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,6.75,13.5,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,6.7,13.5,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,6.65,13.55,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,6.6,13.6,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,6.55,13.6,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,6.5,13.6,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,6.5,13.65,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,6.5,13.7,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,6.45,13.7,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,6.4,13.7,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,6.3,13.75,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,6.2,13.8,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,6.1,13.8,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,6.0,13.8,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,5.85,13.8,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,5.7,13.8,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,5.55,13.8,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,5.4,13.8,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,4.75,13.75,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,2.45,13.35,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,2.6,13.4,1.0,0.79,0.0
2018,11,23,7,15,0.0,2.5,2.75,13.55,2.5,1.89,0.0
2018,11,23,7,30,0.0,4.0,2.9,13.7,4.0,3.02,0.0
2018,11,23,7,45,0.0,5.0,3.1,13.85,5.0,3.78,0.0
2018,11,23,8,0,0.0,6.0,3.3,14.0,6.0,4.54,0.0
2018,11,23,8,15,0.0,9.0,3.5,14.1,9.0,6.82,0.19
2018,11,23,8,30,0.0,12.0,3.7,14.2,12.0,9.11,2.18
2018,11,23,8,45,0.0,16.0,3.9,14.3,16.0,12.16,4.82
2018,11,23,9,0,0.0,20.0,4.1,14.4,20.0,15.22,7.44
2018,11,23,9,15,0.0,32.5,4.25,14.5,32.5,24.79,15.64
2018,11,23,9,30,0.0,45.0,4.4,14.6,45.0,34.4,23.81
2018,11,23,9,45,0.0,45.0,4.5,14.65,45.0,34.41,23.76
2018,11,23,10,0,0.0,45.0,4.6,14.7,45.0,34.42,23.71
2018,11,23,10,15,0.0,62.5,4.75,14.8,62.5,47.92,35.1
2018,11,23,10,30,0.0,80.0,4.9,14.9,80.0,61.48,46.47
2018,11,23,10,45,0.0,64.0,5.1,15.0,64.0,49.1,35.95
2018,11,23,11,0,0.0,48.0,5.3,15.1,48.0,36.77,25.49
2018,11,23,11,15,0.0,52.0,5.45,15.1,52.0,39.86,28.08
2018,11,23,11,30,0.0,56.0,5.6,15.1,56.0,42.94,30.66
2018,11,23,11,45,0.0,51.5,5.7,15.15,51.5,39.48,27.72
2018,11,23,12,0,0.0,47.0,5.8,15.2,47.0,36.01,24.79
2018,11,23,12,15,0.0,55.5,5.9,15.25,55.5,42.56,30.31
2018,11,23,12,30,0.0,64.0,6.0,15.3,64.0,49.12,35.84
2018,11,23,12,45,1.5,73.5,6.1,15.35,74.5,57.49,42.94
2018,11,23,13,0,3.0,83.0,6.2,15.4,85.0,65.73,49.93
2018,11,23,13,15,7.5,85.0,6.2,15.4,89.0,69.79,53.46
2018,11,23,13,30,12.0,87.0,6.2,15.4,93.0,73.45,56.61
2018,11,23,13,45,6.0,59.0,6.15,15.4,62.0,48.11,35.2
2018,11,23,14,0,0.0,31.0,6.1,15.4,31.0,23.66,14.51
2018,11,23,14,15,0.0,31.0,6.05,15.3,31.0,23.65,14.54
2018,11,23,14,30,0.0,31.0,6.0,15.2,31.0,23.64,14.57
2018,11,23,14,45,5.5,48.5,5.95,15.15,50.0,38.45,27.06
2018,11,23,15,0,11.0,66.0,5.9,15.1,69.0,52.61,38.88
2018,11,23,15,15,5.5,60.0,5.9,15.1,61.5,46.57,33.92
2018,11,23,15,30,0.0,54.0,5.9,15.1,54.0,41.16,29.45
2018,11,23,15,45,0.0,42.0,5.85,14.9,42.0,32.13,22.79
2018,11,23,16,0,0.0,30.0,5.8,14.7,30.0,22.9,14.35
2018,11,23,16,15,4.0,20.5,5.75,14.65,21.0,15.64,7.47
2018,11,23,16,30,8.0,11.0,5.7,14.6,12.0,8.65,0.0
2018,11,23,16,45,8.0,6.5,5.7,14.5,7.0,5.11,0.0
2018,11,23,17,0,8.0,2.0,5.7,14.4,2.0,0.0,0.0
2018,11,23,17,15,4.0,1.0,5.7,14.4,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,5.7,14.4,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,5.65,14.4,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,5.6,14.4,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,5.5,14.35,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,5.3,14.25,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,5.2,14.2,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,5.15,14.2,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,5.05,14.2,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,4.95,14.15,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,4.85,14.1,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,4.85,14.1,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,4.85,14.1,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,4.7,14.05,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,4.55,13.95,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,4.25,13.9,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,11,24,6,45,28.0,3.0,3.0,13.3,3.0,0.0,0.0
2018,11,24,7,0,56.0,6.0,3.0,13.3,6.0,48.06,0.0
2018,11,24,7,15,209.5,16.5,3.15,13.5,32.0,182.03,0.0
2018,11,24,7,30,363.0,27.0,3.3,13.7,58.0,395.02,284.76
2018,11,24,7,45,461.5,33.5,3.45,13.9,96.5,499.95,403.08
2018,11,24,8,0,560.0,40.0,3.6,14.1,135.0,598.12,488.19
2018,11,24,8,15,577.5,47.5,3.7,14.15,169.0,645.52,529.62
2018,11,24,8,30,595.0,55.0,3.8,14.2,203.0,682.09,560.44
2018,11,24,8,45,592.0,64.5,3.9,14.25,233.0,700.11,575.36
2018,11,24,9,0,589.0,74.0,4.0,14.3,263.0,715.33,587.19
2018,11,24,9,15,432.5,105.0,4.0,14.4,252.5,594.33,492.58
2018,11,24,9,30,276.0,136.0,4.0,14.5,242.0,454.51,378.93
2018,11,24,9,45,281.0,153.0,4.05,14.6,268.5,477.71,396.97
2018,11,24,10,0,286.0,170.0,4.1,14.7,295.0,499.16,412.76
2018,11,24,10,15,355.0,167.5,4.1,14.8,331.0,555.95,458.15
2018,11,24,10,30,424.0,165.0,4.1,14.9,367.0,635.05,519.08
2018,11,24,10,45,539.0,143.5,4.1,15.0,410.0,707.53,574.86
2018,11,24,11,0,654.0,122.0,4.1,15.1,453.0,785.93,632.52
2018,11,24,11,15,645.0,128.0,4.1,15.2,460.0,765.34,615.95
2018,11,24,11,30,636.0,134.0,4.1,15.3,467.0,742.35,598.33
2018,11,24,11,45,600.0,145.0,4.1,15.35,460.5,699.42,565.57
2018,11,24,12,0,564.0,156.0,4.1,15.4,454.0,647.72,525.23
2018,11,24,12,15,600.5,144.5,4.1,15.45,459.5,646.59,524.25
2018,11,24,12,30,637.0,133.0,4.1,15.5,465.0,632.37,512.95
2018,11,24,12,45,724.0,107.5,4.1,15.5,476.0,632.99,513.51
2018,11,24,13,0,811.0,82.0,4.1,15.5,487.0,621.76,504.14
2018,11,24,13,15,767.0,88.0,4.1,15.45,459.5,558.83,452.9
2018,11,24,13,30,723.0,94.0,4.1,15.4,432.0,498.94,403.28
2018,11,24,13,45,728.5,89.0,4.1,15.35,413.0,453.6,364.12
2018,11,24,14,0,734.0,84.0,4.1,15.3,394.0,406.43,322.15
2018,11,24,14,15,721.5,78.5,4.05,15.15,364.0,350.45,272.17
2018,11,24,14,30,709.0,73.0,4.0,15.0,334.0,296.35,222.72
2018,11,24,14,45,681.0,69.0,4.0,14.9,298.5,238.01,169.96
2018,11,24,15,0,653.0,65.0,4.0,14.8,263.0,183.78,121.7
2018,11,24,15,15,656.5,56.5,4.0,14.8,231.0,135.3,80.25
2018,11,24,15,30,660.0,48.0,4.0,14.8,199.0,84.16,44.58
2018,11,24,15,45,593.0,43.0,3.95,14.25,157.5,39.36,29.24
2018,11,24,16,0,526.0,38.0,3.9,13.7,116.0,31.96,22.36
2018,11,24,16,15,408.5,31.0,3.8,13.35,79.0,25.88,16.1
2018,11,24,16,30,291.0,24.0,3.7,13.0,42.0,20.04,2.63
2018,11,24,16,45,155.5,13.5,3.6,12.6,22.0,10.62,0.0
2018,11,24,17,0,20.0,3.0,3.5,12.2,2.0,0.0,0.0
2018,11,24,17,15,10.0,1.5,3.5,12.05,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,11,25,6,45,29.5,3.0,0.35,11.3,3.0,0.0,0.0
2018,11,25,7,0,59.0,6.0,0.3,11.3,6.0,4.72,0.0
2018,11,25,7,15,218.5,16.5,0.35,11.45,32.0,189.04,0.0
2018,11,25,7,30,378.0,27.0,0.4,11.6,58.0,404.7,278.97
2018,11,25,7,45,479.0,33.5,0.45,11.8,97.0,514.87,403.76
2018,11,25,8,0,580.0,40.0,0.5,12.0,136.0,615.25,486.42
2018,11,25,8,15,625.0,45.5,0.5,12.2,175.5,677.47,535.17
2018,11,25,8,30,670.0,51.0,0.5,12.4,215.0,738.79,580.57
2018,11,25,8,45,695.0,56.5,0.55,12.6,252.5,779.68,610.08
2018,11,25,9,0,720.0,62.0,0.6,12.8,290.0,818.31,636.94
2018,11,25,9,15,771.0,60.5,0.75,13.1,330.5,870.55,673.85
2018,11,25,9,30,822.0,59.0,0.9,13.4,371.0,919.73,707.69
2018,11,25,9,45,839.0,60.5,1.05,13.75,401.5,925.06,711.31
2018,11,25,10,0,856.0,62.0,1.2,14.1,432.0,938.29,720.74
2018,11,25,10,15,866.5,63.5,1.3,14.35,456.5,941.59,722.68
2018,11,25,10,30,877.0,65.0,1.4,14.6,481.0,941.24,722.32
2018,11,25,10,45,883.5,66.5,1.45,14.9,498.5,933.35,716.07
2018,11,25,11,0,890.0,68.0,1.5,15.2,516.0,921.78,707.54
2018,11,25,11,15,894.0,68.5,1.55,15.3,526.5,902.98,694.73
2018,11,25,11,30,898.0,69.0,1.6,15.4,537.0,880.69,679.65
2018,11,25,11,45,898.5,69.5,1.65,15.5,540.0,851.99,660.18
2018,11,25,12,0,899.0,70.0,1.7,15.6,543.0,820.16,638.5
2018,11,25,12,15,899.0,69.5,1.7,15.7,538.5,783.74,612.98
2018,11,25,12,30,899.0,69.0,1.7,15.8,534.0,744.52,585.37
2018,11,25,12,45,896.0,67.5,1.7,15.85,522.0,699.45,553.04
2018,11,25,13,0,893.0,66.0,1.7,15.9,510.0,652.22,516.68
2018,11,25,13,15,868.0,68.5,1.6,15.9,486.5,594.37,470.79
2018,11,25,13,30,843.0,71.0,1.5,15.9,463.0,539.96,426.44
2018,11,25,13,45,821.5,71.5,1.35,15.9,435.5,481.79,377.97
2018,11,25,14,0,800.0,72.0,1.2,15.9,408.0,424.25,328.84
2018,11,25,14,15,695.0,82.0,1.25,15.95,358.0,344.93,263.6
2018,11,25,14,30,590.0,92.0,1.3,16.0,308.0,276.22,206.54
2018,11,25,14,45,677.5,71.5,1.35,16.0,294.5,240.42,170.04
2018,11,25,15,0,765.0,51.0,1.4,16.0,281.0,195.72,125.54
2018,11,25,15,15,684.0,51.0,1.4,16.0,234.5,135.12,78.12
2018,11,25,15,30,603.0,51.0,1.4,16.0,188.0,81.29,43.36
2018,11,25,15,45,529.0,45.5,1.25,15.65,147.5,37.75,27.66
2018,11,25,16,0,455.0,40.0,1.1,15.3,107.0,33.15,23.25
2018,11,25,16,15,316.0,31.0,1.1,15.05,70.0,25.48,15.61
2018,11,25,16,30,177.0,22.0,1.1,14.8,33.0,16.8,0.5
2018,11,25,16,45,101.5,12.5,1.1,14.6,17.5,9.83,0.0
2018,11,25,17,0,26.0,3.0,1.1,14.4,2.0,0.0,0.0
2018,11,25,17,15,13.0,1.5,1.2,14.25,1.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,11,26,6,45,16.5,2.5,2.65,10.0,2.0,0.0,0.0
2018,11,26,7,0,33.0,5.0,2.7,10.0,4.0,0.0,0.0
2018,11,26,7,15,77.5,16.5,2.8,10.3,21.0,75.33,0.0
2018,11,26,7,30,122.0,28.0,2.9,10.6,38.0,188.33,127.58
2018,11,26,7,45,174.0,42.5,2.95,10.95,66.0,259.38,212.19
2018,11,26,8,0,226.0,57.0,3.0,11.3,94.0,326.81,273.82
2018,11,26,8,15,251.0,71.0,2.85,11.5,123.0,370.72,312.74
2018,11,26,8,30,276.0,85.0,2.7,11.7,152.0,392.42,332.48
2018,11,26,8,45,264.5,102.5,2.55,11.9,175.5,406.24,343.17
2018,11,26,9,0,253.0,120.0,2.4,12.1,199.0,418.09,351.52
2018,11,26,9,15,378.5,116.0,2.4,12.5,250.5,555.98,462.54
2018,11,26,9,30,504.0,112.0,2.4,12.9,302.0,672.13,550.28
2018,11,26,9,45,502.0,122.5,2.4,13.3,325.0,680.59,554.06
2018,11,26,10,0,500.0,133.0,2.4,13.7,348.0,686.62,556.82
2018,11,26,10,15,447.5,153.5,2.35,14.1,354.0,653.21,528.96
2018,11,26,10,30,395.0,174.0,2.3,14.5,360.0,617.59,498.94
2018,11,26,10,45,365.5,187.5,2.25,14.85,364.5,572.54,463.14
2018,11,26,11,0,336.0,201.0,2.2,15.2,369.0,549.9,443.83
2018,11,26,11,15,396.0,192.0,2.1,15.4,394.0,602.09,482.99
2018,11,26,11,30,456.0,183.0,2.0,15.6,419.0,629.3,502.68
2018,11,26,11,45,451.5,184.0,1.9,15.85,419.0,607.66,484.66
2018,11,26,12,0,447.0,185.0,1.8,16.1,419.0,584.56,465.94
2018,11,26,12,15,501.0,169.5,1.75,16.25,429.5,588.24,468.79
2018,11,26,12,30,555.0,154.0,1.7,16.4,440.0,586.29,466.9
2018,11,26,12,45,507.0,162.5,1.65,16.55,419.0,532.98,424.79
2018,11,26,13,0,459.0,171.0,1.6,16.7,398.0,481.89,384.32
2018,11,26,13,15,307.5,170.5,1.55,16.7,320.0,350.98,281.51
2018,11,26,13,30,156.0,170.0,1.5,16.7,242.0,238.83,191.5
2018,11,26,13,45,213.5,154.5,1.45,16.7,247.0,250.38,200.39
2018,11,26,14,0,271.0,139.0,1.4,16.7,252.0,245.44,194.57
2018,11,26,14,15,357.5,124.5,1.3,16.55,261.5,253.57,197.6
2018,11,26,14,30,444.0,110.0,1.2,16.4,271.0,242.46,183.38
2018,11,26,14,45,384.5,107.0,1.15,16.25,236.0,193.72,142.27
2018,11,26,15,0,325.0,104.0,1.1,16.1,201.0,151.67,107.85
2018,11,26,15,15,213.5,95.5,1.1,16.1,155.5,103.4,72.24
2018,11,26,15,30,102.0,87.0,1.1,16.1,110.0,71.53,51.44
2018,11,26,15,45,87.5,69.5,1.1,15.65,86.5,50.1,38.47
2018,11,26,16,0,73.0,52.0,1.1,15.2,63.0,38.08,27.5
2018,11,26,16,15,47.5,36.0,1.2,15.0,42.0,26.71,16.56
2018,11,26,16,30,22.0,20.0,1.3,14.8,21.0,15.2,0.0
2018,11,26,16,45,11.0,10.0,1.45,14.6,10.5,7.87,0.0
2018,11,26,17,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,27,6,45,10.5,1.5,2.1,11.6,1.5,0.0,0.0
2018,11,27,7,0,21.0,3.0,2.2,11.6,3.0,0.0,0.0
2018,11,27,7,15,10.5,9.5,2.2,11.75,9.5,15.91,0.0
2018,11,27,7,30,0.0,16.0,2.2,11.9,16.0,12.19,2.41
2018,11,27,7,45,0.0,26.5,2.25,12.05,26.5,20.23,11.09
2018,11,27,8,0,0.0,37.0,2.3,12.2,37.0,28.3,18.39
2018,11,27,8,15,0.0,45.0,2.4,12.5,45.0,34.61,24.05
2018,11,27,8,30,0.0,53.0,2.5,12.8,53.0,41.07,29.74
2018,11,27,8,45,0.0,58.0,2.65,13.05,58.0,44.56,32.78
2018,11,27,9,0,0.0,63.0,2.8,13.3,63.0,48.31,35.98
2018,11,27,9,15,0.0,69.0,2.9,13.5,69.0,53.17,40.07
2018,11,27,9,30,0.0,75.0,3.0,13.7,75.0,58.09,44.17
2018,11,27,9,45,4.0,105.0,3.15,13.85,106.5,90.28,71.58
2018,11,27,10,0,8.0,135.0,3.3,14.0,138.0,123.61,99.58
2018,11,27,10,15,7.0,144.5,3.4,14.1,147.5,130.51,105.04
2018,11,27,10,30,6.0,154.0,3.5,14.2,157.0,137.45,110.56
2018,11,27,10,45,32.0,179.0,3.65,14.3,195.0,204.59,166.99
2018,11,27,11,0,58.0,204.0,3.8,14.4,233.0,254.58,208.41
2018,11,27,11,15,60.5,206.0,3.95,14.4,236.5,254.36,208.02
2018,11,27,11,30,63.0,208.0,4.1,14.4,240.0,254.11,207.76
2018,11,27,11,45,33.5,175.0,4.3,14.45,192.0,188.55,153.11
2018,11,27,12,0,4.0,142.0,4.5,14.5,144.0,117.77,93.54
2018,11,27,12,15,4.0,119.0,4.65,14.55,121.0,97.02,76.3
2018,11,27,12,30,4.0,96.0,4.8,14.6,98.0,77.29,59.8
2018,11,27,12,45,2.0,75.0,4.95,14.6,76.0,58.99,44.38
2018,11,27,13,0,0.0,54.0,5.1,14.6,54.0,41.38,29.49
2018,11,27,13,15,4.0,70.5,5.15,14.65,72.5,56.48,42.38
2018,11,27,13,30,8.0,87.0,5.2,14.7,91.0,71.36,55.01
2018,11,27,13,45,4.0,74.5,5.2,14.7,76.5,59.14,44.68
2018,11,27,14,0,0.0,62.0,5.2,14.7,62.0,47.52,34.89
2018,11,27,14,15,3.5,69.0,5.2,14.65,70.5,54.23,40.62
2018,11,27,14,30,7.0,76.0,5.2,14.6,79.0,60.58,45.97
2018,11,27,14,45,7.0,67.5,5.15,14.6,70.0,53.55,39.97
2018,11,27,15,0,7.0,59.0,5.1,14.6,61.0,46.56,33.96
2018,11,27,15,15,3.5,52.0,5.1,14.6,53.0,40.27,28.69
2018,11,27,15,30,0.0,45.0,5.1,14.6,45.0,34.42,23.75
2018,11,27,15,45,0.0,35.5,4.65,14.45,35.5,27.11,18.37
2018,11,27,16,0,0.0,26.0,4.2,14.3,26.0,19.82,11.65
2018,11,27,16,15,1.5,19.0,3.9,14.2,19.0,14.48,6.37
2018,11,27,16,30,3.0,12.0,3.6,14.1,12.0,9.14,0.0
2018,11,27,16,45,1.5,6.0,3.3,14.0,6.0,4.72,0.0
2018,11,27,17,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.45,13.6,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.35,13.6,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,0.2,12.9,0.0,0.0,0.0
2018,11,28,7,15,1.5,5.5,0.45,13.0,5.5,5.53,0.0
2018,11,28,7,30,3.0,11.0,0.7,13.1,11.0,10.86,1.21
2018,11,28,7,45,5.5,17.5,1.0,13.25,18.0,18.51,9.82
2018,11,28,8,0,8.0,24.0,1.3,13.4,25.0,26.03,16.76
2018,11,28,8,15,7.5,26.5,1.45,13.5,28.0,27.74,18.47
2018,11,28,8,30,7.0,29.0,1.6,13.6,31.0,29.41,20.02
2018,11,28,8,45,66.5,60.5,1.7,13.75,81.0,133.98,111.86
2018,11,28,9,0,126.0,92.0,1.8,13.9,131.0,232.5,195.9
2018,11,28,9,15,121.5,98.5,1.8,14.05,139.5,233.72,196.09
2018,11,28,9,30,117.0,105.0,1.8,14.2,148.0,234.75,196.36
2018,11,28,9,45,108.0,125.5,1.75,14.4,168.0,249.18,207.0
2018,11,28,10,0,99.0,146.0,1.7,14.6,188.0,262.73,216.77
2018,11,28,10,15,83.5,159.0,1.8,14.7,196.0,238.5,196.15
2018,11,28,10,30,68.0,172.0,1.9,14.8,204.0,235.01,192.34
2018,11,28,10,45,136.0,184.5,2.0,14.9,251.0,330.7,271.14
2018,11,28,11,0,204.0,197.0,2.1,15.0,298.0,402.11,328.63
2018,11,28,11,15,359.0,181.0,2.1,15.05,363.0,535.02,434.25
2018,11,28,11,30,514.0,165.0,2.1,15.1,428.0,660.7,529.72
2018,11,28,11,45,416.0,160.5,2.15,15.15,374.5,552.91,446.02
2018,11,28,12,0,318.0,156.0,2.2,15.2,321.0,450.08,365.8
2018,11,28,12,15,410.0,134.0,2.4,15.2,344.5,480.73,392.22
2018,11,28,12,30,502.0,112.0,2.6,15.2,368.0,513.56,418.72
2018,11,28,12,45,475.5,137.5,2.85,15.2,375.5,486.76,396.61
2018,11,28,13,0,449.0,163.0,3.1,15.2,383.0,468.86,381.28
2018,11,28,13,15,303.5,181.0,3.2,15.2,327.0,359.99,293.03
2018,11,28,13,30,158.0,199.0,3.3,15.2,271.0,268.25,217.68
2018,11,28,13,45,152.5,188.0,3.4,15.2,254.5,243.51,197.17
2018,11,28,14,0,147.0,177.0,3.5,15.2,238.0,219.46,176.78
2018,11,28,14,15,274.0,145.5,3.45,15.2,248.0,234.41,186.08
2018,11,28,14,30,401.0,114.0,3.4,15.2,258.0,233.93,180.12
2018,11,28,14,45,440.5,100.0,3.3,15.15,243.0,203.71,150.35
2018,11,28,15,0,480.0,86.0,3.2,15.1,228.0,168.79,116.61
2018,11,28,15,15,436.5,77.0,3.2,15.1,191.5,122.11,78.52
2018,11,28,15,30,393.0,68.0,3.2,15.1,155.0,80.79,49.37
2018,11,28,15,45,365.5,57.0,2.85,14.95,124.5,43.61,32.84
2018,11,28,16,0,338.0,46.0,2.5,14.8,94.0,37.45,26.94
2018,11,28,16,15,247.5,34.0,2.5,14.65,62.5,25.92,15.77
2018,11,28,16,30,157.0,22.0,2.5,14.5,31.0,16.74,0.0
2018,11,28,16,45,78.5,11.0,2.45,14.4,15.5,8.65,0.0
2018,11,28,17,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.55,14.25,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,5.2,14.15,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.65,14.15,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.8,14.2,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,6.2,14.2,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,6.35,14.25,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,6.5,14.3,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,6.7,14.4,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,6.9,14.5,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,6.9,14.5,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,6.9,14.5,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,6.9,14.55,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,6.9,14.6,0.0,0.0,0.0
