Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,5,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,9,7,15,16.0,7.5,1.9,10.55,8.0,18.52,0.0
2018,12,9,7,30,32.0,15.0,1.9,10.6,16.0,38.03,0.0
2018,12,9,7,45,75.5,29.5,1.85,10.65,37.5,135.66,97.33
2018,12,9,8,0,119.0,44.0,1.8,10.7,59.0,193.66,158.52
2018,12,9,8,15,145.5,58.5,1.8,10.8,83.5,236.67,198.19
2018,12,9,8,30,172.0,73.0,1.8,10.9,108.0,280.24,236.74
2018,12,9,8,45,200.0,87.5,1.8,11.0,136.5,325.45,275.52
2018,12,9,9,0,228.0,102.0,1.8,11.1,165.0,370.58,313.11
2018,12,9,9,15,252.5,112.0,1.75,11.15,190.5,405.01,341.1
2018,12,9,9,30,277.0,122.0,1.7,11.2,216.0,439.07,368.11
2018,12,9,9,45,149.0,125.5,1.65,11.25,176.5,292.47,245.72
2018,12,9,10,0,21.0,129.0,1.6,11.3,137.0,132.64,108.45
2018,12,9,10,15,89.0,158.0,1.5,11.35,196.5,246.67,206.16
2018,12,9,10,30,157.0,187.0,1.4,11.4,256.0,365.27,302.77
2018,12,9,10,45,90.5,140.5,1.25,11.5,180.5,237.3,196.54
2018,12,9,11,0,24.0,94.0,1.1,11.6,105.0,104.02,83.91
2018,12,9,11,15,12.0,99.5,1.0,11.6,105.0,88.9,70.81
2018,12,9,11,30,0.0,105.0,0.9,11.6,105.0,82.74,65.02
2018,12,9,11,45,9.0,141.5,0.85,11.6,146.0,123.25,99.35
2018,12,9,12,0,18.0,178.0,0.8,11.6,187.0,164.54,133.63
2018,12,9,12,15,118.0,189.5,0.95,11.6,247.5,283.13,232.88
2018,12,9,12,30,218.0,201.0,1.1,11.6,308.0,361.67,296.85
2018,12,9,12,45,291.5,191.5,1.25,11.6,331.0,405.31,331.77
2018,12,9,13,0,365.0,182.0,1.4,11.6,354.0,425.97,348.45
2018,12,9,13,15,514.5,141.0,1.6,11.6,374.0,467.65,381.93
2018,12,9,13,30,664.0,100.0,1.8,11.6,394.0,486.81,396.08
2018,12,9,13,45,651.0,97.0,2.0,11.6,372.0,438.39,355.46
2018,12,9,14,0,638.0,94.0,2.2,11.6,350.0,390.13,314.03
2018,12,9,14,15,574.5,96.5,2.35,11.55,313.5,327.62,260.45
2018,12,9,14,30,511.0,99.0,2.5,11.5,277.0,271.07,211.29
2018,12,9,14,45,521.5,87.0,2.6,11.45,252.0,228.95,171.8
2018,12,9,15,0,532.0,75.0,2.7,11.4,227.0,185.33,130.86
2018,12,9,15,15,433.0,72.5,2.7,11.4,184.5,128.48,85.01
2018,12,9,15,30,334.0,70.0,2.7,11.4,142.0,86.84,55.5
2018,12,9,15,45,238.5,59.5,2.7,11.15,105.5,51.14,34.16
2018,12,9,16,0,143.0,49.0,2.7,10.9,69.0,36.12,26.11
2018,12,9,16,15,98.5,34.0,2.7,10.75,45.5,25.31,15.23
2018,12,9,16,30,54.0,19.0,2.7,10.6,22.0,14.37,0.0
2018,12,9,16,45,27.0,9.5,2.7,10.45,11.0,7.47,0.0
2018,12,9,17,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.85,8.55,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,3.05,8.45,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,3.15,8.45,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,10,7,15,8.0,5.5,3.4,8.65,6.0,10.63,0.0
2018,12,10,7,30,16.0,11.0,3.5,8.8,12.0,21.75,0.0
2018,12,10,7,45,29.0,27.5,3.65,8.9,30.5,73.69,49.5
2018,12,10,8,0,42.0,44.0,3.8,9.0,49.0,108.99,87.21
2018,12,10,8,15,70.0,60.5,3.85,9.15,73.0,154.64,128.99
2018,12,10,8,30,98.0,77.0,3.9,9.3,97.0,200.42,170.16
2018,12,10,8,45,96.5,92.0,3.95,9.45,115.0,215.97,183.98
2018,12,10,9,0,95.0,107.0,4.0,9.6,133.0,231.08,196.93
2018,12,10,9,15,87.0,121.0,4.05,9.85,147.5,237.88,202.13
2018,12,10,9,30,79.0,135.0,4.1,10.1,162.0,223.88,189.74
2018,12,10,9,45,70.0,145.0,4.15,10.35,170.5,222.65,187.9
2018,12,10,10,0,61.0,155.0,4.2,10.6,179.0,221.57,186.11
2018,12,10,10,15,44.0,159.5,4.15,10.9,177.5,205.55,171.41
2018,12,10,10,30,27.0,164.0,4.1,11.2,176.0,190.29,157.41
2018,12,10,10,45,18.5,156.5,4.05,11.5,165.0,152.69,125.2
2018,12,10,11,0,10.0,149.0,4.0,11.8,154.0,135.05,109.76
2018,12,10,11,15,58.5,178.0,3.9,12.0,206.5,224.29,185.9
2018,12,10,11,30,107.0,207.0,3.8,12.2,259.0,315.95,261.85
2018,12,10,11,45,146.0,205.0,3.65,12.4,276.5,339.53,281.37
2018,12,10,12,0,185.0,203.0,3.5,12.6,294.0,360.56,298.72
2018,12,10,12,15,368.5,175.0,3.45,12.75,355.5,479.5,397.09
2018,12,10,12,30,552.0,147.0,3.4,12.9,417.0,585.09,480.89
2018,12,10,12,45,684.0,114.0,3.4,13.05,441.0,623.64,510.46
2018,12,10,13,0,816.0,81.0,3.4,13.2,465.0,637.25,520.4
2018,12,10,13,15,846.5,71.5,3.45,13.25,457.0,603.51,492.25
2018,12,10,13,30,877.0,62.0,3.5,13.3,449.0,561.34,456.79
2018,12,10,13,45,865.5,60.5,3.6,13.35,425.0,506.37,409.89
2018,12,10,14,0,854.0,59.0,3.7,13.4,401.0,450.9,361.18
2018,12,10,14,15,835.5,57.5,3.75,13.35,370.5,392.43,308.78
2018,12,10,14,30,817.0,56.0,3.8,13.3,340.0,335.09,256.05
2018,12,10,14,45,789.5,53.0,3.9,13.25,304.0,273.83,199.72
2018,12,10,15,0,762.0,50.0,4.0,13.2,268.0,215.05,145.89
2018,12,10,15,15,720.5,47.0,4.0,13.2,229.0,156.86,95.62
2018,12,10,15,30,679.0,44.0,4.0,13.2,190.0,103.34,55.15
2018,12,10,15,45,613.0,39.5,3.65,12.6,150.0,52.68,28.43
2018,12,10,16,0,547.0,35.0,3.3,12.0,110.0,32.25,22.6
2018,12,10,16,15,422.0,28.0,3.3,11.7,73.5,23.5,13.69
2018,12,10,16,30,297.0,21.0,3.3,11.4,37.0,17.56,0.0
2018,12,10,16,45,148.5,10.5,3.3,11.1,18.5,8.26,0.0
2018,12,10,17,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,3.45,10.35,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,3.55,10.2,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.2,9.55,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.25,9.4,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.3,9.35,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.35,9.3,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,3.4,9.15,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,3.4,8.65,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,3.05,8.35,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,11,7,15,127.5,8.5,2.45,8.55,13.5,6.69,0.0
2018,12,11,7,30,255.0,17.0,2.4,8.8,27.0,221.77,0.0
2018,12,11,7,45,401.5,24.0,2.4,9.05,62.5,412.08,288.77
2018,12,11,8,0,548.0,31.0,2.4,9.3,98.0,564.9,455.04
2018,12,11,8,15,616.5,35.5,2.45,9.65,138.0,646.05,527.36
2018,12,11,8,30,685.0,40.0,2.5,10.0,178.0,727.34,594.1
2018,12,11,8,45,727.5,43.5,2.55,10.35,217.5,782.58,637.86
2018,12,11,9,0,770.0,47.0,2.6,10.7,257.0,836.22,678.31
2018,12,11,9,15,795.0,50.0,2.65,11.05,293.0,870.13,702.61
2018,12,11,9,30,820.0,53.0,2.7,11.4,329.0,890.35,716.16
2018,12,11,9,45,836.0,56.0,2.7,11.75,360.5,909.39,728.06
2018,12,11,10,0,852.0,59.0,2.7,12.1,392.0,925.12,737.28
2018,12,11,10,15,864.0,60.5,2.75,12.35,417.0,931.3,740.29
2018,12,11,10,30,876.0,62.0,2.8,12.6,442.0,933.93,740.87
2018,12,11,10,45,883.0,64.0,2.85,12.85,461.0,928.85,736.09
2018,12,11,11,0,890.0,66.0,2.9,13.1,480.0,920.11,728.88
2018,12,11,11,15,894.0,66.0,3.0,13.25,491.0,902.36,716.04
2018,12,11,11,30,898.0,66.0,3.1,13.4,502.0,881.18,700.85
2018,12,11,11,45,898.5,66.5,3.25,13.55,506.0,854.28,681.86
2018,12,11,12,0,899.0,67.0,3.4,13.7,510.0,824.24,660.51
2018,12,11,12,15,897.5,66.5,3.5,13.75,506.5,788.41,634.74
2018,12,11,12,30,896.0,66.0,3.6,13.8,503.0,749.89,606.8
2018,12,11,12,45,892.5,65.0,3.75,13.9,492.5,706.85,575.28
2018,12,11,13,0,889.0,64.0,3.9,14.0,482.0,661.63,539.69
2018,12,11,13,15,880.0,62.5,4.0,13.95,463.5,610.54,498.34
2018,12,11,13,30,871.0,61.0,4.1,13.9,445.0,558.22,454.87
2018,12,11,13,45,857.5,60.0,4.25,13.9,420.5,503.18,408.08
2018,12,11,14,0,844.0,59.0,4.4,13.9,396.0,447.85,359.57
2018,12,11,14,15,823.5,57.0,4.35,13.8,365.0,388.69,306.43
2018,12,11,14,30,803.0,55.0,4.3,13.7,334.0,330.95,253.33
2018,12,11,14,45,691.0,62.5,4.25,13.6,284.5,257.16,189.27
2018,12,11,15,0,579.0,70.0,4.2,13.5,235.0,193.5,135.31
2018,12,11,15,15,620.0,57.0,4.2,13.5,210.5,149.67,94.01
2018,12,11,15,30,661.0,44.0,4.2,13.5,186.0,103.11,55.38
2018,12,11,15,45,591.0,40.0,3.65,12.85,146.5,53.75,28.99
2018,12,11,16,0,521.0,36.0,3.1,12.2,107.0,32.99,23.23
2018,12,11,16,15,374.0,28.5,3.2,11.95,70.0,23.72,13.87
2018,12,11,16,30,227.0,21.0,3.3,11.7,33.0,17.39,0.0
2018,12,11,16,45,113.5,10.5,3.45,11.4,16.5,8.26,0.0
2018,12,11,17,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,4.2,10.95,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,4.65,10.85,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,4.65,10.45,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,4.55,10.25,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,4.45,10.15,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,4.45,9.8,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,12,12,7,15,41.0,7.0,4.7,9.85,8.5,5.51,0.0
2018,12,12,7,30,82.0,14.0,4.9,10.0,17.0,77.93,0.0
2018,12,12,7,45,177.5,27.0,5.1,10.2,45.0,234.99,161.31
2018,12,12,8,0,273.0,40.0,5.3,10.4,73.0,343.73,283.91
2018,12,12,8,15,347.0,48.5,5.4,10.5,107.0,427.9,361.09
2018,12,12,8,30,421.0,57.0,5.5,10.6,141.0,513.78,435.99
2018,12,12,8,45,489.5,63.0,5.6,10.7,180.5,592.54,502.72
2018,12,12,9,0,558.0,69.0,5.7,10.8,220.0,671.11,567.25
2018,12,12,9,15,509.0,85.0,5.6,11.0,237.5,647.4,547.55
2018,12,12,9,30,460.0,101.0,5.5,11.2,255.0,612.6,518.69
2018,12,12,9,45,469.5,110.0,5.4,11.35,280.0,631.3,532.76
2018,12,12,10,0,479.0,119.0,5.3,11.5,305.0,647.87,544.61
2018,12,12,10,15,654.5,93.0,5.25,11.75,365.5,789.69,654.26
2018,12,12,10,30,830.0,67.0,5.2,12.0,426.0,907.97,741.7
2018,12,12,10,45,838.5,68.5,5.2,12.25,444.5,904.02,736.43
2018,12,12,11,0,847.0,70.0,5.2,12.5,463.0,896.47,729.36
2018,12,12,11,15,885.5,66.0,5.25,12.75,486.0,895.14,727.43
2018,12,12,11,30,924.0,62.0,5.3,13.0,509.0,899.32,729.75
2018,12,12,11,45,921.0,63.0,5.35,13.25,512.0,869.56,706.75
2018,12,12,12,0,918.0,64.0,5.4,13.5,515.0,836.77,681.7
2018,12,12,12,15,922.0,63.0,5.45,13.65,514.0,804.11,657.0
2018,12,12,12,30,926.0,62.0,5.5,13.8,513.0,768.28,629.83
2018,12,12,12,45,918.5,63.0,5.55,14.0,502.5,723.74,595.71
2018,12,12,13,0,911.0,64.0,5.6,14.2,492.0,677.18,557.86
2018,12,12,13,15,824.5,77.0,5.55,14.25,453.5,598.63,492.82
2018,12,12,13,30,738.0,90.0,5.5,14.3,415.0,521.01,427.9
2018,12,12,13,45,731.0,85.0,5.45,14.4,392.0,470.09,383.7
2018,12,12,14,0,724.0,80.0,5.4,14.5,369.0,418.63,337.9
2018,12,12,14,15,695.0,77.5,5.25,14.45,337.5,360.61,286.04
2018,12,12,14,30,666.0,75.0,5.1,14.4,306.0,304.85,235.32
2018,12,12,14,45,626.5,70.5,4.9,14.35,270.0,246.85,182.81
2018,12,12,15,0,587.0,66.0,4.7,14.3,234.0,192.99,134.44
2018,12,12,15,15,501.5,64.5,4.7,14.3,193.5,138.81,89.94
2018,12,12,15,30,416.0,63.0,4.7,14.3,153.0,94.66,57.82
2018,12,12,15,45,404.0,52.0,4.05,13.55,124.0,55.76,33.61
2018,12,12,16,0,392.0,41.0,3.4,12.8,95.0,33.71,23.8
2018,12,12,16,15,352.5,31.0,3.4,12.5,66.5,25.74,15.52
2018,12,12,16,30,313.0,21.0,3.4,12.2,38.0,17.58,0.0
2018,12,12,16,45,156.5,10.5,3.35,11.9,19.0,8.26,0.0
2018,12,12,17,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.95,8.6,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,3.05,8.4,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,13,7,15,118.0,8.0,3.2,8.6,12.0,0.0,0.0
2018,12,13,7,30,236.0,16.0,3.3,8.9,24.0,204.89,0.0
2018,12,13,7,45,382.5,23.5,3.4,9.2,58.5,391.43,259.9
2018,12,13,8,0,529.0,31.0,3.5,9.5,93.0,546.59,441.7
2018,12,13,8,15,602.5,35.5,3.6,9.8,133.0,632.14,519.97
2018,12,13,8,30,676.0,40.0,3.7,10.1,173.0,717.85,591.92
2018,12,13,8,45,721.5,43.5,3.85,10.4,213.0,775.89,639.48
2018,12,13,9,0,767.0,47.0,4.0,10.7,253.0,832.43,683.76
2018,12,13,9,15,796.5,49.5,4.05,11.05,290.0,870.07,711.52
2018,12,13,9,30,826.0,52.0,4.1,11.4,327.0,894.09,728.2
2018,12,13,9,45,846.0,53.5,4.1,11.75,358.5,914.95,741.79
2018,12,13,10,0,866.0,55.0,4.1,12.1,390.0,932.61,752.7
2018,12,13,10,15,880.0,56.0,4.1,12.55,416.0,940.24,755.87
2018,12,13,10,30,894.0,57.0,4.1,13.0,442.0,944.26,756.48
2018,12,13,10,45,903.0,58.0,4.1,13.4,461.5,939.81,751.2
2018,12,13,11,0,912.0,59.0,4.1,13.8,481.0,931.62,743.42
2018,12,13,11,15,917.0,60.0,4.1,14.0,493.5,916.04,731.02
2018,12,13,11,30,922.0,61.0,4.1,14.2,506.0,896.85,716.18
2018,12,13,11,45,924.0,61.0,4.15,14.4,510.5,870.23,696.32
2018,12,13,12,0,926.0,61.0,4.2,14.6,515.0,840.33,674.14
2018,12,13,12,15,923.0,61.5,4.1,14.75,512.0,803.96,646.65
2018,12,13,12,30,920.0,62.0,4.0,14.9,509.0,764.87,617.17
2018,12,13,12,45,914.0,62.0,3.95,15.05,498.5,720.54,583.88
2018,12,13,13,0,908.0,62.0,3.9,15.2,488.0,674.14,547.06
2018,12,13,13,15,898.5,62.0,3.8,15.25,470.5,623.74,505.75
2018,12,13,13,30,889.0,62.0,3.7,15.3,453.0,572.03,462.48
2018,12,13,13,45,875.0,61.0,3.6,15.35,428.5,515.9,414.69
2018,12,13,14,0,861.0,60.0,3.5,15.4,404.0,459.47,365.41
2018,12,13,14,15,841.5,58.0,3.3,15.35,373.0,399.8,312.35
2018,12,13,14,30,822.0,56.0,3.1,15.3,342.0,341.45,259.24
2018,12,13,14,45,792.5,54.5,2.95,15.2,306.5,280.8,203.99
2018,12,13,15,0,763.0,53.0,2.8,15.1,271.0,222.75,151.28
2018,12,13,15,15,720.5,49.5,2.8,15.1,231.5,163.68,100.53
2018,12,13,15,30,678.0,46.0,2.8,15.1,192.0,109.42,59.11
2018,12,13,15,45,609.0,41.5,2.4,14.3,151.5,58.37,30.99
2018,12,13,16,0,540.0,37.0,2.0,13.5,111.0,33.99,23.99
2018,12,13,16,15,411.0,29.5,2.0,13.2,74.0,24.71,14.67
2018,12,13,16,30,282.0,22.0,2.0,12.9,37.0,18.38,0.0
2018,12,13,16,45,141.0,11.0,2.05,12.55,18.5,8.65,0.0
2018,12,13,17,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,4.05,11.35,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,4.4,11.45,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,4.85,11.6,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,5.4,11.85,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,5.9,12.15,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,6.25,12.4,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2018,12,14,7,15,7.5,4.5,6.6,12.65,4.5,0.0,0.0
2018,12,14,7,30,15.0,9.0,6.8,12.8,9.0,19.29,0.0
2018,12,14,7,45,7.5,18.0,7.0,12.95,18.0,22.0,8.75
2018,12,14,8,0,0.0,27.0,7.2,13.1,27.0,20.62,11.25
2018,12,14,8,15,0.0,38.0,7.35,13.25,38.0,29.97,19.61
2018,12,14,8,30,0.0,49.0,7.5,13.4,49.0,39.8,28.29
2018,12,14,8,45,1.0,61.5,7.7,13.5,62.0,52.24,39.18
2018,12,14,9,0,2.0,74.0,7.9,13.6,75.0,64.56,49.89
2018,12,14,9,15,1.0,48.0,7.95,13.7,48.5,37.67,26.8
2018,12,14,9,30,0.0,22.0,8.0,13.8,22.0,16.75,8.76
2018,12,14,9,45,0.0,26.5,8.1,13.85,26.5,20.19,11.71
2018,12,14,10,0,0.0,31.0,8.2,13.9,31.0,23.65,14.64
2018,12,14,10,15,26.5,75.0,8.2,13.95,86.5,90.51,72.97
2018,12,14,10,30,53.0,119.0,8.2,14.0,142.0,161.72,134.1
2018,12,14,10,45,256.0,138.0,8.25,14.05,255.5,412.15,349.06
2018,12,14,11,0,459.0,157.0,8.3,14.1,369.0,638.96,536.04
2018,12,14,11,15,518.5,147.0,8.3,14.15,392.0,667.15,558.59
2018,12,14,11,30,578.0,137.0,8.3,14.2,415.0,699.99,584.46
2018,12,14,11,45,561.5,141.5,8.25,14.25,414.0,661.36,552.88
2018,12,14,12,0,545.0,146.0,8.2,14.3,413.0,630.83,527.23
2018,12,14,12,15,366.5,172.0,8.1,14.3,351.0,495.62,413.96
2018,12,14,12,30,188.0,198.0,8.0,14.3,289.0,338.36,281.58
2018,12,14,12,45,117.5,184.5,7.95,14.3,241.0,263.68,218.31
2018,12,14,13,0,47.0,171.0,7.9,14.3,193.0,182.49,149.21
2018,12,14,13,15,54.0,168.5,7.75,14.25,193.0,180.71,147.83
2018,12,14,13,30,61.0,166.0,7.6,14.2,193.0,178.23,145.71
2018,12,14,13,45,87.5,147.0,7.45,14.15,183.0,178.63,146.01
2018,12,14,14,0,114.0,128.0,7.3,14.1,173.0,166.22,135.11
2018,12,14,14,15,111.0,117.0,7.1,14.0,158.5,146.93,118.14
2018,12,14,14,30,108.0,106.0,6.9,13.9,144.0,128.15,101.46
2018,12,14,14,45,54.0,78.5,6.75,13.85,97.5,77.81,59.4
2018,12,14,15,0,0.0,51.0,6.6,13.8,51.0,39.02,27.9
2018,12,14,15,15,0.0,40.5,6.6,13.8,40.5,30.93,20.92
2018,12,14,15,30,0.0,30.0,6.6,13.8,30.0,22.86,13.92
2018,12,14,15,45,0.0,24.5,6.05,13.55,24.5,18.65,10.2
2018,12,14,16,0,0.0,19.0,5.5,13.3,19.0,14.45,6.97
2018,12,14,16,15,7.0,12.5,5.3,13.2,13.0,9.83,2.44
2018,12,14,16,30,14.0,6.0,5.1,13.1,7.0,4.76,0.0
2018,12,14,16,45,7.0,3.0,4.9,13.0,3.5,2.36,0.0
2018,12,14,17,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,4.55,12.85,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,12,15,7,15,3.0,4.5,3.5,11.55,4.5,0.0,0.0
2018,12,15,7,30,6.0,9.0,3.6,11.8,9.0,11.96,0.0
2018,12,15,7,45,25.0,24.5,3.75,12.05,27.0,51.42,26.99
2018,12,15,8,0,44.0,40.0,3.9,12.3,45.0,105.94,82.64
2018,12,15,8,15,63.5,56.0,4.05,12.5,66.5,143.19,117.11
2018,12,15,8,30,83.0,72.0,4.2,12.7,88.0,180.23,150.34
2018,12,15,8,45,184.0,82.5,4.3,12.9,128.5,303.96,257.87
2018,12,15,9,0,285.0,93.0,4.4,13.1,169.0,412.11,350.07
2018,12,15,9,15,336.5,101.0,4.4,13.35,203.0,494.53,417.06
2018,12,15,9,30,388.0,109.0,4.4,13.6,237.0,553.62,464.37
2018,12,15,9,45,411.5,118.0,4.35,13.85,265.5,585.61,488.54
2018,12,15,10,0,435.0,127.0,4.3,14.1,294.0,615.74,510.86
2018,12,15,10,15,358.5,149.0,4.2,14.3,293.0,539.7,448.0
2018,12,15,10,30,282.0,171.0,4.1,14.5,292.0,487.55,403.47
2018,12,15,10,45,231.5,186.0,4.0,14.65,288.0,450.61,371.76
2018,12,15,11,0,181.0,201.0,3.9,14.8,284.0,392.65,323.53
2018,12,15,11,15,123.5,200.5,3.8,14.95,258.0,331.57,272.32
2018,12,15,11,30,66.0,200.0,3.7,15.1,232.0,253.84,207.34
2018,12,15,11,45,99.5,208.0,3.65,15.2,256.5,286.76,234.98
2018,12,15,12,0,133.0,216.0,3.6,15.3,281.0,335.02,274.11
2018,12,15,12,15,79.5,187.0,3.6,15.35,226.0,235.58,192.26
2018,12,15,12,30,26.0,158.0,3.6,15.4,171.0,160.55,129.37
2018,12,15,12,45,32.5,166.5,3.6,15.45,182.0,171.37,138.51
2018,12,15,13,0,39.0,175.0,3.6,15.5,193.0,181.44,146.83
2018,12,15,13,15,31.0,159.5,3.55,15.45,173.5,158.03,127.38
2018,12,15,13,30,23.0,144.0,3.5,15.4,154.0,136.12,109.16
2018,12,15,13,45,16.0,125.5,3.5,15.35,132.5,107.47,85.27
2018,12,15,14,0,9.0,107.0,3.5,15.3,111.0,87.75,68.78
2018,12,15,14,15,16.5,101.5,3.5,15.25,107.5,85.63,66.97
2018,12,15,14,30,24.0,96.0,3.5,15.2,104.0,85.84,66.95
2018,12,15,14,45,68.0,102.5,3.5,15.1,122.5,101.59,78.75
2018,12,15,15,0,112.0,109.0,3.5,15.0,141.0,114.91,87.66
2018,12,15,15,15,132.5,96.0,3.5,15.0,128.5,98.54,72.23
2018,12,15,15,30,153.0,83.0,3.5,15.0,116.0,81.28,56.91
2018,12,15,15,45,128.0,67.0,3.55,14.5,90.5,55.23,38.06
2018,12,15,16,0,103.0,51.0,3.6,14.0,65.0,37.46,26.96
2018,12,15,16,15,73.5,35.5,3.65,13.75,43.5,26.39,16.09
2018,12,15,16,30,44.0,20.0,3.7,13.5,22.0,15.2,0.0
2018,12,15,16,45,22.0,10.0,3.8,13.2,11.0,7.87,0.0
2018,12,15,17,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,4.4,12.45,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,4.45,12.25,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,4.6,12.35,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,4.8,12.45,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,5.0,12.55,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,5.25,12.65,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,5.5,12.75,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,5.75,12.85,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,5.95,12.95,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,6.05,13.05,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,6.1,13.1,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,6.05,13.1,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,6.0,13.1,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,5.95,13.1,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,5.85,13.05,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,5.75,12.95,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,5.65,12.85,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,5.55,12.8,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,5.6,12.85,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,5.9,13.15,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,6.0,13.2,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,6.05,13.2,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,6.15,13.2,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,6.2,13.2,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,6.1,13.15,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,6.0,13.1,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,5.95,13.05,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,12,16,7,15,0.0,2.0,5.95,13.1,2.0,0.0,0.0
2018,12,16,7,30,0.0,4.0,6.0,13.2,4.0,3.15,0.0
2018,12,16,7,45,0.0,10.0,6.05,13.3,10.0,7.59,0.0
2018,12,16,8,0,0.0,16.0,6.1,13.4,16.0,12.16,4.25
2018,12,16,8,15,0.0,21.0,6.25,13.5,21.0,15.98,7.79
2018,12,16,8,30,0.0,26.0,6.4,13.6,26.0,19.8,11.22
2018,12,16,8,45,0.0,31.5,6.5,13.75,31.5,24.01,14.94
2018,12,16,9,0,0.0,37.0,6.6,13.9,37.0,28.23,18.62
2018,12,16,9,15,0.0,37.0,6.65,13.95,37.0,28.23,18.64
2018,12,16,9,30,0.0,37.0,6.7,14.0,37.0,28.24,18.63
2018,12,16,9,45,0.0,35.5,6.75,14.1,35.5,27.09,17.62
2018,12,16,10,0,0.0,34.0,6.8,14.2,34.0,25.95,16.6
2018,12,16,10,15,0.5,66.5,6.9,14.25,66.5,51.48,38.38
2018,12,16,10,30,1.0,99.0,7.0,14.3,99.0,80.11,62.62
2018,12,16,10,45,1.5,92.0,7.15,14.35,92.5,73.55,57.0
2018,12,16,11,0,2.0,85.0,7.3,14.4,86.0,67.51,51.83
2018,12,16,11,15,4.5,94.5,7.25,14.4,96.5,77.89,60.67
2018,12,16,11,30,7.0,104.0,7.2,14.4,107.0,88.18,69.4
2018,12,16,11,45,4.5,98.5,7.15,14.4,100.5,80.82,63.04
2018,12,16,12,0,2.0,93.0,7.1,14.4,94.0,73.8,57.0
2018,12,16,12,15,1.0,75.5,7.0,14.4,76.0,58.78,44.28
2018,12,16,12,30,0.0,58.0,6.9,14.4,58.0,44.46,32.14
2018,12,16,12,45,0.0,57.5,6.85,14.4,57.5,44.07,31.83
2018,12,16,13,0,0.0,57.0,6.8,14.4,57.0,43.68,31.53
2018,12,16,13,15,0.0,54.0,6.85,14.45,54.0,41.36,29.58
2018,12,16,13,30,0.0,51.0,6.9,14.5,51.0,39.04,27.64
2018,12,16,13,45,0.0,44.5,6.95,14.5,44.5,34.03,23.41
2018,12,16,14,0,0.0,38.0,7.0,14.5,38.0,29.02,19.18
2018,12,16,14,15,0.0,28.5,7.05,14.5,28.5,21.73,12.97
2018,12,16,14,30,0.0,19.0,7.1,14.5,19.0,14.46,6.76
2018,12,16,14,45,14.0,38.5,7.2,14.45,42.5,34.38,23.45
2018,12,16,15,0,28.0,58.0,7.3,14.4,66.0,52.14,37.97
2018,12,16,15,15,37.0,70.0,7.3,14.4,79.0,60.84,44.76
2018,12,16,15,30,46.0,82.0,7.3,14.4,92.0,66.98,49.45
2018,12,16,15,45,33.0,65.5,7.25,14.2,72.0,49.79,35.68
2018,12,16,16,0,20.0,49.0,7.2,14.0,52.0,35.9,25.59
2018,12,16,16,15,13.5,33.5,7.1,13.95,35.0,24.93,14.9
2018,12,16,16,30,7.0,18.0,7.0,13.9,18.0,13.79,0.0
2018,12,16,16,45,3.5,9.0,6.95,13.85,9.0,7.08,0.0
2018,12,16,17,0,0.0,0.0,6.9,13.8,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,6.6,13.8,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,6.3,13.8,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,6.05,13.8,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,5.8,13.8,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,5.55,13.75,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,4.75,13.7,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,4.45,13.65,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,17,7,15,93.0,7.0,2.1,10.5,9.5,0.0,0.0
2018,12,17,7,30,186.0,14.0,2.0,10.8,19.0,161.72,0.0
2018,12,17,7,45,345.0,21.5,1.95,11.05,51.5,351.92,192.2
2018,12,17,8,0,504.0,29.0,1.9,11.3,84.0,520.46,410.12
2018,12,17,8,15,580.5,33.0,1.85,11.55,122.5,607.12,489.1
2018,12,17,8,30,657.0,37.0,1.8,11.8,161.0,694.17,559.71
2018,12,17,8,45,673.0,43.0,1.8,12.05,195.5,727.84,587.31
2018,12,17,9,0,689.0,49.0,1.8,12.3,230.0,759.41,611.68
2018,12,17,9,15,745.5,49.5,1.75,12.45,271.0,819.73,655.13
2018,12,17,9,30,802.0,50.0,1.7,12.6,312.0,866.89,687.17
2018,12,17,9,45,671.0,79.0,1.65,12.8,313.0,797.47,635.27
2018,12,17,10,0,540.0,108.0,1.6,13.0,314.0,702.48,565.01
2018,12,17,10,15,684.0,88.0,1.6,13.15,367.0,812.16,644.71
2018,12,17,10,30,828.0,68.0,1.6,13.3,420.0,908.36,710.08
2018,12,17,10,45,853.0,65.5,1.65,13.4,442.5,904.38,705.65
2018,12,17,11,0,878.0,63.0,1.7,13.5,465.0,907.38,707.43
2018,12,17,11,15,853.0,70.5,1.75,13.55,470.0,874.29,684.16
2018,12,17,11,30,828.0,78.0,1.8,13.6,475.0,848.3,666.23
2018,12,17,11,45,801.0,85.5,1.9,13.7,472.5,808.19,638.45
2018,12,17,12,0,774.0,93.0,2.0,13.8,470.0,766.21,609.12
2018,12,17,12,15,604.5,130.0,2.05,13.85,423.5,647.87,521.55
2018,12,17,12,30,435.0,167.0,2.1,13.9,377.0,524.32,425.42
2018,12,17,12,45,345.0,180.0,2.15,13.95,344.5,435.23,355.3
2018,12,17,13,0,255.0,193.0,2.2,14.0,312.0,370.21,302.35
2018,12,17,13,15,217.5,187.5,2.25,14.0,286.5,312.67,255.83
2018,12,17,13,30,180.0,182.0,2.3,14.0,261.0,272.45,222.56
2018,12,17,13,45,110.0,155.0,2.3,13.95,202.5,198.53,161.44
2018,12,17,14,0,40.0,128.0,2.3,13.9,144.0,125.23,100.43
2018,12,17,14,15,36.5,102.0,2.3,13.8,115.5,98.06,77.6
2018,12,17,14,30,33.0,76.0,2.3,13.7,87.0,72.4,55.74
2018,12,17,14,45,234.5,70.5,2.25,13.6,138.5,136.44,103.71
2018,12,17,15,0,436.0,65.0,2.2,13.5,190.0,164.15,116.97
2018,12,17,15,15,526.5,56.5,2.2,13.5,186.0,141.82,91.62
2018,12,17,15,30,617.0,48.0,2.2,13.5,182.0,110.62,62.28
2018,12,17,15,45,502.0,45.5,2.0,13.05,139.5,59.77,32.52
2018,12,17,16,0,387.0,43.0,1.8,12.6,97.0,35.28,25.27
2018,12,17,16,15,222.0,32.0,1.75,12.4,60.5,24.38,14.67
2018,12,17,16,30,57.0,21.0,1.7,12.2,24.0,15.82,0.0
2018,12,17,16,45,34.5,11.0,1.7,12.05,12.5,8.65,0.0
2018,12,17,17,0,12.0,1.0,1.7,11.9,1.0,0.0,0.0
2018,12,17,17,15,6.0,0.5,1.7,11.85,0.5,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,18,7,15,19.0,5.0,2.2,10.55,5.5,0.0,0.0
2018,12,18,7,30,38.0,10.0,2.2,10.8,11.0,38.62,0.0
2018,12,18,7,45,129.5,23.0,2.2,11.1,35.5,180.25,91.25
2018,12,18,8,0,221.0,36.0,2.2,11.4,60.0,292.24,234.58
2018,12,18,8,15,267.5,49.5,2.25,11.65,91.0,354.4,294.12
2018,12,18,8,30,314.0,63.0,2.3,11.9,122.0,418.15,349.67
2018,12,18,8,45,455.0,62.0,2.35,12.15,169.0,556.9,462.29
2018,12,18,9,0,596.0,61.0,2.4,12.4,216.0,694.95,569.13
2018,12,18,9,15,524.0,80.0,2.35,12.6,231.0,654.66,537.28
2018,12,18,9,30,452.0,99.0,2.3,12.8,246.0,602.09,496.49
2018,12,18,9,45,638.0,79.0,2.2,12.95,309.0,765.39,619.09
2018,12,18,10,0,824.0,59.0,2.1,13.1,372.0,908.84,719.24
2018,12,18,10,15,840.0,60.0,2.0,13.25,398.0,908.01,714.61
2018,12,18,10,30,856.0,61.0,1.9,13.4,424.0,914.75,716.87
2018,12,18,10,45,846.5,66.0,1.8,13.6,439.0,899.32,703.44
2018,12,18,11,0,837.0,71.0,1.7,13.8,454.0,891.11,695.42
2018,12,18,11,15,862.5,67.0,1.65,13.9,471.0,878.91,685.55
2018,12,18,11,30,888.0,63.0,1.6,14.0,488.0,872.98,680.25
2018,12,18,11,45,890.5,63.0,1.5,14.1,493.0,848.27,661.28
2018,12,18,12,0,893.0,63.0,1.4,14.2,498.0,820.36,640.39
2018,12,18,12,15,892.0,63.0,1.35,14.25,496.0,786.56,616.18
2018,12,18,12,30,891.0,63.0,1.3,14.3,494.0,750.01,590.03
2018,12,18,12,45,886.5,62.5,1.25,14.35,484.0,707.78,559.72
2018,12,18,13,0,882.0,62.0,1.2,14.4,474.0,663.42,526.33
2018,12,18,13,15,874.0,61.0,1.2,14.4,457.0,614.4,488.4
2018,12,18,13,30,866.0,60.0,1.2,14.4,440.0,564.01,448.36
2018,12,18,13,45,731.5,82.0,1.25,14.45,391.5,474.41,377.35
2018,12,18,14,0,597.0,104.0,1.3,14.5,343.0,391.72,310.83
2018,12,18,14,15,646.5,87.0,1.3,14.45,328.0,358.43,280.67
2018,12,18,14,30,696.0,70.0,1.3,14.4,313.0,318.69,243.27
2018,12,18,14,45,661.5,67.5,1.35,14.35,279.5,262.18,193.14
2018,12,18,15,0,627.0,65.0,1.4,14.3,246.0,209.01,145.82
2018,12,18,15,15,601.0,57.5,1.4,14.3,211.0,156.5,100.07
2018,12,18,15,30,575.0,50.0,1.4,14.3,176.0,107.01,60.59
2018,12,18,15,45,558.0,42.0,1.3,13.9,143.5,63.17,33.36
2018,12,18,16,0,541.0,34.0,1.2,13.5,111.0,31.31,21.74
2018,12,18,16,15,433.5,28.0,1.2,13.3,76.0,25.59,15.68
2018,12,18,16,30,326.0,22.0,1.2,13.1,41.0,18.42,0.38
2018,12,18,16,45,175.5,12.5,1.2,12.95,21.5,9.83,0.0
2018,12,18,17,0,25.0,3.0,1.2,12.8,2.0,0.0,0.0
2018,12,18,17,15,12.5,1.5,1.15,12.75,1.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,19,7,15,44.0,5.5,0.75,11.45,6.5,0.0,0.0
2018,12,19,7,30,88.0,11.0,0.7,11.6,13.0,79.76,0.0
2018,12,19,7,45,231.0,21.5,0.65,11.75,42.5,264.79,124.48
2018,12,19,8,0,374.0,32.0,0.6,11.9,72.0,422.16,328.84
2018,12,19,8,15,388.5,42.5,0.8,12.1,100.0,456.17,367.91
