Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,8,30,403.0,53.0,1.0,12.3,128.0,490.13,400.18
2018,12,19,8,45,263.5,48.5,1.2,12.55,102.0,346.0,289.16
2018,12,19,9,0,124.0,44.0,1.4,12.8,76.0,182.56,154.33
2018,12,19,9,15,142.0,61.5,1.65,13.05,103.5,224.31,190.32
2018,12,19,9,30,160.0,79.0,1.9,13.3,131.0,264.78,223.93
2018,12,19,9,45,114.0,104.0,2.15,13.6,143.0,231.14,193.96
2018,12,19,10,0,68.0,129.0,2.4,13.9,155.0,195.84,162.54
2018,12,19,10,15,285.5,127.0,2.45,14.05,246.5,440.63,367.77
2018,12,19,10,30,503.0,125.0,2.5,14.2,338.0,665.27,542.36
2018,12,19,10,45,451.0,144.5,2.6,14.35,342.0,630.13,512.87
2018,12,19,11,0,399.0,164.0,2.7,14.5,346.0,593.29,482.93
2018,12,19,11,15,498.5,147.5,2.65,14.6,381.5,651.92,528.9
2018,12,19,11,30,598.0,131.0,2.6,14.7,417.0,714.07,574.66
2018,12,19,11,45,691.5,110.0,2.6,14.8,444.0,750.16,600.39
2018,12,19,12,0,785.0,89.0,2.6,14.9,471.0,772.53,616.14
2018,12,19,12,15,736.5,99.5,2.5,14.95,456.5,719.92,576.54
2018,12,19,12,30,688.0,110.0,2.4,15.0,442.0,663.58,533.93
2018,12,19,12,45,721.0,102.0,2.3,15.1,444.0,645.81,519.63
2018,12,19,13,0,754.0,94.0,2.2,15.2,446.0,623.26,500.98
2018,12,19,13,15,715.5,95.5,2.1,15.2,420.5,562.13,452.27
2018,12,19,13,30,677.0,97.0,2.0,15.2,395.0,502.71,404.29
2018,12,19,13,45,652.5,97.5,1.9,15.2,372.0,451.64,361.89
2018,12,19,14,0,628.0,98.0,1.8,15.2,349.0,401.63,319.39
2018,12,19,14,15,717.0,77.0,1.7,15.15,343.5,378.71,296.17
2018,12,19,14,30,806.0,56.0,1.6,15.1,338.0,345.6,262.48
2018,12,19,14,45,780.0,54.0,1.55,15.05,304.0,286.37,209.02
2018,12,19,15,0,754.0,52.0,1.5,15.0,270.0,229.32,157.42
2018,12,19,15,15,660.0,53.5,1.5,15.0,224.5,166.19,105.31
2018,12,19,15,30,566.0,55.0,1.5,15.0,179.0,111.53,64.45
2018,12,19,15,45,522.5,48.0,1.25,14.55,144.0,65.15,35.37
2018,12,19,16,0,479.0,41.0,1.0,14.1,109.0,34.16,24.18
2018,12,19,16,15,313.0,31.5,0.95,13.95,70.0,25.91,15.97
2018,12,19,16,30,147.0,22.0,0.9,13.8,31.0,16.73,0.53
2018,12,19,16,45,87.0,12.5,0.9,13.6,16.5,9.83,0.0
2018,12,19,17,0,27.0,3.0,0.9,13.4,2.0,0.0,0.0
2018,12,19,17,15,13.5,1.5,0.95,13.3,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,12,20,7,15,41.0,5.5,2.75,9.35,6.5,0.0,0.0
2018,12,20,7,30,82.0,11.0,2.8,9.5,13.0,74.83,0.0
2018,12,20,7,45,141.5,23.0,2.85,9.6,34.5,188.99,81.72
2018,12,20,8,0,201.0,35.0,2.9,9.7,56.0,273.4,219.76
2018,12,20,8,15,196.5,50.5,2.9,9.85,78.5,292.83,244.69
2018,12,20,8,30,192.0,66.0,2.9,10.0,101.0,289.94,245.86
2018,12,20,8,45,177.5,82.5,2.9,10.15,121.0,299.28,254.72
2018,12,20,9,0,163.0,99.0,2.9,10.3,141.0,286.67,244.6
2018,12,20,9,15,142.0,113.0,2.7,10.45,153.5,282.0,239.88
2018,12,20,9,30,121.0,127.0,2.5,10.6,166.0,276.44,234.01
2018,12,20,9,45,67.0,124.5,2.35,10.8,146.5,193.92,162.87
2018,12,20,10,0,13.0,122.0,2.2,11.0,127.0,118.83,96.97
2018,12,20,10,15,24.5,141.0,2.0,11.2,151.0,165.12,136.35
2018,12,20,10,30,36.0,160.0,1.8,11.4,175.0,196.28,162.23
2018,12,20,10,45,45.0,173.5,1.55,11.65,193.5,217.46,179.37
2018,12,20,11,0,54.0,187.0,1.3,11.9,212.0,238.12,195.8
2018,12,20,11,15,58.0,190.5,1.2,12.05,218.0,241.2,197.88
2018,12,20,11,30,62.0,194.0,1.1,12.2,224.0,244.21,199.97
2018,12,20,11,45,52.5,194.5,1.0,12.3,220.0,232.0,189.32
2018,12,20,12,0,43.0,195.0,0.9,12.4,216.0,220.5,179.38
2018,12,20,12,15,63.0,200.5,0.9,12.45,231.0,238.55,194.49
2018,12,20,12,30,83.0,206.0,0.9,12.5,246.0,254.93,207.93
2018,12,20,12,45,103.5,205.0,0.9,12.55,254.0,262.75,214.39
2018,12,20,13,0,124.0,204.0,0.9,12.6,262.0,282.21,229.95
2018,12,20,13,15,118.0,196.0,0.95,12.65,249.5,261.27,212.76
2018,12,20,13,30,112.0,188.0,1.0,12.7,237.0,240.99,196.18
2018,12,20,13,45,89.0,173.0,1.05,12.7,210.5,196.06,159.31
2018,12,20,14,0,66.0,158.0,1.1,12.7,184.0,165.08,133.66
2018,12,20,14,15,52.0,145.5,1.1,12.65,165.0,143.02,115.24
2018,12,20,14,30,38.0,133.0,1.1,12.6,146.0,122.85,98.38
2018,12,20,14,45,45.0,123.0,1.15,12.55,137.0,112.84,89.56
2018,12,20,15,0,52.0,113.0,1.2,12.5,128.0,102.07,79.85
2018,12,20,15,15,48.5,98.5,1.2,12.5,111.0,85.18,65.28
2018,12,20,15,30,45.0,84.0,1.2,12.5,94.0,68.99,51.52
2018,12,20,15,45,32.0,67.5,1.15,12.25,74.0,51.67,37.55
2018,12,20,16,0,19.0,51.0,1.1,12.0,54.0,37.25,27.15
2018,12,20,16,15,22.0,35.5,1.1,11.95,38.0,26.36,16.56
2018,12,20,16,30,25.0,20.0,1.1,11.9,22.0,15.26,0.7
2018,12,20,16,45,25.0,11.5,1.1,11.85,12.0,9.05,0.0
2018,12,20,17,0,25.0,3.0,1.1,11.8,2.0,0.0,0.0
2018,12,20,17,15,12.5,1.5,1.1,11.8,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,21,7,15,13.5,3.5,1.9,11.8,4.0,0.0,0.0
2018,12,21,7,30,27.0,7.0,2.1,11.9,8.0,27.27,0.0
2018,12,21,7,45,121.5,21.5,2.35,12.0,33.0,168.23,64.16
2018,12,21,8,0,216.0,36.0,2.6,12.1,58.0,288.77,229.2
2018,12,21,8,15,423.0,37.5,2.8,12.2,106.5,480.2,393.96
2018,12,21,8,30,630.0,39.0,3.0,12.3,155.0,670.31,547.41
2018,12,21,8,45,539.5,52.5,3.2,12.45,168.0,622.91,514.25
2018,12,21,9,0,449.0,66.0,3.4,12.6,181.0,561.3,468.44
2018,12,21,9,15,227.0,68.5,3.45,12.7,127.0,341.8,290.02
2018,12,21,9,30,5.0,71.0,3.5,12.8,73.0,60.66,46.71
2018,12,21,9,45,2.5,79.5,3.55,12.9,80.5,65.55,50.88
2018,12,21,10,0,0.0,88.0,3.6,13.0,88.0,70.44,54.83
2018,12,21,10,15,25.0,119.5,3.7,13.1,130.0,138.88,113.87
2018,12,21,10,30,50.0,151.0,3.8,13.2,172.0,198.3,164.22
2018,12,21,10,45,25.5,135.5,3.9,13.35,146.0,152.76,124.85
2018,12,21,11,0,1.0,120.0,4.0,13.5,120.0,98.84,78.37
2018,12,21,11,15,34.0,156.0,3.95,13.55,172.0,178.62,146.41
2018,12,21,11,30,67.0,192.0,3.9,13.6,224.0,246.4,203.04
2018,12,21,11,45,57.0,179.5,3.8,13.7,207.0,218.74,179.6
2018,12,21,12,0,47.0,167.0,3.7,13.8,190.0,192.83,157.79
2018,12,21,12,15,67.0,183.0,3.8,13.85,215.5,222.52,182.72
2018,12,21,12,30,87.0,199.0,3.9,13.9,241.0,250.43,205.84
2018,12,21,12,45,82.5,189.5,3.95,13.95,228.5,231.49,190.0
2018,12,21,13,0,78.0,180.0,4.0,14.0,216.0,213.32,174.84
2018,12,21,13,15,132.5,178.5,4.0,14.0,237.5,252.69,207.88
2018,12,21,13,30,187.0,177.0,4.0,14.0,259.0,273.1,224.58
2018,12,21,13,45,259.5,164.0,3.95,13.95,271.5,296.09,242.74
2018,12,21,14,0,332.0,151.0,3.9,13.9,284.0,299.89,244.11
2018,12,21,14,15,345.0,135.5,3.9,13.8,265.0,269.0,216.52
2018,12,21,14,30,358.0,120.0,3.9,13.7,246.0,244.14,193.15
2018,12,21,14,45,390.5,105.5,3.9,13.65,230.0,215.79,165.65
2018,12,21,15,0,423.0,91.0,3.9,13.6,214.0,183.67,134.31
2018,12,21,15,15,333.0,85.5,3.9,13.6,174.0,133.6,93.52
2018,12,21,15,30,243.0,80.0,3.9,13.6,134.0,92.04,62.25
2018,12,21,15,45,201.5,65.5,3.7,13.0,104.0,60.56,40.06
2018,12,21,16,0,160.0,51.0,3.5,12.4,74.0,37.68,27.45
2018,12,21,16,15,184.5,37.0,3.55,12.2,55.0,27.8,17.79
2018,12,21,16,30,209.0,23.0,3.6,12.0,36.0,18.93,2.99
2018,12,21,16,45,115.0,13.0,3.65,11.8,19.0,10.23,0.0
2018,12,21,17,0,21.0,3.0,3.7,11.6,2.0,0.0,0.0
2018,12,21,17,15,10.5,1.5,3.65,11.5,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.55,9.7,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.6,9.55,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.45,8.95,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.35,8.75,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.25,8.7,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.15,8.65,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.95,8.75,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,22,7,15,42.5,5.0,2.65,8.75,6.0,0.0,0.0
2018,12,22,7,30,85.0,10.0,2.7,9.0,12.0,76.3,0.0
2018,12,22,7,45,239.5,21.5,2.7,9.2,42.5,268.03,94.22
2018,12,22,8,0,394.0,33.0,2.7,9.4,73.0,439.25,347.88
2018,12,22,8,15,514.5,36.5,2.85,9.65,114.5,548.9,450.57
2018,12,22,8,30,635.0,40.0,3.0,9.9,156.0,675.69,555.67
2018,12,22,8,45,618.0,50.0,3.15,10.15,185.0,692.38,572.19
2018,12,22,9,0,601.0,60.0,3.3,10.4,214.0,697.49,578.36
2018,12,22,9,15,706.5,56.0,3.25,10.55,263.0,790.34,649.57
2018,12,22,9,30,812.0,52.0,3.2,10.7,312.0,889.99,722.48
2018,12,22,9,45,833.5,53.5,3.15,10.85,344.5,902.43,729.4
2018,12,22,10,0,855.0,55.0,3.1,11.0,377.0,922.46,742.25
2018,12,22,10,15,855.5,58.5,3.0,11.15,400.0,921.74,739.39
2018,12,22,10,30,856.0,62.0,2.9,11.3,423.0,917.55,734.19
2018,12,22,10,45,828.0,71.0,2.8,11.45,433.5,901.15,720.3
2018,12,22,11,0,800.0,80.0,2.7,11.6,444.0,870.54,696.36
2018,12,22,11,15,702.0,104.5,2.7,11.8,430.5,798.4,642.83
2018,12,22,11,30,604.0,129.0,2.7,12.0,417.0,719.14,583.62
2018,12,22,11,45,524.5,150.0,2.7,12.2,402.0,644.57,526.3
2018,12,22,12,0,445.0,171.0,2.7,12.4,387.0,581.39,475.62
2018,12,22,12,15,399.5,179.5,2.75,12.55,373.0,534.16,437.85
2018,12,22,12,30,354.0,188.0,2.8,12.7,359.0,471.83,388.1
2018,12,22,12,45,358.0,182.5,2.8,12.9,353.0,450.23,370.6
2018,12,22,13,0,362.0,177.0,2.8,13.1,347.0,427.52,351.76
2018,12,22,13,15,352.5,171.0,2.75,13.2,331.5,394.82,324.58
2018,12,22,13,30,343.0,165.0,2.7,13.3,316.0,362.38,297.32
2018,12,22,13,45,222.5,163.0,2.6,13.4,259.0,276.43,225.96
2018,12,22,14,0,102.0,161.0,2.5,13.5,202.0,193.59,157.21
2018,12,22,14,15,78.5,146.0,2.5,13.5,176.0,154.66,124.7
2018,12,22,14,30,55.0,131.0,2.5,13.5,150.0,127.37,101.78
2018,12,22,14,45,103.0,122.5,2.55,13.45,154.0,134.77,106.29
2018,12,22,15,0,151.0,114.0,2.6,13.4,158.0,130.46,99.96
2018,12,22,15,15,158.5,99.5,2.6,13.4,140.0,108.42,79.97
2018,12,22,15,30,166.0,85.0,2.6,13.4,122.0,87.44,61.71
2018,12,22,15,45,140.0,69.5,2.45,12.85,96.5,60.49,41.69
2018,12,22,16,0,114.0,54.0,2.3,12.3,71.0,39.36,28.97
2018,12,22,16,15,91.0,39.0,2.3,12.15,49.5,28.77,18.69
2018,12,22,16,30,68.0,24.0,2.3,12.0,28.0,17.99,3.29
2018,12,22,16,45,47.0,13.5,2.35,11.9,15.0,10.62,0.0
2018,12,22,17,0,26.0,3.0,2.4,11.8,2.0,0.0,0.0
2018,12,22,17,15,13.0,1.5,2.4,11.7,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.95,9.7,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,12,23,7,15,39.5,5.0,2.4,9.7,5.5,0.0,0.0
2018,12,23,7,30,79.0,10.0,2.3,9.9,11.0,71.39,0.0
2018,12,23,7,45,152.5,22.5,2.15,10.05,34.5,195.25,58.05
2018,12,23,8,0,226.0,35.0,2.0,10.2,58.0,295.87,234.37
2018,12,23,8,15,278.5,46.5,2.0,10.45,88.0,359.32,297.9
2018,12,23,8,30,331.0,58.0,2.0,10.7,118.0,425.62,355.86
2018,12,23,8,45,396.0,66.0,1.95,10.95,154.5,499.45,417.01
2018,12,23,9,0,461.0,74.0,1.9,11.2,191.0,581.62,482.1
2018,12,23,9,15,429.5,90.0,1.95,11.5,212.0,568.7,471.81
2018,12,23,9,30,398.0,106.0,2.0,11.8,233.0,559.64,464.57
2018,12,23,9,45,346.0,125.0,2.05,12.1,243.5,531.7,440.78
2018,12,23,10,0,294.0,144.0,2.1,12.4,254.0,479.01,397.7
2018,12,23,10,15,304.0,153.0,2.2,12.6,274.0,494.45,409.64
2018,12,23,10,30,314.0,162.0,2.3,12.8,294.0,508.51,419.94
2018,12,23,10,45,499.5,132.0,2.45,13.0,353.5,662.02,540.94
2018,12,23,11,0,685.0,102.0,2.6,13.2,413.0,797.7,640.78
2018,12,23,11,15,731.0,93.0,2.5,13.25,433.5,811.05,647.92
2018,12,23,11,30,777.0,84.0,2.4,13.3,454.0,815.13,649.44
2018,12,23,11,45,724.0,97.5,2.35,13.4,445.5,766.28,612.89
2018,12,23,12,0,671.0,111.0,2.3,13.5,437.0,712.3,572.8
2018,12,23,12,15,511.5,150.0,2.3,13.6,398.0,592.04,480.43
2018,12,23,12,30,352.0,189.0,2.3,13.7,359.0,472.01,385.13
2018,12,23,12,45,440.0,166.5,2.3,13.75,375.5,509.06,415.21
2018,12,23,13,0,528.0,144.0,2.3,13.8,392.0,521.02,424.49
2018,12,23,13,15,457.0,152.5,2.3,13.85,362.0,456.25,371.84
2018,12,23,13,30,386.0,161.0,2.3,13.9,332.0,396.32,322.88
2018,12,23,13,45,328.5,158.0,2.3,13.9,298.0,327.43,266.61
2018,12,23,14,0,271.0,155.0,2.3,13.9,264.0,276.49,224.13
2018,12,23,14,15,258.5,142.5,2.3,13.85,240.5,241.15,193.89
2018,12,23,14,30,246.0,130.0,2.3,13.8,217.0,207.25,164.38
2018,12,23,14,45,185.5,111.5,2.25,13.75,173.5,155.34,120.93
2018,12,23,15,0,125.0,93.0,2.2,13.7,130.0,107.45,81.43
2018,12,23,15,15,146.5,88.0,2.2,13.7,125.5,100.32,73.61
2018,12,23,15,30,168.0,83.0,2.2,13.7,121.0,86.62,60.84
2018,12,23,15,45,151.5,67.0,1.95,13.25,96.0,59.81,40.61
2018,12,23,16,0,135.0,51.0,1.7,12.8,71.0,37.57,27.38
2018,12,23,16,15,93.0,36.0,1.65,12.6,47.5,26.81,17.08
2018,12,23,16,30,51.0,21.0,1.6,12.4,24.0,15.89,2.85
2018,12,23,16,45,37.5,11.5,1.6,12.2,12.5,9.05,0.0
2018,12,23,17,0,24.0,2.0,1.6,12.0,1.0,0.0,0.0
2018,12,23,17,15,12.0,1.0,1.55,11.9,0.5,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.2,11.65,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.1,11.6,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.2,11.6,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.45,11.6,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.5,2.95,11.2,0.5,0.0,0.0
2018,12,24,7,30,0.0,1.0,3.0,11.5,1.0,0.79,0.0
2018,12,24,7,45,0.0,3.0,3.1,11.75,3.0,2.27,0.0
2018,12,24,8,0,0.0,5.0,3.2,12.0,5.0,3.78,0.0
2018,12,24,8,15,0.0,7.5,3.25,12.2,7.5,5.68,0.0
2018,12,24,8,30,0.0,10.0,3.3,12.4,10.0,7.58,0.83
2018,12,24,8,45,0.0,13.5,3.35,12.6,13.5,10.24,3.17
2018,12,24,9,0,0.0,17.0,3.4,12.8,17.0,12.92,5.51
2018,12,24,9,15,0.0,26.0,3.45,13.0,26.0,19.8,11.47
2018,12,24,9,30,0.0,35.0,3.5,13.2,35.0,26.7,17.41
2018,12,24,9,45,0.5,54.0,3.5,13.4,54.0,41.81,30.39
2018,12,24,10,0,1.0,73.0,3.5,13.6,73.0,57.16,43.45
2018,12,24,10,15,0.5,74.0,3.65,13.7,74.0,57.29,43.44
2018,12,24,10,30,0.0,75.0,3.8,13.8,75.0,57.58,43.58
2018,12,24,10,45,0.0,63.5,3.9,13.95,63.5,48.68,35.94
2018,12,24,11,0,0.0,52.0,4.0,14.1,52.0,39.82,28.34
2018,12,24,11,15,0.0,66.0,4.2,14.1,66.0,50.63,37.49
2018,12,24,11,30,0.0,80.0,4.4,14.1,80.0,61.48,46.63
2018,12,24,11,45,0.0,67.0,4.55,14.05,67.0,51.41,38.1
2018,12,24,12,0,0.0,54.0,4.7,14.0,54.0,41.38,29.59
2018,12,24,12,15,0.0,46.0,4.8,13.9,46.0,35.21,24.37
2018,12,24,12,30,0.0,38.0,4.9,13.8,38.0,29.06,19.15
2018,12,24,12,45,0.0,36.5,5.05,13.7,36.5,27.91,18.18
2018,12,24,13,0,0.0,35.0,5.2,13.6,35.0,26.75,17.22
2018,12,24,13,15,0.0,38.0,5.2,13.55,38.0,29.05,19.21
2018,12,24,13,30,0.0,41.0,5.2,13.5,41.0,31.35,21.2
2018,12,24,13,45,0.0,36.5,5.2,13.45,36.5,27.88,18.27
2018,12,24,14,0,0.0,32.0,5.2,13.4,32.0,24.42,15.34
2018,12,24,14,15,3.5,35.5,5.25,13.4,36.5,28.55,18.89
2018,12,24,14,30,7.0,39.0,5.3,13.4,41.0,32.29,22.04
2018,12,24,14,45,14.0,40.5,5.35,13.4,44.5,36.2,25.16
2018,12,24,15,0,21.0,42.0,5.4,13.4,48.0,38.22,26.52
2018,12,24,15,15,10.5,27.0,5.4,13.4,30.0,23.15,13.84
2018,12,24,15,30,0.0,12.0,5.4,13.4,12.0,9.1,2.17
2018,12,24,15,45,0.0,9.5,5.7,13.35,9.5,7.2,0.48
2018,12,24,16,0,0.0,7.0,6.0,13.3,7.0,5.3,0.0
2018,12,24,16,15,0.0,5.0,6.25,13.2,5.0,3.78,0.0
2018,12,24,16,30,0.0,3.0,6.5,13.1,3.0,2.27,0.0
2018,12,24,16,45,0.0,1.5,6.7,13.0,1.5,1.18,0.0
2018,12,24,17,0,0.0,0.0,6.9,12.9,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,6.8,12.7,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,6.7,12.5,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,6.55,12.25,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,6.55,11.85,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,6.7,11.7,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,6.85,11.5,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,7.0,11.3,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,6.9,11.2,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,6.8,11.1,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,6.6,10.9,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,6.4,10.9,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,6.2,10.9,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,6.0,10.9,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,5.8,10.9,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,5.6,10.9,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,5.4,10.9,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,5.25,10.95,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,4.95,10.9,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,5.05,10.7,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,5.2,10.45,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,5.3,10.3,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,5.35,10.2,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,5.4,10.1,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,5.35,9.95,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,5.3,9.8,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,5.25,9.65,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,5.05,9.35,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,4.9,9.2,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,4.8,9.05,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,4.7,8.9,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,4.7,8.85,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,4.7,8.8,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,4.7,8.7,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,4.7,8.6,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,4.75,8.6,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,4.8,8.6,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,4.85,8.6,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,4.9,8.6,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,4.95,8.65,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,5.0,8.7,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,5.05,8.7,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,5.1,8.7,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,5.1,8.75,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,5.1,8.8,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,5.05,8.85,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,5.0,8.9,0.0,0.0,0.0
2018,12,25,7,15,59.0,5.0,5.1,9.25,6.0,0.0,0.0
2018,12,25,7,30,118.0,10.0,5.2,9.6,12.0,102.53,0.0
2018,12,25,7,45,283.0,20.0,5.25,10.0,43.0,299.95,63.24
2018,12,25,8,0,448.0,30.0,5.3,10.4,74.0,482.14,379.73
2018,12,25,8,15,534.5,35.5,5.4,10.65,113.0,564.54,466.63
2018,12,25,8,30,621.0,41.0,5.5,10.9,152.0,662.85,552.32
2018,12,25,8,45,674.0,44.5,5.55,11.1,192.0,728.14,607.95
2018,12,25,9,0,727.0,48.0,5.6,11.3,232.0,792.11,660.03
2018,12,25,9,15,758.5,51.5,5.65,11.5,269.0,833.83,692.87
2018,12,25,9,30,790.0,55.0,5.7,11.7,306.0,873.03,722.63
2018,12,25,9,45,810.0,58.0,5.7,11.85,339.0,897.47,740.14
2018,12,25,10,0,830.0,61.0,5.7,12.0,372.0,918.64,754.8
2018,12,25,10,15,847.0,62.5,5.75,12.2,399.5,931.3,762.98
2018,12,25,10,30,864.0,64.0,5.8,12.4,427.0,929.36,760.17
2018,12,25,10,45,875.5,65.0,5.85,12.55,448.0,928.83,758.7
2018,12,25,11,0,887.0,66.0,5.9,12.7,469.0,924.62,754.57
2018,12,25,11,15,894.0,66.5,5.9,12.8,483.0,911.89,744.04
2018,12,25,11,30,901.0,67.0,5.9,12.9,497.0,895.57,730.99
2018,12,25,11,45,904.5,68.0,5.95,13.0,504.0,873.27,713.83
2018,12,25,12,0,908.0,69.0,6.0,13.1,511.0,847.59,694.2
2018,12,25,12,15,907.5,68.5,6.05,13.2,509.5,813.58,668.24
2018,12,25,12,30,907.0,68.0,6.1,13.3,508.0,776.72,640.06
2018,12,25,12,45,903.5,68.0,6.1,13.4,499.5,735.58,608.28
2018,12,25,13,0,900.0,68.0,6.1,13.5,491.0,692.1,573.5
2018,12,25,13,15,893.0,67.0,6.15,13.55,475.0,643.17,532.71
2018,12,25,13,30,886.0,66.0,6.2,13.6,459.0,592.67,489.74
2018,12,25,13,45,874.5,64.5,6.25,13.65,436.0,537.92,442.27
2018,12,25,14,0,863.0,63.0,6.3,13.7,413.0,482.54,393.05
2018,12,25,14,15,845.0,61.5,6.25,13.65,383.5,425.58,341.33
2018,12,25,14,30,827.0,60.0,6.2,13.6,354.0,366.92,287.11
2018,12,25,14,45,800.5,58.0,6.15,13.55,319.5,306.08,230.51
2018,12,25,15,0,774.0,56.0,6.1,13.5,285.0,247.41,175.75
2018,12,25,15,15,734.0,52.5,6.1,13.5,246.0,187.35,121.93
2018,12,25,15,30,694.0,49.0,6.1,13.5,207.0,131.68,75.99
2018,12,25,15,45,633.0,44.0,5.6,12.95,166.5,78.08,40.69
2018,12,25,16,0,572.0,39.0,5.1,12.4,126.0,35.88,25.96
2018,12,25,16,15,467.5,32.5,5.0,12.1,88.5,27.35,17.68
2018,12,25,16,30,363.0,26.0,4.9,11.8,51.0,21.86,7.55
2018,12,25,16,45,197.0,15.0,4.75,11.45,27.0,11.8,0.0
2018,12,25,17,0,31.0,4.0,4.6,11.1,3.0,0.0,0.0
2018,12,25,17,15,15.5,2.0,4.55,11.0,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,4.45,10.8,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,4.45,10.65,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,4.6,10.35,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,4.55,10.2,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,4.5,10.05,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,4.45,9.95,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,4.35,9.85,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,4.25,9.75,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,4.15,9.65,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,4.1,9.65,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,4.1,9.65,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,4.15,9.55,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,4.2,9.45,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,4.2,9.35,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,4.2,9.25,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,4.15,9.2,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,4.1,9.15,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,4.05,9.05,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,4.0,8.95,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,4.0,8.85,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,4.0,8.75,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,4.05,8.65,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,12,26,7,15,12.0,3.5,4.05,8.9,3.5,0.0,0.0
2018,12,26,7,30,24.0,7.0,4.0,9.2,7.0,24.74,0.0
2018,12,26,7,45,53.0,21.5,4.0,9.5,25.5,93.8,11.53
2018,12,26,8,0,82.0,36.0,4.0,9.8,44.0,153.86,119.4
2018,12,26,8,15,114.0,51.0,4.2,10.1,68.0,201.01,166.84
2018,12,26,8,30,146.0,66.0,4.4,10.4,92.0,249.28,210.94
2018,12,26,8,45,159.5,74.5,4.65,10.7,109.5,269.57,230.11
2018,12,26,9,0,173.0,83.0,4.9,11.0,127.0,291.1,249.47
2018,12,26,9,15,120.5,100.0,5.1,11.15,133.0,241.88,206.5
2018,12,26,9,30,68.0,117.0,5.3,11.3,139.0,191.16,161.45
2018,12,26,9,45,256.5,118.0,5.5,11.45,212.0,411.62,352.41
2018,12,26,10,0,445.0,119.0,5.7,11.6,285.0,616.84,521.99
2018,12,26,10,15,529.5,113.0,5.7,11.7,325.0,685.19,574.95
2018,12,26,10,30,614.0,107.0,5.7,11.8,365.0,762.57,634.54
2018,12,26,10,45,711.0,94.0,5.75,11.9,406.5,828.11,684.13
2018,12,26,11,0,808.0,81.0,5.8,12.0,448.0,881.8,724.1
2018,12,26,11,15,858.5,73.0,5.7,12.05,473.5,899.12,735.59
2018,12,26,11,30,909.0,65.0,5.6,12.1,499.0,901.01,735.68
2018,12,26,11,45,911.5,65.5,5.5,12.15,505.5,877.15,716.59
2018,12,26,12,0,914.0,66.0,5.4,12.2,512.0,849.97,695.26
2018,12,26,12,15,911.0,67.0,5.45,12.25,510.5,815.77,669.48
2018,12,26,12,30,908.0,68.0,5.5,12.3,509.0,778.8,641.52
2018,12,26,12,45,900.5,68.5,5.6,12.3,499.5,735.41,608.77
2018,12,26,13,0,893.0,69.0,5.7,12.3,490.0,690.0,573.13
2018,12,26,13,15,885.0,68.5,5.75,12.3,474.0,641.36,532.69
2018,12,26,13,30,877.0,68.0,5.8,12.3,458.0,591.23,490.11
2018,12,26,13,45,864.0,67.0,5.9,12.25,435.0,539.86,445.54
2018,12,26,14,0,851.0,66.0,6.0,12.2,412.0,483.97,396.14
2018,12,26,14,15,832.0,64.5,5.95,12.15,382.5,424.85,342.64
2018,12,26,14,30,813.0,63.0,5.9,12.1,353.0,366.46,288.59
2018,12,26,14,45,775.5,61.0,5.85,12.05,316.0,302.97,229.99
2018,12,26,15,0,738.0,59.0,5.8,12.0,279.0,242.95,174.44
2018,12,26,15,15,619.0,60.0,5.8,12.0,227.5,172.54,115.16
2018,12,26,15,30,500.0,61.0,5.8,12.0,176.0,117.14,72.57
2018,12,26,15,45,481.5,51.5,5.6,11.6,144.5,73.6,41.61
2018,12,26,16,0,463.0,42.0,5.4,11.2,113.0,34.76,25.13
2018,12,26,16,15,386.5,34.0,5.4,11.0,80.5,28.2,18.56
2018,12,26,16,30,310.0,26.0,5.4,10.8,48.0,21.68,8.15
2018,12,26,16,45,164.0,14.0,5.45,10.6,25.0,11.02,0.0
2018,12,26,17,0,18.0,2.0,5.5,10.4,2.0,0.0,0.0
2018,12,26,17,15,9.0,1.0,5.5,10.3,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,5.5,10.2,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,5.45,10.15,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,5.4,10.1,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,5.4,10.05,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,5.45,9.95,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,5.5,9.9,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,5.6,9.9,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,5.7,9.9,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,5.85,9.9,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,6.0,9.9,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,6.1,9.9,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,6.2,9.9,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,6.3,9.9,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,6.4,9.9,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,6.45,9.85,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,6.5,9.8,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,6.5,9.75,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,6.5,9.7,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,6.5,9.65,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,6.5,9.6,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,6.45,9.5,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,6.4,9.4,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,6.35,9.35,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,6.3,9.3,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,6.25,9.25,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,6.2,9.2,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,6.1,9.1,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,5.95,8.95,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,5.9,8.9,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,5.75,8.8,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,5.6,8.7,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,5.45,8.6,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,5.3,8.5,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,5.25,8.4,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,5.2,8.3,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,5.15,8.25,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,5.1,8.2,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,5.15,8.15,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,5.2,8.1,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,5.25,8.05,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,5.25,7.95,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,5.2,7.9,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,5.15,7.8,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,5.1,7.7,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,5.15,7.7,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,5.2,7.7,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,5.2,7.7,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,5.2,7.7,0.0,0.0,0.0
2018,12,27,7,15,70.0,5.5,5.35,8.1,6.5,0.0,0.0
2018,12,27,7,30,140.0,11.0,5.5,8.5,13.0,120.72,0.0
2018,12,27,7,45,317.0,19.0,5.7,8.85,44.0,315.08,37.3
2018,12,27,8,0,494.0,27.0,5.9,9.2,75.0,504.76,397.2
2018,12,27,8,15,576.5,31.5,6.1,9.55,114.0,597.4,495.65
2018,12,27,8,30,659.0,36.0,6.3,9.9,153.0,690.84,578.59
2018,12,27,8,45,709.5,39.0,6.55,10.25,193.0,753.11,632.9
2018,12,27,9,0,760.0,42.0,6.8,10.6,233.0,804.3,675.98
2018,12,27,9,15,790.5,45.0,7.0,10.9,271.0,844.17,708.3
2018,12,27,9,30,821.0,48.0,7.2,11.2,309.0,881.82,737.7
2018,12,27,9,45,840.0,51.0,7.4,11.5,342.0,905.55,755.48
2018,12,27,10,0,859.0,54.0,7.6,11.8,375.0,926.07,770.4
2018,12,27,10,15,874.5,55.5,7.7,12.0,403.0,937.5,777.97
2018,12,27,10,30,890.0,57.0,7.8,12.2,431.0,945.35,782.76
2018,12,27,10,45,901.5,58.0,7.9,12.35,452.5,944.93,781.4
2018,12,27,11,0,913.0,59.0,8.0,12.5,474.0,940.74,777.27
2018,12,27,11,15,920.5,59.5,8.0,12.6,488.5,928.36,766.73
2018,12,27,11,30,928.0,60.0,8.0,12.7,503.0,912.26,753.52
2018,12,27,11,45,932.0,59.5,8.0,12.85,509.5,888.12,734.09
2018,12,27,12,0,936.0,59.0,8.0,13.0,516.0,860.52,712.14
2018,12,27,12,15,936.0,59.0,8.0,13.05,515.0,826.99,685.91
2018,12,27,12,30,936.0,59.0,8.0,13.1,514.0,790.45,657.34
2018,12,27,12,45,933.5,58.5,8.0,13.15,506.0,748.63,624.56
2018,12,27,13,0,931.0,58.0,8.0,13.2,498.0,704.33,589.27
2018,12,27,13,15,925.0,57.5,8.0,13.25,482.5,655.52,547.73
2018,12,27,13,30,919.0,57.0,8.0,13.3,467.0,604.94,503.88
2018,12,27,13,45,907.5,56.5,8.05,13.3,444.0,549.89,455.52
2018,12,27,14,0,896.0,56.0,8.1,13.3,421.0,494.09,405.32
2018,12,27,14,15,879.5,54.0,8.05,13.2,391.5,434.1,350.54
2018,12,27,14,30,863.0,52.0,8.0,13.1,362.0,374.5,294.87
2018,12,27,14,45,839.5,50.5,8.0,13.0,327.5,313.89,237.67
2018,12,27,15,0,816.0,49.0,8.0,12.9,293.0,254.94,181.84
2018,12,27,15,15,780.0,46.0,8.0,12.9,254.0,193.05,125.51
2018,12,27,15,30,744.0,43.0,8.0,12.9,215.0,135.56,77.2
2018,12,27,15,45,687.0,39.0,7.7,12.35,174.0,79.9,39.75
2018,12,27,16,0,630.0,35.0,7.4,11.8,133.0,32.75,23.29
2018,12,27,16,15,531.5,29.5,7.25,11.5,94.5,27.33,17.82
2018,12,27,16,30,433.0,24.0,7.1,11.2,56.0,22.12,9.03
2018,12,27,16,45,254.0,15.0,7.0,10.95,30.5,11.8,0.0
2018,12,27,17,0,75.0,6.0,6.9,10.7,5.0,0.0,0.0
2018,12,27,17,15,37.5,3.0,6.85,10.55,2.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,6.8,10.4,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,6.8,10.3,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,6.8,10.2,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,6.8,10.1,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,6.75,9.9,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,6.7,9.8,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,6.7,9.75,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,6.7,9.7,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,6.7,9.65,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,6.7,9.6,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,6.65,9.55,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,6.6,9.5,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,6.55,9.4,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,6.5,9.3,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,6.45,9.2,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,6.4,9.1,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,6.3,9.05,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,6.25,8.9,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,6.3,8.8,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,6.35,8.75,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,6.4,8.7,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,6.35,8.6,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,6.3,8.5,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,6.3,8.45,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,6.3,8.4,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,6.3,8.3,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,6.3,8.2,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,6.3,8.15,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,6.3,8.1,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,6.35,8.05,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,6.4,7.9,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,6.4,7.8,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,6.35,7.75,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,6.3,7.7,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,6.2,7.6,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,6.1,7.5,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,6.1,7.45,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,6.1,7.4,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,6.05,7.35,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,6.0,7.3,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,6.0,7.25,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,6.0,7.2,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,6.0,7.15,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,6.0,7.1,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,6.0,7.1,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,6.0,7.1,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,6.0,7.05,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,5.95,6.95,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,5.9,6.9,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,5.8,6.9,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,5.7,6.9,0.0,0.0,0.0
2018,12,28,7,15,47.5,4.5,5.7,7.15,5.0,0.0,0.0
2018,12,28,7,30,95.0,9.0,5.7,7.4,10.0,83.04,0.0
2018,12,28,7,45,216.0,20.5,5.7,7.7,37.0,241.79,16.85
2018,12,28,8,0,337.0,32.0,5.7,8.0,64.0,387.03,306.94
2018,12,28,8,15,475.0,36.5,5.8,8.25,106.5,523.41,438.14
2018,12,28,8,30,613.0,41.0,5.9,8.5,149.0,654.59,551.63
2018,12,28,8,45,693.5,41.5,5.95,8.75,192.5,741.64,625.33
2018,12,28,9,0,774.0,42.0,6.0,9.0,236.0,817.48,687.29
2018,12,28,9,15,805.5,43.5,6.0,9.3,273.0,856.04,717.5
2018,12,28,9,30,837.0,45.0,6.0,9.6,310.0,892.52,744.92
2018,12,28,9,45,853.0,47.0,5.95,9.85,342.0,912.08,758.29
2018,12,28,10,0,869.0,49.0,5.9,10.1,374.0,928.45,768.85
2018,12,28,10,15,889.0,49.0,5.8,10.35,402.5,942.22,776.89
2018,12,28,10,30,909.0,49.0,5.7,10.6,431.0,952.4,782.11
2018,12,28,10,45,918.5,50.5,5.55,10.8,452.5,950.96,778.42
2018,12,28,11,0,928.0,52.0,5.4,11.0,474.0,945.71,772.03
2018,12,28,11,15,934.0,52.5,5.4,11.2,488.0,931.97,760.48
2018,12,28,11,30,940.0,53.0,5.4,11.4,502.0,914.53,746.36
2018,12,28,11,45,942.0,54.0,5.35,11.6,509.0,890.6,727.21
2018,12,28,12,0,944.0,55.0,5.3,11.8,516.0,863.22,705.64
2018,12,28,12,15,941.0,56.0,5.2,11.9,515.0,828.49,678.6
2018,12,28,12,30,938.0,57.0,5.1,12.0,514.0,790.89,649.44
2018,12,28,12,45,931.0,59.0,5.05,12.15,506.0,748.9,617.05
2018,12,28,13,0,924.0,61.0,5.0,12.3,498.0,704.67,582.37
2018,12,28,13,15,917.5,60.0,4.9,12.35,482.0,655.27,541.17
2018,12,28,13,30,911.0,59.0,4.8,12.4,466.0,604.18,497.79
2018,12,28,13,45,901.0,57.5,4.65,12.5,443.5,549.21,450.1
2018,12,28,14,0,891.0,56.0,4.5,12.6,421.0,493.39,400.6
2018,12,28,14,15,875.0,54.5,4.4,12.6,392.0,434.42,347.62
2018,12,28,14,30,859.0,53.0,4.3,12.6,363.0,375.75,293.63
2018,12,28,14,45,835.0,51.0,4.25,12.6,328.0,314.67,236.94
2018,12,28,15,0,811.0,49.0,4.2,12.6,293.0,255.34,181.5
2018,12,28,15,15,775.0,46.5,4.2,12.6,254.5,194.16,126.31
2018,12,28,15,30,739.0,44.0,4.2,12.6,216.0,137.34,78.72
2018,12,28,15,45,681.0,40.0,3.75,11.85,175.0,81.77,41.17
2018,12,28,16,0,623.0,36.0,3.3,11.1,134.0,33.57,24.15
2018,12,28,16,15,525.0,30.5,3.2,10.85,95.5,28.19,18.71
2018,12,28,16,30,427.0,25.0,3.1,10.6,57.0,23.02,10.28
2018,12,28,16,45,250.5,16.0,3.0,10.35,31.5,12.59,0.0
2018,12,28,17,0,74.0,7.0,2.9,10.1,6.0,0.0,0.0
2018,12,28,17,15,37.0,3.5,2.85,10.1,3.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,29,7,15,32.0,4.0,2.25,8.2,4.5,0.0,0.0
2018,12,29,7,30,64.0,8.0,2.3,8.4,9.0,57.42,0.0
2018,12,29,7,45,197.0,20.0,2.35,8.6,36.5,225.0,5.4
2018,12,29,8,0,330.0,32.0,2.4,8.8,64.0,380.7,296.89
2018,12,29,8,15,478.0,35.0,2.55,9.05,106.0,523.73,429.73
2018,12,29,8,30,626.0,38.0,2.7,9.3,148.0,662.79,544.91
2018,12,29,8,45,654.5,44.0,2.85,9.55,184.5,708.48,584.0
2018,12,29,9,0,683.0,50.0,3.0,9.8,221.0,752.59,620.13
2018,12,29,9,15,722.5,53.0,2.95,10.05,259.0,801.27,656.77
2018,12,29,9,30,762.0,56.0,2.9,10.3,297.0,847.67,690.12
2018,12,29,9,45,798.5,55.5,2.85,10.55,332.0,883.48,714.55
2018,12,29,10,0,835.0,55.0,2.8,10.8,367.0,904.92,727.96
2018,12,29,10,15,849.5,56.5,2.65,11.0,394.0,915.67,732.74
2018,12,29,10,30,864.0,58.0,2.5,11.2,421.0,922.96,734.97
2018,12,29,10,45,873.5,59.5,2.35,11.45,442.0,921.86,731.06
2018,12,29,11,0,883.0,61.0,2.2,11.7,463.0,917.12,724.7
2018,12,29,11,15,888.5,62.0,2.05,12.0,477.0,904.34,712.65
2018,12,29,11,30,894.0,63.0,1.9,12.3,491.0,888.02,698.33
2018,12,29,11,45,896.5,63.5,1.75,12.55,497.5,864.92,679.54
2018,12,29,12,0,899.0,64.0,1.6,12.8,504.0,838.53,658.63
2018,12,29,12,15,897.0,64.5,1.55,12.95,503.0,805.33,634.42
2018,12,29,12,30,895.0,65.0,1.5,13.1,502.0,769.35,608.28
2018,12,29,12,45,889.0,65.5,1.5,13.3,493.5,727.84,578.51
2018,12,29,13,0,883.0,66.0,1.5,13.5,485.0,684.21,546.35
2018,12,29,13,15,875.0,65.0,1.5,13.5,469.0,635.68,508.73
2018,12,29,13,30,867.0,64.0,1.5,13.5,453.0,585.7,469.01
2018,12,29,13,45,854.0,63.5,1.55,13.55,430.5,532.36,425.73
2018,12,29,14,0,841.0,63.0,1.6,13.6,408.0,480.92,382.43
2018,12,29,14,15,822.0,61.0,1.6,13.6,379.0,421.92,331.78
2018,12,29,14,30,803.0,59.0,1.6,13.6,350.0,363.68,280.32
2018,12,29,14,45,667.0,70.0,1.6,13.55,296.0,281.52,211.5
2018,12,29,15,0,531.0,81.0,1.6,13.5,242.0,213.83,155.51
2018,12,29,15,15,472.5,75.5,1.6,13.5,204.5,161.77,111.25
2018,12,29,15,30,414.0,70.0,1.6,13.5,167.0,113.53,72.51
2018,12,29,15,45,372.5,59.5,1.45,13.05,134.5,73.06,43.75
2018,12,29,16,0,331.0,49.0,1.3,12.6,102.0,37.83,27.79
2018,12,29,16,15,271.5,38.0,1.35,12.45,72.5,28.98,19.35
2018,12,29,16,30,212.0,27.0,1.4,12.3,43.0,20.62,9.03
2018,12,29,16,45,129.0,16.5,1.45,12.15,24.0,12.98,0.0
2018,12,29,17,0,46.0,6.0,1.5,12.0,5.0,0.0,0.0
2018,12,29,17,15,23.0,3.0,1.6,11.9,2.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,2.95,9.25,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,3.05,9.15,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,3.2,9.05,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,3.4,8.95,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,3.6,8.85,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,3.8,8.75,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,3.9,8.65,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,3.9,8.55,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,3.9,8.45,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,3.95,8.15,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,4.0,8.1,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,4.3,7.85,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,4.4,7.8,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,4.5,7.75,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,4.6,7.7,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,4.65,7.7,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,4.7,7.7,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,4.75,7.7,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,4.8,7.7,0.0,0.0,0.0
2018,12,30,7,15,22.5,3.5,4.95,7.9,4.0,0.0,0.0
2018,12,30,7,30,45.0,7.0,5.1,8.1,8.0,41.42,0.0
2018,12,30,7,45,90.5,21.0,5.2,8.35,28.0,123.45,0.0
2018,12,30,8,0,136.0,35.0,5.3,8.6,48.0,199.02,155.83
2018,12,30,8,15,190.0,48.0,5.2,8.7,76.0,283.47,238.15
2018,12,30,8,30,244.0,61.0,5.1,8.8,104.0,350.95,299.94
2018,12,30,8,45,293.5,72.5,5.0,8.9,137.0,413.77,355.8
2018,12,30,9,0,343.0,84.0,4.9,9.0,170.0,477.45,410.56
2018,12,30,9,15,396.5,90.5,4.6,9.15,205.0,537.97,460.07
2018,12,30,9,30,450.0,97.0,4.3,9.3,240.0,598.19,507.54
2018,12,30,9,45,577.5,87.5,4.0,9.45,291.0,718.79,600.7
2018,12,30,10,0,705.0,78.0,3.7,9.6,342.0,828.13,681.38
2018,12,30,10,15,745.5,77.0,3.45,9.8,374.0,854.19,697.27
2018,12,30,10,30,786.0,76.0,3.2,10.0,406.0,884.07,716.12
2018,12,30,10,45,836.0,69.5,2.95,10.2,436.5,911.59,732.69
2018,12,30,11,0,886.0,63.0,2.7,10.4,467.0,923.48,737.58
2018,12,30,11,15,804.0,83.5,2.85,10.65,458.5,865.97,695.7
2018,12,30,11,30,722.0,104.0,3.0,10.9,450.0,801.72,648.84
2018,12,30,11,45,772.0,93.5,3.15,11.15,468.0,804.3,651.25
2018,12,30,12,0,822.0,83.0,3.3,11.4,486.0,807.63,653.75
2018,12,30,12,15,841.0,79.5,3.65,11.65,491.5,788.11,640.31
2018,12,30,12,30,860.0,76.0,4.0,11.9,497.0,764.52,623.74
2018,12,30,12,45,876.0,72.0,4.3,12.15,494.5,727.47,596.82
2018,12,30,13,0,892.0,68.0,4.6,12.4,492.0,694.11,572.02
2018,12,30,13,15,870.5,70.0,4.75,12.55,473.0,639.95,527.97
2018,12,30,13,30,849.0,72.0,4.9,12.7,454.0,589.63,485.83
2018,12,30,13,45,561.5,101.5,5.0,12.85,349.0,420.94,347.3
2018,12,30,14,0,274.0,131.0,5.1,13.0,244.0,259.03,212.69
2018,12,30,14,15,426.5,103.5,5.15,13.0,265.5,289.98,235.51
2018,12,30,14,30,579.0,76.0,5.2,13.0,287.0,298.31,236.38
2018,12,30,14,45,656.5,68.0,5.3,13.0,285.5,277.7,212.14
2018,12,30,15,0,734.0,60.0,5.4,13.0,284.0,248.88,179.59
2018,12,30,15,15,623.0,59.0,5.4,13.0,231.5,177.57,119.17
2018,12,30,15,30,512.0,58.0,5.4,13.0,179.0,120.44,74.4
2018,12,30,15,45,367.0,50.0,5.4,12.6,128.5,68.28,39.82
2018,12,30,16,0,222.0,42.0,5.4,12.2,78.0,32.55,23.16
2018,12,30,16,15,200.5,32.0,5.65,11.9,57.0,24.34,15.4
2018,12,30,16,30,179.0,22.0,5.9,11.6,36.0,17.75,7.35
2018,12,30,16,45,110.5,13.0,6.15,11.35,20.0,10.23,0.0
2018,12,30,17,0,42.0,4.0,6.4,11.1,4.0,3.15,0.0
2018,12,30,17,15,21.0,2.0,6.5,10.85,2.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,6.6,10.6,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,6.65,10.35,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,6.7,10.1,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,6.8,9.9,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,6.85,9.8,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,6.9,9.7,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,6.95,9.6,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,7.0,9.5,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,7.05,9.45,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,7.1,9.4,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,7.05,9.35,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,7.0,9.3,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,6.95,9.25,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,6.9,9.2,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,6.8,9.15,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,6.7,9.1,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,6.6,9.05,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,6.35,8.9,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,6.2,8.8,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,6.05,8.75,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,5.9,8.7,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,5.8,8.65,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,5.7,8.6,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,5.6,8.55,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,5.45,8.45,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,5.4,8.4,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,5.35,8.4,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,5.3,8.4,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,5.35,8.45,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,5.4,8.5,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,5.4,8.5,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,5.4,8.5,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,5.5,8.55,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,5.6,8.6,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,5.65,8.6,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,5.7,8.6,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,5.85,8.6,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,6.0,8.6,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,6.1,8.6,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,6.2,8.6,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,6.35,8.6,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,6.5,8.6,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,6.65,8.55,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,6.8,8.5,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,7.1,8.5,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,7.4,8.5,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,7.75,8.55,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,8.1,8.6,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,8.15,8.5,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,8.2,8.4,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,8.3,8.3,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,8.4,8.2,0.0,0.0,0.0
2018,12,31,7,15,60.5,5.0,8.4,8.3,5.5,0.0,0.0
2018,12,31,7,30,121.0,10.0,8.4,8.4,11.0,104.33,0.0
2018,12,31,7,45,151.5,19.5,8.4,8.5,28.5,184.58,0.0
2018,12,31,8,0,182.0,29.0,8.4,8.6,46.0,245.84,193.83
2018,12,31,8,15,378.0,35.5,8.45,8.8,94.5,435.3,367.89
2018,12,31,8,30,574.0,42.0,8.5,9.0,143.0,619.31,527.23
2018,12,31,8,45,683.5,42.0,8.55,9.2,191.5,732.56,624.1
2018,12,31,9,0,793.0,42.0,8.6,9.4,240.0,835.32,709.35
2018,12,31,9,15,824.0,44.0,8.7,9.6,278.5,874.78,741.61
2018,12,31,9,30,855.0,46.0,8.8,9.8,317.0,912.04,771.01
2018,12,31,9,45,875.5,48.5,8.9,10.05,351.5,937.13,789.8
2018,12,31,10,0,896.0,51.0,9.0,10.3,386.0,958.94,805.56
2018,12,31,10,15,910.5,52.5,8.95,10.45,414.5,969.84,812.33
2018,12,31,10,30,925.0,54.0,8.9,10.6,443.0,977.04,816.18
2018,12,31,10,45,935.0,55.0,8.9,10.75,465.0,975.35,813.34
2018,12,31,11,0,945.0,56.0,8.9,10.9,487.0,969.8,807.65
2018,12,31,11,15,951.0,56.5,8.85,11.0,501.5,955.96,795.66
2018,12,31,11,30,957.0,57.0,8.8,11.1,516.0,938.33,780.91
2018,12,31,11,45,959.5,57.0,8.75,11.25,523.0,913.24,760.37
2018,12,31,12,0,962.0,57.0,8.7,11.4,530.0,884.65,737.26
2018,12,31,12,15,960.0,58.0,8.65,11.45,529.5,850.31,710.01
2018,12,31,12,30,958.0,59.0,8.6,11.5,529.0,812.94,680.42
2018,12,31,12,45,952.0,60.5,8.55,11.6,521.0,770.39,646.58
2018,12,31,13,0,946.0,62.0,8.5,11.7,513.0,725.46,610.59
2018,12,31,13,15,938.5,61.5,8.5,11.75,497.0,675.11,567.61
2018,12,31,13,30,931.0,61.0,8.5,11.8,481.0,623.07,522.37
2018,12,31,13,45,920.0,59.5,8.5,11.8,458.0,566.58,472.59
2018,12,31,14,0,909.0,58.0,8.5,11.8,435.0,509.27,420.92
2018,12,31,14,15,871.0,59.5,8.45,11.75,400.5,442.94,360.8
2018,12,31,14,30,833.0,61.0,8.4,11.7,366.0,380.01,302.55
2018,12,31,14,45,778.5,61.5,8.3,11.7,325.0,312.2,240.03
2018,12,31,15,0,724.0,62.0,8.2,11.7,284.0,249.63,182.33
2018,12,31,15,15,652.0,59.0,8.2,11.7,239.5,184.48,124.83
2018,12,31,15,30,580.0,56.0,8.2,11.7,195.0,128.91,79.04
2018,12,31,15,45,382.5,49.0,4.45,12.2,133.5,69.34,40.06
2018,12,31,16,0,185.0,42.0,0.7,12.7,72.0,32.63,23.27
2018,12,31,16,15,144.0,35.5,0.75,12.55,54.5,26.55,17.39
2018,12,31,16,30,103.0,29.0,0.8,12.4,37.0,21.74,10.69
2018,12,31,16,45,63.0,16.5,0.8,12.3,20.5,12.98,0.0
2018,12,31,17,0,23.0,4.0,0.8,12.2,4.0,3.15,0.0
2018,12,31,17,15,11.5,2.0,0.8,12.2,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.5,12.15,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.45,12.1,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
